ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/20/2017 00:00,2,0.000,ALERT,213.29,302.37,59.975,1484888403,"201051344000645","219011344069620",0.00,1.50,0,299.37,304.18,0.0,0.0,0.000,614816.2,614816.2,21152,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484888405,1516118.00
01/20/2017 00:00,2,0.000,ALERT,212.61,301.77,59.965,1484888403,"274151322000085","219011344069620",0.00,1.00,0,298.77,303.88,0.0,0.0,0.000,845171.8,845171.8,21296,0,0,0,L,1151911521,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484888407,1516119.00
01/20/2017 00:00,2,0.000,ALERT,213.51,302.37,59.965,1484888403,"201051344000633","219011344069620",0.00,1.00,0,298.17,303.88,0.0,0.0,0.000,604059.0,604059.0,21528,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484888409,1516120.00
01/20/2017 00:00,2,0.000,ALERT,213.06,302.37,59.970,1484888403,"201051344000469","219011344069620",0.00,0.50,0,298.77,304.18,0.0,0.0,0.000,606878.1,606878.1,21504,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484888411,1516121.00
01/20/2017 00:00,2,0.000,ALERT,213.06,302.98,59.981,1484888403,"201051344000646","219011344069620",0.00,0.50,0,299.37,304.48,0.0,0.0,0.000,602799.0,602799.0,21489,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484888412,1516122.00
01/20/2017 00:00,2,0.000,ALERT,212.16,301.47,59.965,1484888403,"274151322000052","219011344069620",0.00,1.50,0,298.77,304.18,0.0,0.0,0.000,873402.4,873402.4,21056,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484888414,1516123.00
01/20/2017 00:00,2,0.000,ALERT,213.29,302.98,59.975,1484888403,"201051344000585","219011344069620",0.00,1.50,0,299.37,304.48,0.0,0.0,0.000,613360.8,613360.8,21549,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484888416,1516124.00
01/20/2017 00:00,2,0.000,ALERT,213.29,303.28,59.996,1484888403,"201051344001230","219011344069620",0.00,1.00,0,300.27,305.08,0.0,0.0,0.000,606128.0,606128.0,21411,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484888418,1516125.00
01/20/2017 00:00,2,0.000,ALERT,213.74,303.58,59.970,1484888403,"201051344000582","219011344069620",0.00,0.00,0,300.57,305.38,0.0,0.0,0.000,598077.0,598077.0,21523,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484888420,1516126.00
01/20/2017 00:00,2,0.000,ALERT,212.83,302.98,59.991,1484888403,"201051344000955","219011344069620",0.00,1.00,0,299.67,304.48,0.0,0.0,0.000,613273.2,613273.2,21481,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484888421,1516127.00
01/20/2017 00:00,2,0.000,ALERT,212.61,301.17,59.933,1484888403,"274151322000094","219011344069620",0.00,0.50,0,298.47,302.98,0.0,0.0,0.000,719413.2,719413.2,21776,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484888423,1516128.00
01/20/2017 00:00,2,0.000,ALERT,212.83,302.68,59.970,1484888403,"201051344000579","219011344069620",0.00,1.50,0,300.27,305.08,0.0,0.0,0.000,622312.9,622312.9,21425,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484888425,1516129.00
01/20/2017 00:00,2,0.000,ALERT,213.29,303.58,59.954,1484888403,"201051344000890","219011344069620",0.00,1.50,0,300.27,305.98,0.0,0.0,0.000,610242.6,610242.6,21551,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484888427,1516130.00
01/20/2017 00:00,2,0.000,ALERT,213.29,302.68,59.970,1484888403,"201051344000438","219011344069620",0.00,0.50,0,299.97,305.08,0.0,0.0,0.000,611305.9,611305.9,21561,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484888429,1516131.00
01/20/2017 00:00,2,0.000,ALERT,213.51,302.68,59.954,1484888403,"201051344000417","219011344069620",0.00,1.00,0,299.37,304.18,0.0,0.0,0.000,595243.0,595243.0,21677,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484888430,1516132.00
01/20/2017 00:00,2,0.000,ALERT,212.61,302.37,59.949,1484888403,"274151322000083","219011344069620",0.00,1.00,0,299.37,304.18,0.0,0.0,0.000,865004.8,865004.8,21092,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484888432,1516133.00
01/20/2017 00:00,2,0.000,ALERT,213.29,301.77,59.965,1484888403,"274151322000076","219011344069620",0.00,1.50,0,299.07,304.18,0.0,0.0,0.000,922303.5,922303.5,21204,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484888434,1516134.00
01/20/2017 00:00,2,0.000,ALERT,212.83,302.98,59.965,1484888403,"201051344000868","219011344069620",0.00,1.00,0,300.27,305.08,0.0,0.0,0.000,605394.9,605394.9,21517,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484888436,1516135.00
01/20/2017 00:00,2,0.000,ALERT,212.61,302.98,59.938,1484888403,"274151322000095","219011344069620",0.00,0.50,0,299.97,304.48,0.0,0.0,0.000,913261.1,913261.1,21269,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484888438,1516136.00
01/20/2017 00:00,2,0.000,ALERT,212.83,302.07,59.965,1484888403,"201051344000988","219011344069620",0.00,1.50,0,297.26,304.18,0.0,0.0,0.000,567784.8,567784.8,21550,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484888440,1516137.00
01/20/2017 00:00,2,0.000,ALERT,213.29,302.07,59.965,1484888403,"201051344001025","219011344069620",0.00,0.50,0,299.07,305.08,0.0,0.0,0.000,611521.6,611521.6,21580,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484888442,1516138.00
01/20/2017 00:00,2,0.000,ALERT,212.83,302.37,59.954,1484888403,"201051344000458","219011344069620",0.00,2.50,0,299.67,305.08,0.0,0.0,0.000,615440.7,615440.7,21292,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484888444,1516139.00
01/20/2017 00:00,2,0.000,ALERT,213.29,302.07,59.991,1484888403,"201051344000853","219011344069620",0.00,1.00,0,299.67,304.48,0.0,0.0,0.000,614100.9,614100.9,21224,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484888445,1516140.00
01/20/2017 00:00,2,0.000,ALERT,213.51,302.98,59.965,1484888403,"201051344000685","219011344069620",0.00,1.00,0,299.67,304.78,0.0,0.0,0.000,610611.5,610611.5,21480,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484888447,1516141.00
01/20/2017 00:00,2,0.000,ALERT,213.51,302.37,59.970,1484888403,"201051344000917","219011344069620",0.00,2.00,0,298.47,304.18,0.0,0.0,0.000,607584.1,607584.1,21493,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484888449,1516142.00
01/20/2017 00:00,2,0.000,ALERT,213.51,302.98,59.970,1484888403,"201051344001145","219011344069620",0.00,0.50,0,299.97,305.38,0.0,0.0,0.000,613571.6,613571.6,21355,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484888451,1516143.00
01/20/2017 00:00,2,0.000,ALERT,213.51,302.37,59.922,1484888403,"201051344000651","219011344069620",0.00,-0.50,0,299.37,304.48,0.0,0.0,0.000,606148.0,606148.0,21525,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484888452,1516144.00
01/20/2017 00:00,2,0.000,ALERT,212.16,301.77,59.959,1484888403,"274151322000088","219011344069620",0.00,2.00,0,298.77,303.58,0.0,0.0,0.000,830344.7,830344.7,21210,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484888454,1516145.00
01/20/2017 00:00,2,0.000,ALERT,213.06,300.57,59.949,1484888403,"274151322000068","219011344069620",0.00,2.50,0,298.47,302.98,0.0,0.0,0.000,720466.0,720466.0,21674,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484888456,1516146.00
01/20/2017 00:00,2,0.000,ALERT,212.83,302.68,59.965,1484888403,"201051344001135","219011344069620",0.00,1.00,0,299.97,305.38,0.0,0.0,0.000,601767.9,601767.9,21573,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484888458,1516147.00
01/20/2017 00:00,2,0.000,ALERT,212.61,302.98,59.944,1484888403,"201051344000594","219011344069620",0.00,1.00,0,299.37,304.78,0.0,0.0,0.000,617847.2,617847.2,21463,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484888460,1516148.00
01/20/2017 00:00,2,0.000,ALERT,213.29,302.68,59.970,1484888403,"201051344001203","219011344069620",0.00,0.50,0,299.67,306.28,0.0,0.0,0.000,610116.6,610116.6,21574,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484888461,1516149.00
01/20/2017 00:00,2,0.000,ALERT,212.38,301.47,59.959,1484888403,"274151322000054","219011344069620",0.00,2.50,0,299.07,303.88,0.0,0.0,0.000,846542.3,846542.3,21290,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484888463,1516150.00
01/20/2017 00:00,2,0.000,ALERT,213.29,301.77,59.975,1484888403,"201051344000867","219011344069620",0.00,2.00,0,298.77,304.48,0.0,0.0,0.000,604255.1,604255.1,21556,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484888465,1516151.00
01/20/2017 00:00,2,0.000,ALERT,213.29,302.98,59.933,1484888403,"201051344001093","219011344069620",0.00,2.00,0,299.67,304.48,0.0,0.0,0.000,607086.8,607086.8,21494,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484888467,1516152.00
01/20/2017 00:00,2,0.000,ALERT,212.83,302.37,59.996,1484888403,"201051344000900","219011344069620",0.00,1.00,0,299.37,304.18,0.0,0.0,0.000,623261.4,623261.4,21145,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484888469,1516153.00
01/20/2017 00:00,2,0.000,ALERT,213.06,301.47,59.981,1484888403,"201051344000648","219011344069620",0.00,0.00,0,299.07,304.18,0.0,0.0,0.000,612836.1,612836.1,21129,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484888470,1516154.00
01/20/2017 00:00,2,0.000,ALERT,212.83,302.68,59.991,1484888403,"201051344000569","219011344069620",0.00,1.00,0,299.97,305.08,0.0,0.0,0.000,623538.7,623538.7,21155,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484888472,1516155.00
01/20/2017 00:00,2,0.000,ALERT,213.06,302.37,59.975,1484888403,"201051344000983","219011344069620",0.00,1.50,0,299.67,304.78,0.0,0.0,0.000,616370.2,616370.2,21281,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484888474,1516156.00
01/20/2017 00:00,2,0.000,ALERT,213.06,302.07,59.996,1484888403,"201051344001158","219011344069620",0.00,0.50,0,299.07,303.88,0.0,0.0,0.000,604917.4,604917.4,21472,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484888476,1516157.00
01/20/2017 00:00,2,0.000,ALERT,213.51,302.68,59.986,1484888403,"201051344000576","219011344069620",0.00,1.50,0,299.67,304.48,0.0,0.0,0.000,615499.5,615499.5,21179,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484888478,1516158.00
01/20/2017 00:00,2,0.000,ALERT,212.61,300.57,59.986,1484888403,"274151322000087","219011344069620",0.00,2.00,0,297.87,303.28,0.0,0.0,0.000,818554.4,818554.4,21488,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484888479,1516159.00
01/20/2017 00:15,2,0.000,ALERT,213.74,302.68,59.959,1484889303,"201051344000645","219011344069620",0.00,2.00,0,299.37,304.18,0.0,0.0,0.000,614816.2,614816.2,21154,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484889306,1516160.00
01/20/2017 00:15,2,0.000,ALERT,213.06,301.47,59.965,1484889303,"274151322000085","219011344069620",0.00,1.50,0,299.07,303.28,0.0,0.0,0.000,845171.8,845171.8,21298,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484889307,1516161.00
01/20/2017 00:15,2,0.000,ALERT,213.96,302.68,59.965,1484889303,"201051344000633","219011344069620",0.00,1.00,0,297.87,303.88,0.0,0.0,0.000,604059.0,604059.0,21530,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484889309,1516162.00
01/20/2017 00:15,2,0.000,ALERT,213.29,302.68,59.965,1484889303,"201051344000469","219011344069620",0.00,0.50,0,298.47,303.88,0.0,0.0,0.000,606878.1,606878.1,21506,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484889311,1516163.00
01/20/2017 00:15,2,0.000,ALERT,213.29,302.98,59.965,1484889303,"201051344000646","219011344069620",0.00,0.50,0,299.67,304.78,0.0,0.0,0.000,602799.0,602799.0,21491,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484889313,1516164.00
01/20/2017 00:15,2,0.000,ALERT,212.61,302.07,59.949,1484889303,"274151322000052","219011344069620",0.00,1.00,0,298.77,303.88,0.0,0.0,0.000,873402.4,873402.4,21058,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484889315,1516165.00
01/20/2017 00:15,2,0.000,ALERT,213.51,303.28,59.959,1484889303,"201051344000585","219011344069620",0.00,1.50,0,299.37,305.08,0.0,0.0,0.000,613360.8,613360.8,21551,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484889316,1516166.00
01/20/2017 00:15,2,0.000,ALERT,213.29,303.58,60.002,1484889303,"201051344001230","219011344069620",0.00,1.00,0,300.57,305.08,0.0,0.0,0.000,606128.0,606128.0,21413,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484889318,1516167.00
01/20/2017 00:15,2,0.000,ALERT,213.74,303.88,59.970,1484889303,"201051344000582","219011344069620",0.00,0.00,0,300.87,305.38,0.0,0.0,0.000,598077.0,598077.0,21525,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484889320,1516168.00
01/20/2017 00:15,2,0.000,ALERT,212.83,302.98,59.965,1484889303,"201051344000955","219011344069620",0.00,1.00,0,299.97,304.18,0.0,0.0,0.000,613273.2,613273.2,21483,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484889322,1516169.00
01/20/2017 00:15,2,0.000,ALERT,213.06,300.87,59.938,1484889303,"274151322000094","219011344069620",0.00,0.50,0,298.47,302.68,0.0,0.0,0.000,719413.2,719413.2,21778,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484889324,1516170.00
01/20/2017 00:15,2,0.000,ALERT,213.29,303.58,59.959,1484889303,"201051344000579","219011344069620",0.00,1.50,0,299.97,304.78,0.0,0.0,0.000,622312.9,622312.9,21427,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484889325,1516171.00
01/20/2017 00:15,2,0.000,ALERT,213.29,303.28,59.975,1484889303,"201051344000890","219011344069620",0.00,1.00,0,300.87,305.98,0.0,0.0,0.000,610242.6,610242.6,21553,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484889327,1516172.00
01/20/2017 00:15,2,0.000,ALERT,213.51,302.98,59.944,1484889303,"201051344000438","219011344069620",0.00,0.50,0,300.27,304.78,0.0,0.0,0.000,611305.9,611305.9,21563,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484889329,1516173.00
01/20/2017 00:15,2,0.000,ALERT,213.51,302.37,59.965,1484889303,"201051344000417","219011344069620",0.00,1.00,0,299.67,304.18,0.0,0.0,0.000,595243.0,595243.0,21679,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484889331,1516174.00
01/20/2017 00:15,2,0.000,ALERT,213.06,302.07,59.975,1484889303,"274151322000083","219011344069620",0.00,1.00,0,299.37,303.88,0.0,0.0,0.000,865004.8,865004.8,21094,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484889332,1516175.00
01/20/2017 00:15,2,0.000,ALERT,213.51,302.07,59.965,1484889303,"274151322000076","219011344069620",0.00,1.50,0,299.07,303.88,0.0,0.0,0.000,922303.5,922303.5,21206,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484889334,1516176.00
01/20/2017 00:15,2,0.000,ALERT,213.06,303.28,59.965,1484889303,"201051344000868","219011344069620",0.00,1.00,0,299.97,305.08,0.0,0.0,0.000,605394.9,605394.9,21519,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484889336,1516177.00
01/20/2017 00:15,2,0.000,ALERT,212.83,302.37,59.959,1484889303,"274151322000095","219011344069620",0.00,0.50,0,299.97,304.18,0.0,0.0,0.000,913261.1,913261.1,21271,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484889338,1516178.00
01/20/2017 00:15,2,0.000,ALERT,213.06,302.37,59.970,1484889303,"201051344000988","219011344069620",0.00,1.50,0,296.96,303.88,0.0,0.0,0.000,567784.8,567784.8,21552,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484889340,1516179.00
01/20/2017 00:15,2,0.000,ALERT,213.29,302.07,59.922,1484889303,"201051344001025","219011344069620",0.00,0.50,0,299.37,305.08,0.0,0.0,0.000,611521.6,611521.6,21582,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484889342,1516180.00
01/20/2017 00:15,2,0.000,ALERT,213.06,302.68,59.965,1484889303,"201051344000458","219011344069620",0.00,2.50,0,299.67,305.08,0.0,0.0,0.000,615440.7,615440.7,21294,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484889343,1516181.00
01/20/2017 00:15,2,0.000,ALERT,213.74,302.68,59.970,1484889303,"201051344000853","219011344069620",0.00,1.00,0,299.37,304.48,0.0,0.0,0.000,614100.9,614100.9,21226,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484889345,1516182.00
01/20/2017 00:15,2,0.000,ALERT,213.51,302.68,59.975,1484889303,"201051344000685","219011344069620",0.00,1.00,0,300.27,304.48,0.0,0.0,0.000,610611.5,610611.5,21482,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484889347,1516183.00
01/20/2017 00:15,2,0.000,ALERT,213.51,302.37,59.970,1484889303,"201051344000917","219011344069620",0.00,2.00,0,299.07,303.88,0.0,0.0,0.000,607584.1,607584.1,21495,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484889349,1516184.00
01/20/2017 00:15,2,0.000,ALERT,213.74,303.28,59.986,1484889303,"201051344001145","219011344069620",0.00,0.50,0,300.57,305.08,0.0,0.0,0.000,613571.6,613571.6,21357,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484889351,1516185.00
01/20/2017 00:15,2,0.000,ALERT,213.29,302.07,59.981,1484889303,"201051344000651","219011344069620",0.00,-0.50,0,299.67,303.88,0.0,0.0,0.000,606148.0,606148.0,21527,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484889352,1516186.00
01/20/2017 00:15,2,0.000,ALERT,212.61,301.17,59.970,1484889303,"274151322000088","219011344069620",0.00,2.00,0,298.77,302.98,0.0,0.0,0.000,830344.7,830344.7,21212,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484889354,1516187.00
01/20/2017 00:15,2,0.000,ALERT,213.51,300.87,59.975,1484889303,"274151322000068","219011344069620",0.00,2.50,0,298.47,302.37,0.0,0.0,0.000,720466.0,720466.0,21676,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484889356,1516188.00
01/20/2017 00:15,2,0.000,ALERT,213.06,302.68,59.996,1484889303,"201051344001135","219011344069620",0.00,0.50,0,300.27,305.08,0.0,0.0,0.000,601767.9,601767.9,21575,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484889358,1516189.00
01/20/2017 00:15,2,0.000,ALERT,213.06,303.28,59.975,1484889303,"201051344000594","219011344069620",0.00,1.00,0,299.07,304.48,0.0,0.0,0.000,617847.2,617847.2,21465,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484889360,1516190.00
01/20/2017 00:15,2,0.000,ALERT,213.51,302.68,59.975,1484889303,"201051344001203","219011344069620",0.00,0.50,0,299.97,306.28,0.0,0.0,0.000,610116.6,610116.6,21576,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484889361,1516191.00
01/20/2017 00:15,2,0.000,ALERT,212.61,301.17,59.981,1484889303,"274151322000054","219011344069620",0.00,2.00,0,299.07,303.58,0.0,0.0,0.000,846542.3,846542.3,21292,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484889363,1516192.00
01/20/2017 00:15,2,0.000,ALERT,213.51,302.37,59.991,1484889303,"201051344000867","219011344069620",0.00,2.00,0,298.77,304.48,0.0,0.0,0.000,604255.1,604255.1,21558,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484889365,1516193.00
01/20/2017 00:15,2,0.000,ALERT,213.29,302.98,59.986,1484889303,"201051344001093","219011344069620",0.00,2.00,0,299.97,304.48,0.0,0.0,0.000,607086.8,607086.8,21496,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484889367,1516194.00
01/20/2017 00:15,2,0.000,ALERT,213.06,302.68,59.996,1484889303,"201051344000900","219011344069620",0.00,1.00,0,298.77,304.18,0.0,0.0,0.000,623261.4,623261.4,21147,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484889369,1516195.00
01/20/2017 00:15,2,0.000,ALERT,213.29,301.77,60.002,1484889303,"201051344000648","219011344069620",0.00,0.50,0,298.77,304.18,0.0,0.0,0.000,612836.1,612836.1,21131,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484889371,1516196.00
01/20/2017 00:15,2,0.000,ALERT,213.06,302.98,59.991,1484889303,"201051344000569","219011344069620",0.00,1.00,0,299.97,305.08,0.0,0.0,0.000,623538.7,623538.7,21157,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484889372,1516197.00
01/20/2017 00:15,2,0.000,ALERT,213.06,302.37,60.002,1484889303,"201051344000983","219011344069620",0.00,1.00,0,299.67,304.48,0.0,0.0,0.000,616370.2,616370.2,21283,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484889374,1516198.00
01/20/2017 00:15,2,0.000,ALERT,213.29,302.07,59.996,1484889303,"201051344001158","219011344069620",0.00,0.50,0,298.77,303.88,0.0,0.0,0.000,604917.4,604917.4,21474,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484889376,1516199.00
01/20/2017 00:15,2,0.000,ALERT,213.51,302.68,59.996,1484889303,"201051344000576","219011344069620",0.00,1.00,0,299.37,304.48,0.0,0.0,0.000,615499.5,615499.5,21181,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484889378,1516200.00
01/20/2017 00:15,2,0.000,ALERT,212.61,300.57,59.996,1484889303,"274151322000087","219011344069620",0.00,2.00,0,298.17,302.37,0.0,0.0,0.000,818554.4,818554.4,21490,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484889379,1516201.00
01/20/2017 00:30,2,0.000,ALERT,213.74,302.98,59.970,1484890203,"201051344000645","219011344069620",0.00,1.50,0,299.67,304.48,0.0,0.0,0.000,614816.2,614816.2,21156,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484890205,1516202.00
01/20/2017 00:30,2,0.000,ALERT,212.83,301.17,59.959,1484890203,"274151322000085","219011344069620",0.00,1.00,0,298.17,303.28,0.0,0.0,0.000,845171.8,845171.8,21300,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484890207,1516203.00
01/20/2017 00:30,2,0.000,ALERT,213.74,302.68,59.981,1484890203,"201051344000633","219011344069620",0.00,1.00,0,298.17,303.88,0.0,0.0,0.000,604059.0,604059.0,21532,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484890209,1516204.00
01/20/2017 00:30,2,0.000,ALERT,213.29,302.98,59.981,1484890203,"201051344000469","219011344069620",0.00,0.50,0,298.77,304.18,0.0,0.0,0.000,606878.1,606878.1,21508,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484890211,1516205.00
01/20/2017 00:30,2,0.000,ALERT,212.16,300.87,59.981,1484890203,"201051344000646","219011344069620",0.00,1.00,0,298.17,304.48,0.0,0.0,0.000,602799.0,602799.0,21493,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484890213,1516206.00
01/20/2017 00:30,2,0.000,ALERT,212.38,301.77,59.970,1484890203,"274151322000052","219011344069620",0.00,1.50,0,298.17,303.88,0.0,0.0,0.000,873402.4,873402.4,21060,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484890215,1516207.00
01/20/2017 00:30,2,0.000,ALERT,212.61,301.47,59.996,1484890203,"201051344000585","219011344069620",0.00,2.00,0,298.47,304.78,0.0,0.0,0.000,613360.8,613360.8,21553,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484890216,1516208.00
01/20/2017 00:30,2,0.000,ALERT,212.38,301.77,59.944,1484890203,"201051344001230","219011344069620",0.00,1.00,0,299.07,304.78,0.0,0.0,0.000,606128.0,606128.0,21415,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484890218,1516209.00
01/20/2017 00:30,2,0.000,ALERT,213.06,301.77,59.986,1484890203,"201051344000582","219011344069620",0.00,0.50,0,299.67,305.38,0.0,0.0,0.000,598077.0,598077.0,21527,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484890220,1516210.00
01/20/2017 00:30,2,0.000,ALERT,211.93,301.17,59.965,1484890203,"201051344000955","219011344069620",0.00,1.00,0,298.77,304.78,0.0,0.0,0.000,613273.2,613273.2,21485,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484890222,1516211.00
01/20/2017 00:30,2,0.000,ALERT,212.61,300.27,59.986,1484890203,"274151322000094","219011344069620",0.00,0.50,0,297.57,302.68,0.0,0.0,0.000,719413.2,719413.2,21780,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484890224,1516212.00
01/20/2017 00:30,2,0.000,ALERT,213.29,303.88,59.970,1484890203,"201051344000579","219011344069620",0.00,1.50,0,300.27,305.38,0.0,0.0,0.000,622312.9,622312.9,21429,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484890226,1516213.00
01/20/2017 00:30,2,0.000,ALERT,212.38,301.77,59.975,1484890203,"201051344000890","219011344069620",0.00,1.50,0,299.37,305.68,0.0,0.0,0.000,610242.6,610242.6,21555,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484890227,1516214.00
01/20/2017 00:30,2,0.000,ALERT,212.38,301.17,59.986,1484890203,"201051344000438","219011344069620",0.00,0.50,0,299.07,304.78,0.0,0.0,0.000,611305.9,611305.9,21565,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484890229,1516215.00
01/20/2017 00:30,2,0.000,ALERT,212.83,300.57,59.986,1484890203,"201051344000417","219011344069620",0.00,1.00,0,298.47,303.88,0.0,0.0,0.000,595243.0,595243.0,21681,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484890231,1516216.00
01/20/2017 00:30,2,0.000,ALERT,212.83,301.17,59.986,1484890203,"274151322000083","219011344069620",0.00,1.00,0,298.77,303.58,0.0,0.0,0.000,865004.8,865004.8,21096,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484890233,1516217.00
01/20/2017 00:30,2,0.000,ALERT,213.51,301.17,59.986,1484890203,"274151322000076","219011344069620",0.00,1.50,0,298.17,303.58,0.0,0.0,0.000,922303.5,922303.5,21208,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484890234,1516218.00
01/20/2017 00:30,2,0.000,ALERT,213.29,303.58,60.028,1484890203,"201051344000868","219011344069620",0.00,1.00,0,300.27,305.38,0.0,0.0,0.000,605394.9,605394.9,21521,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484890236,1516219.00
01/20/2017 00:30,2,0.000,ALERT,212.83,301.77,59.986,1484890203,"274151322000095","219011344069620",0.00,0.50,0,299.37,304.18,0.0,0.0,0.000,913261.1,913261.1,21273,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484890238,1516220.00
01/20/2017 00:30,2,0.000,ALERT,213.06,302.98,59.949,1484890203,"201051344000988","219011344069620",0.00,1.50,0,297.26,304.18,0.0,0.0,0.000,567784.8,567784.8,21554,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484890240,1516221.00
01/20/2017 00:30,2,0.000,ALERT,212.38,300.27,59.975,1484890203,"201051344001025","219011344069620",0.00,0.50,0,298.17,305.08,0.0,0.0,0.000,611521.6,611521.6,21584,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484890242,1516222.00
01/20/2017 00:30,2,0.000,ALERT,213.06,303.28,59.965,1484890203,"201051344000458","219011344069620",0.00,2.50,0,299.67,305.08,0.0,0.0,0.000,615440.7,615440.7,21296,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484890243,1516223.00
01/20/2017 00:30,2,0.000,ALERT,213.74,302.68,59.986,1484890203,"201051344000853","219011344069620",0.00,1.00,0,299.67,304.48,0.0,0.0,0.000,614100.9,614100.9,21228,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484890245,1516224.00
01/20/2017 00:30,2,0.000,ALERT,212.83,301.17,59.991,1484890203,"201051344000685","219011344069620",0.00,1.00,0,298.77,304.48,0.0,0.0,0.000,610611.5,610611.5,21484,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484890247,1516225.00
01/20/2017 00:30,2,0.000,ALERT,212.61,300.57,59.981,1484890203,"201051344000917","219011344069620",0.00,2.00,0,297.57,303.88,0.0,0.0,0.000,607584.1,607584.1,21497,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484890249,1516226.00
01/20/2017 00:30,2,0.000,ALERT,212.61,301.47,60.002,1484890203,"201051344001145","219011344069620",0.00,1.00,0,299.37,305.08,0.0,0.0,0.000,613571.6,613571.6,21359,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484890251,1516227.00
01/20/2017 00:30,2,0.000,ALERT,212.61,300.27,59.981,1484890203,"201051344000651","219011344069620",0.00,-0.50,0,298.47,303.88,0.0,0.0,0.000,606148.0,606148.0,21529,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484890252,1516228.00
01/20/2017 00:30,2,0.000,ALERT,212.16,301.17,59.981,1484890203,"274151322000088","219011344069620",0.00,2.00,0,298.17,302.98,0.0,0.0,0.000,830344.7,830344.7,21214,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484890254,1516229.00
01/20/2017 00:30,2,0.000,ALERT,213.29,300.57,60.023,1484890203,"274151322000068","219011344069620",0.00,2.50,0,297.87,302.37,0.0,0.0,0.000,720466.0,720466.0,21678,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484890256,1516230.00
01/20/2017 00:30,2,0.000,ALERT,212.16,301.17,59.975,1484890203,"201051344001135","219011344069620",0.00,1.00,0,299.07,305.08,0.0,0.0,0.000,601767.9,601767.9,21577,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484890258,1516231.00
01/20/2017 00:30,2,0.000,ALERT,212.83,303.58,59.986,1484890203,"201051344000594","219011344069620",0.00,1.00,0,299.67,304.78,0.0,0.0,0.000,617847.2,617847.2,21467,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484890260,1516232.00
01/20/2017 00:30,2,0.000,ALERT,212.61,300.87,59.986,1484890203,"201051344001203","219011344069620",0.00,0.50,0,298.77,306.28,0.0,0.0,0.000,610116.6,610116.6,21578,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484890262,1516233.00
01/20/2017 00:30,2,0.000,ALERT,212.38,301.17,59.986,1484890203,"274151322000054","219011344069620",0.00,2.00,0,298.47,303.28,0.0,0.0,0.000,846542.3,846542.3,21294,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484890263,1516234.00
01/20/2017 00:30,2,0.000,ALERT,213.51,302.37,59.986,1484890203,"201051344000867","219011344069620",0.00,2.00,0,299.07,304.78,0.0,0.0,0.000,604255.1,604255.1,21560,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484890265,1516235.00
01/20/2017 00:30,2,0.000,ALERT,212.61,301.17,60.002,1484890203,"201051344001093","219011344069620",0.00,2.00,0,298.47,304.48,0.0,0.0,0.000,607086.8,607086.8,21498,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484890267,1516236.00
01/20/2017 00:30,2,0.000,ALERT,213.06,302.98,59.986,1484890203,"201051344000900","219011344069620",0.00,1.00,0,299.07,304.18,0.0,0.0,0.000,623261.4,623261.4,21149,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484890269,1516237.00
01/20/2017 00:30,2,0.000,ALERT,213.29,302.07,60.039,1484890203,"201051344000648","219011344069620",0.00,0.50,0,299.07,304.48,0.0,0.0,0.000,612836.1,612836.1,21133,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484890270,1516238.00
01/20/2017 00:30,2,0.000,ALERT,213.29,303.58,59.986,1484890203,"201051344000569","219011344069620",0.00,1.00,0,300.27,305.38,0.0,0.0,0.000,623538.7,623538.7,21159,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484890272,1516239.00
01/20/2017 00:30,2,0.000,ALERT,213.29,303.28,59.991,1484890203,"201051344000983","219011344069620",0.00,1.50,0,299.97,304.78,0.0,0.0,0.000,616370.2,616370.2,21285,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484890274,1516240.00
01/20/2017 00:30,2,0.000,ALERT,213.29,302.98,60.028,1484890203,"201051344001158","219011344069620",0.00,0.50,0,299.07,304.18,0.0,0.0,0.000,604917.4,604917.4,21476,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484890276,1516241.00
01/20/2017 00:30,2,0.000,ALERT,213.74,303.58,59.996,1484890203,"201051344000576","219011344069620",0.00,1.00,0,299.67,304.78,0.0,0.0,0.000,615499.5,615499.5,21183,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484890278,1516242.00
01/20/2017 00:30,2,0.000,ALERT,212.61,300.87,59.991,1484890203,"274151322000087","219011344069620",0.00,2.00,0,297.26,302.37,0.0,0.0,0.000,818554.4,818554.4,21492,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484890279,1516243.00
01/20/2017 00:45,2,0.000,ALERT,213.74,302.68,59.970,1484891103,"201051344000645","219011344069620",0.00,1.50,0,301.17,304.78,0.0,0.0,0.000,614816.2,614816.2,21158,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484891105,1516244.00
01/20/2017 00:45,2,0.000,ALERT,212.83,301.47,59.970,1484891103,"274151322000085","219011344069620",0.00,1.50,0,299.07,302.98,0.0,0.0,0.000,845171.8,845171.8,21302,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484891107,1516245.00
01/20/2017 00:45,2,0.000,ALERT,213.96,302.68,59.954,1484891103,"201051344000633","219011344069620",0.00,1.00,0,299.07,304.48,0.0,0.0,0.000,604059.0,604059.0,21534,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484891108,1516246.00
01/20/2017 00:45,2,0.000,ALERT,213.29,302.37,59.975,1484891103,"201051344000469","219011344069620",0.00,0.50,0,300.27,304.48,0.0,0.0,0.000,606878.1,606878.1,21510,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484891110,1516247.00
01/20/2017 00:45,2,0.000,ALERT,212.83,302.07,59.944,1484891103,"201051344000646","219011344069620",0.00,1.00,0,298.77,302.98,0.0,0.0,0.000,602799.0,602799.0,21495,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484891112,1516248.00
01/20/2017 00:45,2,0.000,ALERT,212.61,302.07,59.996,1484891103,"274151322000052","219011344069620",0.00,1.50,0,299.07,303.28,0.0,0.0,0.000,873402.4,873402.4,21062,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484891114,1516249.00
01/20/2017 00:45,2,0.000,ALERT,213.06,302.07,59.986,1484891103,"201051344000585","219011344069620",0.00,2.00,0,299.07,303.28,0.0,0.0,0.000,613360.8,613360.8,21555,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484891116,1516250.00
01/20/2017 00:45,2,0.000,ALERT,212.83,302.37,60.012,1484891103,"201051344001230","219011344069620",0.00,1.00,0,299.67,303.28,0.0,0.0,0.000,606128.0,606128.0,21417,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484891117,1516251.00
01/20/2017 00:45,2,0.000,ALERT,213.51,302.98,59.981,1484891103,"201051344000582","219011344069620",0.00,0.50,0,299.97,303.88,0.0,0.0,0.000,598077.0,598077.0,21529,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484891119,1516252.00
01/20/2017 00:45,2,0.000,ALERT,212.61,301.77,60.007,1484891103,"201051344000955","219011344069620",0.00,1.00,0,299.37,302.98,0.0,0.0,0.000,613273.2,613273.2,21487,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484891121,1516253.00
01/20/2017 00:45,2,0.000,ALERT,212.83,300.87,59.975,1484891103,"274151322000094","219011344069620",0.00,0.50,0,298.47,302.07,0.0,0.0,0.000,719413.2,719413.2,21782,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484891123,1516254.00
01/20/2017 00:45,2,0.000,ALERT,213.51,303.58,59.986,1484891103,"201051344000579","219011344069620",0.00,1.50,0,302.07,305.68,0.0,0.0,0.000,622312.9,622312.9,21431,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484891124,1516255.00
01/20/2017 00:45,2,0.000,ALERT,212.83,302.37,59.986,1484891103,"201051344000890","219011344069620",0.00,1.50,0,299.97,304.18,0.0,0.0,0.000,610242.6,610242.6,21557,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484891126,1516256.00
01/20/2017 00:45,2,0.000,ALERT,213.06,302.07,59.996,1484891103,"201051344000438","219011344069620",0.00,0.50,0,299.37,303.58,0.0,0.0,0.000,611305.9,611305.9,21567,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484891128,1516257.00
01/20/2017 00:45,2,0.000,ALERT,213.29,301.47,59.986,1484891103,"201051344000417","219011344069620",0.00,1.00,0,298.77,302.68,0.0,0.0,0.000,595243.0,595243.0,21683,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484891130,1516258.00
01/20/2017 00:45,2,0.000,ALERT,212.83,302.07,59.981,1484891103,"274151322000083","219011344069620",0.00,1.00,0,299.37,303.28,0.0,0.0,0.000,865004.8,865004.8,21098,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484891132,1516259.00
01/20/2017 00:45,2,0.000,ALERT,213.51,301.47,59.991,1484891103,"274151322000076","219011344069620",0.00,1.50,0,299.07,303.28,0.0,0.0,0.000,922303.5,922303.5,21210,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484891134,1516260.00
01/20/2017 00:45,2,0.000,ALERT,213.29,303.58,59.986,1484891103,"201051344000868","219011344069620",0.00,1.00,0,301.77,305.68,0.0,0.0,0.000,605394.9,605394.9,21523,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484891136,1516261.00
01/20/2017 00:45,2,0.000,ALERT,212.83,302.37,59.991,1484891103,"274151322000095","219011344069620",0.00,0.50,0,299.97,303.58,0.0,0.0,0.000,913261.1,913261.1,21275,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484891138,1516262.00
