ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/20/2017 00:45,2,0.000,ALERT,213.06,302.68,59.986,1484891103,"201051344000988","219011344069620",0.00,1.50,0,298.77,304.78,0.0,0.0,0.000,567784.8,567784.8,21556,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484891139,1516263.00
01/20/2017 00:45,2,0.000,ALERT,212.83,301.17,60.028,1484891103,"201051344001025","219011344069620",0.00,0.50,0,298.77,303.58,0.0,0.0,0.000,611521.6,611521.6,21586,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484891141,1516264.00
01/20/2017 00:45,2,0.000,ALERT,213.29,302.98,60.002,1484891103,"201051344000458","219011344069620",0.00,2.50,0,301.17,305.68,0.0,0.0,0.000,615440.7,615440.7,21298,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484891143,1516265.00
01/20/2017 00:45,2,0.000,ALERT,213.96,302.68,60.002,1484891103,"201051344000853","219011344069620",0.00,1.00,0,300.87,305.08,0.0,0.0,0.000,614100.9,614100.9,21230,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484891145,1516266.00
01/20/2017 00:45,2,0.000,ALERT,213.29,301.77,59.991,1484891103,"201051344000685","219011344069620",0.00,1.00,0,299.07,303.28,0.0,0.0,0.000,610611.5,610611.5,21486,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484891147,1516267.00
01/20/2017 00:45,2,0.000,ALERT,211.70,299.37,59.991,1484891103,"201051344000917","219011344069620",0.00,2.00,0,297.87,302.68,0.0,0.0,0.000,607584.1,607584.1,21499,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484891148,1516268.00
01/20/2017 00:45,2,0.000,ALERT,212.38,300.87,59.975,1484891103,"201051344001145","219011344069620",0.00,1.00,0,299.37,303.88,0.0,0.0,0.000,613571.6,613571.6,21361,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484891150,1516269.00
01/20/2017 00:45,2,0.000,ALERT,212.16,300.27,60.002,1484891103,"201051344000651","219011344069620",0.00,-0.50,0,298.47,302.68,0.0,0.0,0.000,606148.0,606148.0,21531,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484891152,1516270.00
01/20/2017 00:45,2,0.000,ALERT,212.61,301.47,60.018,1484891103,"274151322000088","219011344069620",0.00,2.00,0,298.47,302.98,0.0,0.0,0.000,830344.7,830344.7,21216,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484891154,1516271.00
01/20/2017 00:45,2,0.000,ALERT,213.29,300.27,59.981,1484891103,"274151322000068","219011344069620",0.00,2.50,0,298.17,302.37,0.0,0.0,0.000,720466.0,720466.0,21680,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484891156,1516272.00
01/20/2017 00:45,2,0.000,ALERT,212.61,301.77,59.991,1484891103,"201051344001135","219011344069620",0.00,1.00,0,299.07,303.88,0.0,0.0,0.000,601767.9,601767.9,21579,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484891157,1516273.00
01/20/2017 00:45,2,0.000,ALERT,213.06,303.28,59.986,1484891103,"201051344000594","219011344069620",0.00,1.00,0,299.67,305.08,0.0,0.0,0.000,617847.2,617847.2,21469,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484891159,1516274.00
01/20/2017 00:45,2,0.000,ALERT,213.06,301.77,59.986,1484891103,"201051344001203","219011344069620",0.00,1.00,0,298.77,305.08,0.0,0.0,0.000,610116.6,610116.6,21580,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484891161,1516275.00
01/20/2017 00:45,2,0.000,ALERT,212.61,302.07,59.981,1484891103,"274151322000054","219011344069620",0.00,2.50,0,298.77,303.28,0.0,0.0,0.000,846542.3,846542.3,21296,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484891163,1516276.00
01/20/2017 00:45,2,0.000,ALERT,213.74,302.37,60.012,1484891103,"201051344000867","219011344069620",0.00,2.00,0,299.07,305.08,0.0,0.0,0.000,604255.1,604255.1,21562,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484891164,1516277.00
01/20/2017 00:45,2,0.000,ALERT,212.83,301.77,59.970,1484891103,"201051344001093","219011344069620",0.00,2.00,0,298.77,303.28,0.0,0.0,0.000,607086.8,607086.8,21500,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484891166,1516278.00
01/20/2017 00:45,2,0.000,ALERT,213.29,302.98,60.002,1484891103,"201051344000900","219011344069620",0.00,1.00,0,299.37,304.48,0.0,0.0,0.000,623261.4,623261.4,21151,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484891168,1516279.00
01/20/2017 00:45,2,0.000,ALERT,213.51,302.07,59.975,1484891103,"201051344000648","219011344069620",0.00,0.50,0,299.37,304.78,0.0,0.0,0.000,612836.1,612836.1,21135,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484891170,1516280.00
01/20/2017 00:45,2,0.000,ALERT,213.29,303.28,59.965,1484891103,"201051344000569","219011344069620",0.00,1.00,0,300.57,305.68,0.0,0.0,0.000,623538.7,623538.7,21161,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484891172,1516281.00
01/20/2017 00:45,2,0.000,ALERT,213.29,302.98,59.959,1484891103,"201051344000983","219011344069620",0.00,1.50,0,299.97,305.08,0.0,0.0,0.000,616370.2,616370.2,21287,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484891174,1516282.00
01/20/2017 00:45,2,0.000,ALERT,213.51,302.37,59.959,1484891103,"201051344001158","219011344069620",0.00,0.50,0,299.37,304.48,0.0,0.0,0.000,604917.4,604917.4,21478,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484891175,1516283.00
01/20/2017 00:45,2,0.000,ALERT,213.74,303.28,59.949,1484891103,"201051344000576","219011344069620",0.00,0.50,0,299.97,305.08,0.0,0.0,0.000,615499.5,615499.5,21185,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484891177,1516284.00
01/20/2017 00:45,2,0.000,ALERT,213.06,300.87,59.959,1484891103,"274151322000087","219011344069620",0.00,2.00,0,297.87,302.37,0.0,0.0,0.000,818554.4,818554.4,21494,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484891179,1516285.00
01/20/2017 01:00,2,0.000,ALERT,211.93,299.67,59.922,1484892003,"201051344000645","219011344069620",0.00,1.50,0,298.47,304.48,0.0,0.0,0.000,614816.2,614816.2,21160,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484892005,1516286.00
01/20/2017 01:00,2,0.000,ALERT,211.03,298.47,59.954,1484892003,"274151322000085","219011344069620",0.00,1.50,0,296.66,303.28,0.0,0.0,0.000,845171.8,845171.8,21304,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484892007,1516287.00
01/20/2017 01:00,2,0.000,ALERT,212.16,299.67,59.986,1484892003,"201051344000633","219011344069620",0.00,0.50,0,296.96,304.18,0.0,0.0,0.000,604059.0,604059.0,21536,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484892008,1516288.00
01/20/2017 01:00,2,0.000,ALERT,211.48,299.67,59.959,1484892003,"201051344000469","219011344069620",0.00,0.00,0,297.57,304.18,0.0,0.0,0.000,606878.1,606878.1,21512,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484892010,1516289.00
01/20/2017 01:00,2,0.000,ALERT,211.03,299.07,59.965,1484892003,"201051344000646","219011344069620",0.00,0.50,0,296.96,303.58,0.0,0.0,0.000,602799.0,602799.0,21497,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484892012,1516290.00
01/20/2017 01:00,2,0.000,ALERT,211.03,299.37,59.965,1484892003,"274151322000052","219011344069620",0.00,1.50,0,296.36,303.58,0.0,0.0,0.000,873402.4,873402.4,21064,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484892014,1516291.00
01/20/2017 01:00,2,0.000,ALERT,211.48,299.07,59.959,1484892003,"201051344000585","219011344069620",0.00,1.50,0,297.26,303.88,0.0,0.0,0.000,613360.8,613360.8,21557,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484892015,1516292.00
01/20/2017 01:00,2,0.000,ALERT,211.03,299.37,59.991,1484892003,"201051344001230","219011344069620",0.00,1.00,0,297.87,303.58,0.0,0.0,0.000,606128.0,606128.0,21419,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484892017,1516293.00
01/20/2017 01:00,2,0.000,ALERT,211.70,299.97,60.007,1484892003,"201051344000582","219011344069620",0.00,0.00,0,298.47,304.48,0.0,0.0,0.000,598077.0,598077.0,21531,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484892019,1516294.00
01/20/2017 01:00,2,0.000,ALERT,210.80,299.07,59.959,1484892003,"201051344000955","219011344069620",0.00,1.00,0,297.57,303.28,0.0,0.0,0.000,613273.2,613273.2,21489,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484892021,1516295.00
01/20/2017 01:00,2,0.000,ALERT,211.25,297.87,59.970,1484892003,"274151322000094","219011344069620",0.00,0.50,0,296.06,302.37,0.0,0.0,0.000,719413.2,719413.2,21784,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484892023,1516296.00
01/20/2017 01:00,2,0.000,ALERT,211.48,300.27,59.970,1484892003,"201051344000579","219011344069620",0.00,1.50,0,299.07,305.08,0.0,0.0,0.000,622312.9,622312.9,21433,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484892024,1516297.00
01/20/2017 01:00,2,0.000,ALERT,211.25,299.67,59.970,1484892003,"201051344000890","219011344069620",0.00,1.50,0,298.17,304.48,0.0,0.0,0.000,610242.6,610242.6,21559,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484892026,1516298.00
01/20/2017 01:00,2,0.000,ALERT,211.48,299.07,59.991,1484892003,"201051344000438","219011344069620",0.00,0.50,0,297.87,303.88,0.0,0.0,0.000,611305.9,611305.9,21569,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484892028,1516299.00
01/20/2017 01:00,2,0.000,ALERT,211.25,298.17,59.970,1484892003,"201051344000417","219011344069620",0.00,1.00,0,297.26,302.98,0.0,0.0,0.000,595243.0,595243.0,21685,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484892030,1516300.00
01/20/2017 01:00,2,0.000,ALERT,211.48,298.77,59.975,1484892003,"274151322000083","219011344069620",0.00,1.00,0,296.96,303.58,0.0,0.0,0.000,865004.8,865004.8,21100,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484892032,1516301.00
01/20/2017 01:00,2,0.000,ALERT,211.93,298.77,59.975,1484892003,"274151322000076","219011344069620",0.00,1.50,0,296.36,303.58,0.0,0.0,0.000,922303.5,922303.5,21212,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484892034,1516302.00
01/20/2017 01:00,2,0.000,ALERT,211.48,300.57,59.970,1484892003,"201051344000868","219011344069620",0.00,1.00,0,299.07,305.08,0.0,0.0,0.000,605394.9,605394.9,21525,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484892035,1516303.00
01/20/2017 01:00,2,0.000,ALERT,211.25,299.97,59.975,1484892003,"274151322000095","219011344069620",0.00,0.50,0,297.57,303.88,0.0,0.0,0.000,913261.1,913261.1,21277,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484892037,1516304.00
01/20/2017 01:00,2,0.000,ALERT,211.25,299.67,59.975,1484892003,"201051344000988","219011344069620",0.00,1.50,0,295.76,304.18,0.0,0.0,0.000,567784.8,567784.8,21558,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484892039,1516305.00
01/20/2017 01:00,2,0.000,ALERT,211.25,298.17,59.970,1484892003,"201051344001025","219011344069620",0.00,0.50,0,296.96,304.18,0.0,0.0,0.000,611521.6,611521.6,21588,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484892041,1516306.00
01/20/2017 01:00,2,0.000,ALERT,211.48,299.97,59.954,1484892003,"201051344000458","219011344069620",0.00,2.50,0,298.47,305.08,0.0,0.0,0.000,615440.7,615440.7,21300,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484892043,1516307.00
01/20/2017 01:00,2,0.000,ALERT,212.16,299.67,59.981,1484892003,"201051344000853","219011344069620",0.00,0.50,0,298.47,304.48,0.0,0.0,0.000,614100.9,614100.9,21232,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484892044,1516308.00
01/20/2017 01:00,2,0.000,ALERT,211.70,299.37,59.981,1484892003,"201051344000685","219011344069620",0.00,1.00,0,297.57,303.28,0.0,0.0,0.000,610611.5,610611.5,21488,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484892046,1516309.00
01/20/2017 01:00,2,0.000,ALERT,211.48,298.77,59.986,1484892003,"201051344000917","219011344069620",0.00,2.00,0,296.36,302.98,0.0,0.0,0.000,607584.1,607584.1,21501,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484892048,1516310.00
01/20/2017 01:00,2,0.000,ALERT,211.48,299.37,60.002,1484892003,"201051344001145","219011344069620",0.00,1.00,0,298.17,304.18,0.0,0.0,0.000,613571.6,613571.6,21363,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484892050,1516311.00
01/20/2017 01:00,2,0.000,ALERT,211.25,298.17,59.944,1484892003,"201051344000651","219011344069620",0.00,-0.50,0,297.26,303.58,0.0,0.0,0.000,606148.0,606148.0,21533,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484892052,1516312.00
01/20/2017 01:00,2,0.000,ALERT,210.80,299.07,59.965,1484892003,"274151322000088","219011344069620",0.00,2.00,0,296.36,302.68,0.0,0.0,0.000,830344.7,830344.7,21218,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484892054,1516313.00
01/20/2017 01:00,2,0.000,ALERT,211.93,297.87,59.981,1484892003,"274151322000068","219011344069620",0.00,2.50,0,296.06,302.07,0.0,0.0,0.000,720466.0,720466.0,21682,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484892056,1516314.00
01/20/2017 01:00,2,0.000,ALERT,211.03,299.07,59.975,1484892003,"201051344001135","219011344069620",0.00,1.00,0,297.87,304.18,0.0,0.0,0.000,601767.9,601767.9,21581,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484892057,1516315.00
01/20/2017 01:00,2,0.000,ALERT,211.25,300.57,59.981,1484892003,"201051344000594","219011344069620",0.00,1.00,0,298.17,304.48,0.0,0.0,0.000,617847.2,617847.2,21471,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484892059,1516316.00
01/20/2017 01:00,2,0.000,ALERT,211.48,299.07,59.981,1484892003,"201051344001203","219011344069620",0.00,1.00,0,297.57,305.08,0.0,0.0,0.000,610116.6,610116.6,21582,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484892061,1516317.00
01/20/2017 01:00,2,0.000,ALERT,211.03,299.37,59.981,1484892003,"274151322000054","219011344069620",0.00,2.50,0,296.36,303.28,0.0,0.0,0.000,846542.3,846542.3,21298,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484892063,1516318.00
01/20/2017 01:00,2,0.000,ALERT,210.35,296.96,59.991,1484892003,"201051344000867","219011344069620",0.00,1.50,0,296.36,304.48,0.0,0.0,0.000,604255.1,604255.1,21564,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484892065,1516319.00
01/20/2017 01:00,2,0.000,ALERT,210.35,297.87,59.986,1484892003,"201051344001093","219011344069620",0.00,2.00,0,295.76,303.28,0.0,0.0,0.000,607086.8,607086.8,21502,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484892066,1516320.00
01/20/2017 01:00,2,0.000,ALERT,210.57,299.07,59.986,1484892003,"201051344000900","219011344069620",0.00,1.00,0,296.66,304.18,0.0,0.0,0.000,623261.4,623261.4,21153,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484892068,1516321.00
01/20/2017 01:00,2,0.000,ALERT,211.48,299.07,59.986,1484892003,"201051344000648","219011344069620",0.00,0.00,0,296.36,304.18,0.0,0.0,0.000,612836.1,612836.1,21137,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484892070,1516322.00
01/20/2017 01:00,2,0.000,ALERT,211.25,300.27,59.975,1484892003,"201051344000569","219011344069620",0.00,1.00,0,297.57,305.08,0.0,0.0,0.000,623538.7,623538.7,21163,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484892072,1516323.00
01/20/2017 01:00,2,0.000,ALERT,211.25,299.67,59.959,1484892003,"201051344000983","219011344069620",0.00,1.00,0,297.26,304.78,0.0,0.0,0.000,616370.2,616370.2,21289,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484892074,1516324.00
01/20/2017 01:00,2,0.000,ALERT,211.48,299.67,60.002,1484892003,"201051344001158","219011344069620",0.00,0.50,0,296.36,303.88,0.0,0.0,0.000,604917.4,604917.4,21480,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484892075,1516325.00
01/20/2017 01:00,2,0.000,ALERT,211.93,300.57,60.039,1484892003,"201051344000576","219011344069620",0.00,1.00,0,296.96,304.48,0.0,0.0,0.000,615499.5,615499.5,21187,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484892077,1516326.00
01/20/2017 01:00,2,0.000,ALERT,211.25,298.47,59.970,1484892003,"274151322000087","219011344069620",0.00,2.00,0,294.86,302.37,0.0,0.0,0.000,818554.4,818554.4,21496,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484892079,1516327.00
01/20/2017 01:15,2,0.000,ALERT,212.16,299.97,59.954,1484892903,"201051344000645","219011344069620",0.00,1.50,0,296.96,301.47,0.0,0.0,0.000,614816.2,614816.2,21162,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484892905,1516328.00
01/20/2017 01:15,2,0.000,ALERT,211.25,298.77,59.965,1484892903,"274151322000085","219011344069620",0.00,1.50,0,296.06,300.27,0.0,0.0,0.000,845171.8,845171.8,21306,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484892907,1516329.00
01/20/2017 01:15,2,0.000,ALERT,212.16,299.67,59.970,1484892903,"201051344000633","219011344069620",0.00,1.00,0,295.46,301.17,0.0,0.0,0.000,604059.0,604059.0,21538,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484892909,1516330.00
01/20/2017 01:15,2,0.000,ALERT,211.70,299.97,59.970,1484892903,"201051344000469","219011344069620",0.00,0.50,0,296.06,301.47,0.0,0.0,0.000,606878.1,606878.1,21514,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484892911,1516331.00
01/20/2017 01:15,2,0.000,ALERT,211.03,299.37,59.965,1484892903,"201051344000646","219011344069620",0.00,0.50,0,295.46,300.57,0.0,0.0,0.000,602799.0,602799.0,21499,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484892913,1516332.00
01/20/2017 01:15,2,0.000,ALERT,211.25,299.97,59.965,1484892903,"274151322000052","219011344069620",0.00,1.50,0,295.76,300.87,0.0,0.0,0.000,873402.4,873402.4,21066,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484892914,1516333.00
01/20/2017 01:15,2,0.000,ALERT,211.48,299.37,59.965,1484892903,"201051344000585","219011344069620",0.00,1.50,0,295.46,300.57,0.0,0.0,0.000,613360.8,613360.8,21559,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484892916,1516334.00
01/20/2017 01:15,2,0.000,ALERT,211.25,299.67,59.970,1484892903,"201051344001230","219011344069620",0.00,1.00,0,296.36,300.87,0.0,0.0,0.000,606128.0,606128.0,21421,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484892918,1516335.00
01/20/2017 01:15,2,0.000,ALERT,211.93,299.97,59.970,1484892903,"201051344000582","219011344069620",0.00,0.00,0,296.66,301.17,0.0,0.0,0.000,598077.0,598077.0,21533,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484892920,1516336.00
01/20/2017 01:15,2,0.000,ALERT,210.80,299.07,59.965,1484892903,"201051344000955","219011344069620",0.00,1.00,0,296.06,300.57,0.0,0.0,0.000,613273.2,613273.2,21491,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484892922,1516337.00
01/20/2017 01:15,2,0.000,ALERT,211.25,298.47,59.965,1484892903,"274151322000094","219011344069620",0.00,0.50,0,295.46,299.67,0.0,0.0,0.000,719413.2,719413.2,21786,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484892923,1516338.00
01/20/2017 01:15,2,0.000,ALERT,211.70,300.57,59.970,1484892903,"201051344000579","219011344069620",0.00,1.50,0,297.57,302.37,0.0,0.0,0.000,622312.9,622312.9,21435,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484892925,1516339.00
01/20/2017 01:15,2,0.000,ALERT,211.03,299.67,59.965,1484892903,"201051344000890","219011344069620",0.00,1.50,0,296.66,302.07,0.0,0.0,0.000,610242.6,610242.6,21561,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484892927,1516340.00
01/20/2017 01:15,2,0.000,ALERT,211.25,299.07,59.965,1484892903,"201051344000438","219011344069620",0.00,0.50,0,296.06,301.17,0.0,0.0,0.000,611305.9,611305.9,21571,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484892929,1516341.00
01/20/2017 01:15,2,0.000,ALERT,211.48,298.77,59.970,1484892903,"201051344000417","219011344069620",0.00,1.00,0,295.46,300.27,0.0,0.0,0.000,595243.0,595243.0,21687,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484892930,1516342.00
01/20/2017 01:15,2,0.000,ALERT,211.25,299.37,59.954,1484892903,"274151322000083","219011344069620",0.00,1.50,0,296.36,300.87,0.0,0.0,0.000,865004.8,865004.8,21102,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484892932,1516343.00
01/20/2017 01:15,2,0.000,ALERT,211.93,299.67,59.970,1484892903,"274151322000076","219011344069620",0.00,2.00,0,296.06,300.87,0.0,0.0,0.000,922303.5,922303.5,21214,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484892934,1516344.00
01/20/2017 01:15,2,0.000,ALERT,211.48,300.87,59.949,1484892903,"201051344000868","219011344069620",0.00,1.00,0,297.57,302.37,0.0,0.0,0.000,605394.9,605394.9,21527,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484892936,1516345.00
01/20/2017 01:15,2,0.000,ALERT,211.25,300.27,59.959,1484892903,"274151322000095","219011344069620",0.00,0.50,0,297.26,301.47,0.0,0.0,0.000,913261.1,913261.1,21279,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484892938,1516346.00
01/20/2017 01:15,2,0.000,ALERT,211.25,299.67,59.959,1484892903,"201051344000988","219011344069620",0.00,1.50,0,294.56,301.47,0.0,0.0,0.000,567784.8,567784.8,21560,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484892940,1516347.00
01/20/2017 01:15,2,0.000,ALERT,211.25,298.47,59.965,1484892903,"201051344001025","219011344069620",0.00,0.50,0,295.16,301.17,0.0,0.0,0.000,611521.6,611521.6,21590,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484892941,1516348.00
01/20/2017 01:15,2,0.000,ALERT,211.48,299.97,59.965,1484892903,"201051344000458","219011344069620",0.00,2.50,0,296.96,302.37,0.0,0.0,0.000,615440.7,615440.7,21302,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484892943,1516349.00
01/20/2017 01:15,2,0.000,ALERT,212.16,300.27,59.970,1484892903,"201051344000853","219011344069620",0.00,1.00,0,296.96,301.77,0.0,0.0,0.000,614100.9,614100.9,21234,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484892945,1516350.00
01/20/2017 01:15,2,0.000,ALERT,211.70,299.37,60.007,1484892903,"201051344000685","219011344069620",0.00,1.00,0,296.06,300.87,0.0,0.0,0.000,610611.5,610611.5,21490,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484892947,1516351.00
01/20/2017 01:15,2,0.000,ALERT,211.48,298.77,59.959,1484892903,"201051344000917","219011344069620",0.00,2.50,0,294.86,299.97,0.0,0.0,0.000,607584.1,607584.1,21503,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484892949,1516352.00
01/20/2017 01:15,2,0.000,ALERT,211.70,299.67,59.965,1484892903,"201051344001145","219011344069620",0.00,1.00,0,296.36,301.17,0.0,0.0,0.000,613571.6,613571.6,21365,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484892950,1516353.00
01/20/2017 01:15,2,0.000,ALERT,211.48,298.77,59.959,1484892903,"201051344000651","219011344069620",0.00,-0.50,0,295.46,300.27,0.0,0.0,0.000,606148.0,606148.0,21535,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484892952,1516354.00
01/20/2017 01:15,2,0.000,ALERT,211.03,298.77,59.975,1484892903,"274151322000088","219011344069620",0.00,2.00,0,295.46,300.27,0.0,0.0,0.000,830344.7,830344.7,21220,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484892954,1516355.00
01/20/2017 01:15,2,0.000,ALERT,212.16,298.47,59.965,1484892903,"274151322000068","219011344069620",0.00,2.50,0,295.16,299.37,0.0,0.0,0.000,720466.0,720466.0,21684,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484892956,1516356.00
01/20/2017 01:15,2,0.000,ALERT,211.03,299.07,59.965,1484892903,"201051344001135","219011344069620",0.00,0.50,0,296.06,301.47,0.0,0.0,0.000,601767.9,601767.9,21583,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484892957,1516357.00
01/20/2017 01:15,2,0.000,ALERT,211.25,300.57,59.986,1484892903,"201051344000594","219011344069620",0.00,1.00,0,296.96,302.07,0.0,0.0,0.000,617847.2,617847.2,21473,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484892959,1516358.00
01/20/2017 01:15,2,0.000,ALERT,211.48,299.07,59.981,1484892903,"201051344001203","219011344069620",0.00,1.00,0,295.76,302.07,0.0,0.0,0.000,610116.6,610116.6,21584,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484892961,1516359.00
01/20/2017 01:15,2,0.000,ALERT,211.25,299.67,59.965,1484892903,"274151322000054","219011344069620",0.00,2.50,0,295.76,300.87,0.0,0.0,0.000,846542.3,846542.3,21300,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484892963,1516360.00
01/20/2017 01:15,2,0.000,ALERT,211.93,299.37,59.970,1484892903,"201051344000867","219011344069620",0.00,2.00,0,295.16,301.77,0.0,0.0,0.000,604255.1,604255.1,21566,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484892965,1516361.00
01/20/2017 01:15,2,0.000,ALERT,211.25,299.07,59.965,1484892903,"201051344001093","219011344069620",0.00,2.00,0,295.76,300.27,0.0,0.0,0.000,607086.8,607086.8,21504,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484892966,1516362.00
01/20/2017 01:15,2,0.000,ALERT,211.48,299.97,59.965,1484892903,"201051344000900","219011344069620",0.00,1.00,0,296.66,301.47,0.0,0.0,0.000,623261.4,623261.4,21155,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484892968,1516363.00
01/20/2017 01:15,2,0.000,ALERT,211.70,299.37,59.965,1484892903,"201051344000648","219011344069620",0.00,0.00,0,296.96,301.47,0.0,0.0,0.000,612836.1,612836.1,21139,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484892970,1516364.00
01/20/2017 01:15,2,0.000,ALERT,211.70,300.87,59.965,1484892903,"201051344000569","219011344069620",0.00,1.00,0,297.87,302.37,0.0,0.0,0.000,623538.7,623538.7,21165,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484892972,1516365.00
01/20/2017 01:15,2,0.000,ALERT,211.48,300.27,59.975,1484892903,"201051344000983","219011344069620",0.00,1.50,0,297.87,302.07,0.0,0.0,0.000,616370.2,616370.2,21291,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484892974,1516366.00
01/20/2017 01:15,2,0.000,ALERT,211.93,300.27,59.965,1484892903,"201051344001158","219011344069620",0.00,0.00,0,296.96,301.17,0.0,0.0,0.000,604917.4,604917.4,21482,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484892976,1516367.00
01/20/2017 01:15,2,0.000,ALERT,212.16,300.57,59.965,1484892903,"201051344000576","219011344069620",0.00,1.00,0,297.87,301.77,0.0,0.0,0.000,615499.5,615499.5,21189,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484892978,1516368.00
01/20/2017 01:15,2,0.000,ALERT,211.48,298.17,59.959,1484892903,"274151322000087","219011344069620",0.00,2.50,0,295.46,299.97,0.0,0.0,0.000,818554.4,818554.4,21498,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484892979,1516369.00
01/20/2017 01:30,2,0.000,ALERT,212.38,300.57,60.007,1484893803,"201051344000645","219011344069620",0.00,1.50,0,297.87,302.07,0.0,0.0,0.000,614816.2,614816.2,21164,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484893805,1516370.00
01/20/2017 01:30,2,0.000,ALERT,211.70,299.37,59.975,1484893803,"274151322000085","219011344069620",0.00,1.50,0,296.96,300.87,0.0,0.0,0.000,845171.8,845171.8,21308,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484893807,1516371.00
01/20/2017 01:30,2,0.000,ALERT,212.16,299.97,59.981,1484893803,"201051344000633","219011344069620",0.00,0.50,0,296.06,301.77,0.0,0.0,0.000,604059.0,604059.0,21540,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484893809,1516372.00
01/20/2017 01:30,2,0.000,ALERT,211.93,300.57,59.986,1484893803,"201051344000469","219011344069620",0.00,0.00,0,296.96,301.77,0.0,0.0,0.000,606878.1,606878.1,21516,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484893811,1516373.00
01/20/2017 01:30,2,0.000,ALERT,211.25,299.67,59.996,1484893803,"201051344000646","219011344069620",0.00,0.50,0,296.36,300.87,0.0,0.0,0.000,602799.0,602799.0,21501,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484893812,1516374.00
01/20/2017 01:30,2,0.000,ALERT,211.48,299.97,59.986,1484893803,"274151322000052","219011344069620",0.00,2.00,0,296.66,301.47,0.0,0.0,0.000,873402.4,873402.4,21068,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484893814,1516375.00
01/20/2017 01:30,2,0.000,ALERT,211.70,299.67,59.996,1484893803,"201051344000585","219011344069620",0.00,1.00,0,296.96,300.87,0.0,0.0,0.000,613360.8,613360.8,21561,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484893816,1516376.00
01/20/2017 01:30,2,0.000,ALERT,211.48,299.97,59.996,1484893803,"201051344001230","219011344069620",0.00,1.00,0,297.57,301.17,0.0,0.0,0.000,606128.0,606128.0,21423,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484893818,1516377.00
01/20/2017 01:30,2,0.000,ALERT,211.93,300.27,59.991,1484893803,"201051344000582","219011344069620",0.00,0.50,0,298.17,301.77,0.0,0.0,0.000,598077.0,598077.0,21535,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484893820,1516378.00
01/20/2017 01:30,2,0.000,ALERT,211.03,299.67,59.996,1484893803,"201051344000955","219011344069620",0.00,1.00,0,296.96,300.87,0.0,0.0,0.000,613273.2,613273.2,21493,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484893821,1516379.00
01/20/2017 01:30,2,0.000,ALERT,211.70,298.77,59.975,1484893803,"274151322000094","219011344069620",0.00,1.00,0,296.36,300.27,0.0,0.0,0.000,719413.2,719413.2,21788,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484893823,1516380.00
01/20/2017 01:30,2,0.000,ALERT,211.93,301.17,60.028,1484893803,"201051344000579","219011344069620",0.00,1.50,0,298.17,302.98,0.0,0.0,0.000,622312.9,622312.9,21437,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484893825,1516381.00
01/20/2017 01:30,2,0.000,ALERT,211.48,300.27,59.996,1484893803,"201051344000890","219011344069620",0.00,1.50,0,297.87,301.77,0.0,0.0,0.000,610242.6,610242.6,21563,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484893827,1516382.00
01/20/2017 01:30,2,0.000,ALERT,211.70,299.67,60.034,1484893803,"201051344000438","219011344069620",0.00,0.50,0,297.57,301.17,0.0,0.0,0.000,611305.9,611305.9,21573,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484893829,1516383.00
01/20/2017 01:30,2,0.000,ALERT,211.70,299.07,59.986,1484893803,"201051344000417","219011344069620",0.00,1.00,0,296.96,300.57,0.0,0.0,0.000,595243.0,595243.0,21689,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484893830,1516384.00
01/20/2017 01:30,2,0.000,ALERT,211.70,299.97,59.991,1484893803,"274151322000083","219011344069620",0.00,1.50,0,297.26,301.17,0.0,0.0,0.000,865004.8,865004.8,21104,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484893832,1516385.00
01/20/2017 01:30,2,0.000,ALERT,212.16,299.37,59.954,1484893803,"274151322000076","219011344069620",0.00,1.50,0,296.96,301.17,0.0,0.0,0.000,922303.5,922303.5,21216,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484893834,1516386.00
01/20/2017 01:30,2,0.000,ALERT,211.93,301.77,60.002,1484893803,"201051344000868","219011344069620",0.00,0.50,0,298.47,302.98,0.0,0.0,0.000,605394.9,605394.9,21529,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484893836,1516387.00
01/20/2017 01:30,2,0.000,ALERT,211.48,299.97,59.954,1484893803,"274151322000095","219011344069620",0.00,0.50,0,298.17,301.77,0.0,0.0,0.000,913261.1,913261.1,21281,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484893838,1516388.00
01/20/2017 01:30,2,0.000,ALERT,211.70,300.57,59.986,1484893803,"201051344000988","219011344069620",0.00,1.50,0,295.46,301.77,0.0,0.0,0.000,567784.8,567784.8,21562,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484893840,1516389.00
01/20/2017 01:30,2,0.000,ALERT,211.48,298.77,60.012,1484893803,"201051344001025","219011344069620",0.00,0.50,0,296.96,301.47,0.0,0.0,0.000,611521.6,611521.6,21592,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484893842,1516390.00
01/20/2017 01:30,2,0.000,ALERT,211.70,300.57,59.981,1484893803,"201051344000458","219011344069620",0.00,2.50,0,297.87,302.98,0.0,0.0,0.000,615440.7,615440.7,21304,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484893843,1516391.00
01/20/2017 01:30,2,0.000,ALERT,212.38,300.87,59.996,1484893803,"201051344000853","219011344069620",0.00,1.00,0,297.87,302.37,0.0,0.0,0.000,614100.9,614100.9,21236,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484893845,1516392.00
01/20/2017 01:30,2,0.000,ALERT,211.93,299.37,59.959,1484893803,"201051344000685","219011344069620",0.00,1.00,0,297.26,300.87,0.0,0.0,0.000,610611.5,610611.5,21492,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484893847,1516393.00
01/20/2017 01:30,2,0.000,ALERT,211.70,299.07,59.975,1484893803,"201051344000917","219011344069620",0.00,2.00,0,295.76,300.27,0.0,0.0,0.000,607584.1,607584.1,21505,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484893849,1516394.00
01/20/2017 01:30,2,0.000,ALERT,211.70,299.67,59.965,1484893803,"201051344001145","219011344069620",0.00,1.00,0,297.87,301.47,0.0,0.0,0.000,613571.6,613571.6,21367,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484893851,1516395.00
01/20/2017 01:30,2,0.000,ALERT,211.48,298.77,59.986,1484893803,"201051344000651","219011344069620",0.00,-0.50,0,296.96,300.27,0.0,0.0,0.000,606148.0,606148.0,21537,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484893852,1516396.00
01/20/2017 01:30,2,0.000,ALERT,211.03,298.77,59.970,1484893803,"274151322000088","219011344069620",0.00,2.50,0,296.66,300.57,0.0,0.0,0.000,830344.7,830344.7,21222,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484893854,1516397.00
01/20/2017 01:30,2,0.000,ALERT,212.16,298.77,59.975,1484893803,"274151322000068","219011344069620",0.00,3.00,0,296.36,299.97,0.0,0.0,0.000,720466.0,720466.0,21686,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484893856,1516398.00
01/20/2017 01:30,2,0.000,ALERT,211.25,299.37,59.975,1484893803,"201051344001135","219011344069620",0.00,0.50,0,297.26,301.47,0.0,0.0,0.000,601767.9,601767.9,21585,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484893858,1516399.00
01/20/2017 01:30,2,0.000,ALERT,211.48,301.47,59.975,1484893803,"201051344000594","219011344069620",0.00,1.00,0,297.57,302.37,0.0,0.0,0.000,617847.2,617847.2,21475,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484893860,1516400.00
01/20/2017 01:30,2,0.000,ALERT,211.48,299.07,60.002,1484893803,"201051344001203","219011344069620",0.00,0.50,0,297.26,302.68,0.0,0.0,0.000,610116.6,610116.6,21586,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484893861,1516401.00
01/20/2017 01:30,2,0.000,ALERT,211.48,299.97,59.922,1484893803,"274151322000054","219011344069620",0.00,3.00,0,296.66,301.17,0.0,0.0,0.000,846542.3,846542.3,21302,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484893863,1516402.00
01/20/2017 01:30,2,0.000,ALERT,212.16,299.97,59.965,1484893803,"201051344000867","219011344069620",0.00,2.00,0,297.26,302.37,0.0,0.0,0.000,604255.1,604255.1,21568,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484893865,1516403.00
01/20/2017 01:30,2,0.000,ALERT,211.48,299.07,59.965,1484893803,"201051344001093","219011344069620",0.00,2.00,0,296.96,300.87,0.0,0.0,0.000,607086.8,607086.8,21506,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484893867,1516404.00
01/20/2017 01:30,2,0.000,ALERT,211.93,300.87,59.965,1484893803,"201051344000900","219011344069620",0.00,1.00,0,297.57,301.77,0.0,0.0,0.000,623261.4,623261.4,21157,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484893869,1516405.00
01/20/2017 01:30,2,0.000,ALERT,211.93,299.97,59.965,1484893803,"201051344000648","219011344069620",0.00,0.00,0,297.26,302.07,0.0,0.0,0.000,612836.1,612836.1,21141,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484893870,1516406.00
01/20/2017 01:30,2,0.000,ALERT,211.93,301.17,59.965,1484893803,"201051344000569","219011344069620",0.00,1.50,0,298.77,302.98,0.0,0.0,0.000,623538.7,623538.7,21167,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484893872,1516407.00
