ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/20/2017 01:30,2,0.000,ALERT,211.93,300.87,59.965,1484893803,"201051344000983","219011344069620",0.00,1.50,0,298.47,302.37,0.0,0.0,0.000,616370.2,616370.2,21293,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484893874,1516408.00
01/20/2017 01:30,2,0.000,ALERT,211.93,300.27,59.954,1484893803,"201051344001158","219011344069620",0.00,0.00,0,297.57,301.77,0.0,0.0,0.000,604917.4,604917.4,21484,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484893876,1516409.00
01/20/2017 01:30,2,0.000,ALERT,212.38,301.47,59.959,1484893803,"201051344000576","219011344069620",0.00,1.00,0,298.17,302.37,0.0,0.0,0.000,615499.5,615499.5,21191,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484893878,1516410.00
01/20/2017 01:30,2,0.000,ALERT,211.70,298.47,59.970,1484893803,"274151322000087","219011344069620",0.00,2.50,0,295.76,300.27,0.0,0.0,0.000,818554.4,818554.4,21500,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484893879,1516411.00
01/20/2017 01:45,2,0.000,ALERT,212.61,300.87,59.981,1484894703,"201051344000645","219011344069620",0.00,2.00,0,298.47,302.37,0.0,0.0,0.000,614816.2,614816.2,21166,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484894705,1516412.00
01/20/2017 01:45,2,0.000,ALERT,211.70,299.07,60.002,1484894703,"274151322000085","219011344069620",0.00,2.00,0,297.87,301.47,0.0,0.0,0.000,845171.8,845171.8,21310,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484894707,1516413.00
01/20/2017 01:45,2,0.000,ALERT,212.61,300.27,59.981,1484894703,"201051344000633","219011344069620",0.00,1.00,0,296.36,302.07,0.0,0.0,0.000,604059.0,604059.0,21542,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484894709,1516414.00
01/20/2017 01:45,2,0.000,ALERT,211.93,300.57,59.991,1484894703,"201051344000469","219011344069620",0.00,0.50,0,297.87,302.07,0.0,0.0,0.000,606878.1,606878.1,21518,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484894710,1516415.00
01/20/2017 01:45,2,0.000,ALERT,211.48,299.67,59.981,1484894703,"201051344000646","219011344069620",0.00,0.50,0,296.96,300.87,0.0,0.0,0.000,602799.0,602799.0,21503,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484894712,1516416.00
01/20/2017 01:45,2,0.000,ALERT,211.48,298.77,60.007,1484894703,"274151322000052","219011344069620",0.00,2.00,0,297.57,301.77,0.0,0.0,0.000,873402.4,873402.4,21070,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484894714,1516417.00
01/20/2017 01:45,2,0.000,ALERT,211.70,299.97,59.975,1484894703,"201051344000585","219011344069620",0.00,1.50,0,297.26,301.17,0.0,0.0,0.000,613360.8,613360.8,21563,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484894716,1516418.00
01/20/2017 01:45,2,0.000,ALERT,211.70,299.97,59.965,1484894703,"201051344001230","219011344069620",0.00,1.00,0,297.87,301.47,0.0,0.0,0.000,606128.0,606128.0,21425,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484894718,1516419.00
01/20/2017 01:45,2,0.000,ALERT,212.16,300.57,59.970,1484894703,"201051344000582","219011344069620",0.00,0.00,0,298.47,301.77,0.0,0.0,0.000,598077.0,598077.0,21537,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484894719,1516420.00
01/20/2017 01:45,2,0.000,ALERT,211.25,299.67,59.938,1484894703,"201051344000955","219011344069620",0.00,1.00,0,297.57,301.17,0.0,0.0,0.000,613273.2,613273.2,21495,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484894721,1516421.00
01/20/2017 01:45,2,0.000,ALERT,211.93,299.07,59.975,1484894703,"274151322000094","219011344069620",0.00,1.00,0,297.26,300.57,0.0,0.0,0.000,719413.2,719413.2,21790,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484894723,1516422.00
01/20/2017 01:45,2,0.000,ALERT,211.93,301.47,59.986,1484894703,"201051344000579","219011344069620",0.00,1.50,0,299.37,302.98,0.0,0.0,0.000,622312.9,622312.9,21439,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484894725,1516423.00
01/20/2017 01:45,2,0.000,ALERT,211.70,300.27,59.970,1484894703,"201051344000890","219011344069620",0.00,1.50,0,297.87,302.68,0.0,0.0,0.000,610242.6,610242.6,21565,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484894727,1516424.00
01/20/2017 01:45,2,0.000,ALERT,211.93,299.97,59.970,1484894703,"201051344000438","219011344069620",0.00,0.50,0,297.57,301.47,0.0,0.0,0.000,611305.9,611305.9,21575,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484894728,1516425.00
01/20/2017 01:45,2,0.000,ALERT,211.93,299.37,59.975,1484894703,"201051344000417","219011344069620",0.00,1.00,0,296.96,300.57,0.0,0.0,0.000,595243.0,595243.0,21691,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484894730,1516426.00
01/20/2017 01:45,2,0.000,ALERT,211.93,300.27,60.007,1484894703,"274151322000083","219011344069620",0.00,1.50,0,298.17,301.77,0.0,0.0,0.000,865004.8,865004.8,21106,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484894732,1516427.00
01/20/2017 01:45,2,0.000,ALERT,212.38,300.27,59.975,1484894703,"274151322000076","219011344069620",0.00,2.00,0,297.87,301.77,0.0,0.0,0.000,922303.5,922303.5,21218,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484894734,1516428.00
01/20/2017 01:45,2,0.000,ALERT,212.16,301.47,59.970,1484894703,"201051344000868","219011344069620",0.00,1.50,0,299.37,303.28,0.0,0.0,0.000,605394.9,605394.9,21531,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484894736,1516429.00
01/20/2017 01:45,2,0.000,ALERT,211.70,300.27,59.981,1484894703,"274151322000095","219011344069620",0.00,1.00,0,298.77,302.07,0.0,0.0,0.000,913261.1,913261.1,21283,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484894737,1516430.00
01/20/2017 01:45,2,0.000,ALERT,211.93,300.57,59.965,1484894703,"201051344000988","219011344069620",0.00,1.50,0,296.36,302.07,0.0,0.0,0.000,567784.8,567784.8,21564,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484894739,1516431.00
01/20/2017 01:45,2,0.000,ALERT,211.48,298.77,59.949,1484894703,"201051344001025","219011344069620",0.00,0.00,0,296.66,301.77,0.0,0.0,0.000,611521.6,611521.6,21594,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484894741,1516432.00
01/20/2017 01:45,2,0.000,ALERT,211.70,300.27,59.970,1484894703,"201051344000458","219011344069620",0.00,2.50,0,299.07,303.28,0.0,0.0,0.000,615440.7,615440.7,21306,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484894743,1516433.00
01/20/2017 01:45,2,0.000,ALERT,212.38,300.57,59.965,1484894703,"201051344000853","219011344069620",0.00,1.50,0,298.77,302.68,0.0,0.0,0.000,614100.9,614100.9,21238,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484894744,1516434.00
01/20/2017 01:45,2,0.000,ALERT,211.93,299.97,59.965,1484894703,"201051344000685","219011344069620",0.00,1.00,0,297.26,301.17,0.0,0.0,0.000,610611.5,610611.5,21494,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484894746,1516435.00
01/20/2017 01:45,2,0.000,ALERT,211.93,299.37,59.959,1484894703,"201051344000917","219011344069620",0.00,2.00,0,296.36,300.57,0.0,0.0,0.000,607584.1,607584.1,21507,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484894748,1516436.00
01/20/2017 01:45,2,0.000,ALERT,211.93,299.67,59.965,1484894703,"201051344001145","219011344069620",0.00,1.00,0,297.87,301.77,0.0,0.0,0.000,613571.6,613571.6,21369,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484894750,1516437.00
01/20/2017 01:45,2,0.000,ALERT,211.70,299.07,59.965,1484894703,"201051344000651","219011344069620",0.00,-0.50,0,296.96,300.57,0.0,0.0,0.000,606148.0,606148.0,21539,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484894752,1516438.00
01/20/2017 01:45,2,0.000,ALERT,211.25,299.37,59.965,1484894703,"274151322000088","219011344069620",0.00,2.50,0,297.57,301.17,0.0,0.0,0.000,830344.7,830344.7,21224,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484894754,1516439.00
01/20/2017 01:45,2,0.000,ALERT,212.38,298.47,59.959,1484894703,"274151322000068","219011344069620",0.00,3.00,0,297.26,300.27,0.0,0.0,0.000,720466.0,720466.0,21688,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484894756,1516440.00
01/20/2017 01:45,2,0.000,ALERT,211.25,299.67,59.959,1484894703,"201051344001135","219011344069620",0.00,1.00,0,297.57,301.47,0.0,0.0,0.000,601767.9,601767.9,21587,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484894757,1516441.00
01/20/2017 01:45,2,0.000,ALERT,211.70,301.17,59.954,1484894703,"201051344000594","219011344069620",0.00,1.00,0,298.47,303.28,0.0,0.0,0.000,617847.2,617847.2,21477,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484894759,1516442.00
01/20/2017 01:45,2,0.000,ALERT,211.93,299.37,59.965,1484894703,"201051344001203","219011344069620",0.00,0.50,0,297.26,302.68,0.0,0.0,0.000,610116.6,610116.6,21588,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484894761,1516443.00
01/20/2017 01:45,2,0.000,ALERT,211.70,299.07,59.965,1484894703,"274151322000054","219011344069620",0.00,2.50,0,297.87,301.47,0.0,0.0,0.000,846542.3,846542.3,21304,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484894763,1516444.00
01/20/2017 01:45,2,0.000,ALERT,212.38,299.97,59.970,1484894703,"201051344000867","219011344069620",0.00,2.00,0,298.17,302.68,0.0,0.0,0.000,604255.1,604255.1,21570,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484894764,1516445.00
01/20/2017 01:45,2,0.000,ALERT,211.48,299.37,59.965,1484894703,"201051344001093","219011344069620",0.00,2.00,0,297.26,300.87,0.0,0.0,0.000,607086.8,607086.8,21508,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484894766,1516446.00
01/20/2017 01:45,2,0.000,ALERT,211.93,300.87,59.959,1484894703,"201051344000900","219011344069620",0.00,1.50,0,298.47,302.37,0.0,0.0,0.000,623261.4,623261.4,21159,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484894768,1516447.00
01/20/2017 01:45,2,0.000,ALERT,212.16,299.97,59.959,1484894703,"201051344000648","219011344069620",0.00,0.50,0,298.17,302.37,0.0,0.0,0.000,612836.1,612836.1,21143,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484894770,1516448.00
01/20/2017 01:45,2,0.000,ALERT,211.93,301.17,59.954,1484894703,"201051344000569","219011344069620",0.00,2.00,0,299.67,303.28,0.0,0.0,0.000,623538.7,623538.7,21169,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484894772,1516449.00
01/20/2017 01:45,2,0.000,ALERT,211.93,300.87,59.959,1484894703,"201051344000983","219011344069620",0.00,2.00,0,299.07,302.98,0.0,0.0,0.000,616370.2,616370.2,21295,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484894773,1516450.00
01/20/2017 01:45,2,0.000,ALERT,211.93,300.57,59.959,1484894703,"201051344001158","219011344069620",0.00,0.50,0,298.47,302.07,0.0,0.0,0.000,604917.4,604917.4,21486,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484894775,1516451.00
01/20/2017 01:45,2,0.000,ALERT,212.38,300.87,60.002,1484894703,"201051344000576","219011344069620",0.00,1.50,0,298.77,302.98,0.0,0.0,0.000,615499.5,615499.5,21193,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484894777,1516452.00
01/20/2017 01:45,2,0.000,ALERT,211.70,298.47,59.928,1484894703,"274151322000087","219011344069620",0.00,2.50,0,296.66,300.57,0.0,0.0,0.000,818554.4,818554.4,21502,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484894779,1516453.00
01/20/2017 02:00,2,0.000,ALERT,212.38,300.87,60.007,1484895603,"201051344000645","219011344069620",0.00,2.00,0,298.47,302.07,0.0,0.0,0.000,614816.2,614816.2,21168,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484895605,1516454.00
01/20/2017 02:00,2,0.000,ALERT,211.70,299.07,60.002,1484895603,"274151322000085","219011344069620",0.00,1.50,0,296.96,300.87,0.0,0.0,0.000,845171.8,845171.8,21312,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484895607,1516455.00
01/20/2017 02:00,2,0.000,ALERT,212.38,300.87,60.028,1484895603,"201051344000633","219011344069620",0.00,0.50,0,297.26,302.07,0.0,0.0,0.000,604059.0,604059.0,21544,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484895609,1516456.00
01/20/2017 02:00,2,0.000,ALERT,211.93,300.57,59.996,1484895603,"201051344000469","219011344069620",0.00,0.50,0,297.87,302.07,0.0,0.0,0.000,606878.1,606878.1,21520,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484895611,1516457.00
01/20/2017 02:00,2,0.000,ALERT,211.25,299.97,60.007,1484895603,"201051344000646","219011344069620",0.00,0.50,0,297.26,301.17,0.0,0.0,0.000,602799.0,602799.0,21505,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484895613,1516458.00
01/20/2017 02:00,2,0.000,ALERT,211.03,298.47,59.996,1484895603,"274151322000052","219011344069620",0.00,1.50,0,296.96,301.47,0.0,0.0,0.000,873402.4,873402.4,21072,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484895615,1516459.00
01/20/2017 02:00,2,0.000,ALERT,211.48,299.97,60.018,1484895603,"201051344000585","219011344069620",0.00,1.00,0,297.57,301.17,0.0,0.0,0.000,613360.8,613360.8,21565,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484895616,1516460.00
01/20/2017 02:00,2,0.000,ALERT,211.25,299.97,59.991,1484895603,"201051344001230","219011344069620",0.00,1.00,0,298.17,301.77,0.0,0.0,0.000,606128.0,606128.0,21427,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484895618,1516461.00
01/20/2017 02:00,2,0.000,ALERT,211.70,300.27,59.975,1484895603,"201051344000582","219011344069620",0.00,0.00,0,298.77,302.07,0.0,0.0,0.000,598077.0,598077.0,21539,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484895620,1516462.00
01/20/2017 02:00,2,0.000,ALERT,211.25,299.97,59.986,1484895603,"201051344000955","219011344069620",0.00,1.00,0,297.87,301.17,0.0,0.0,0.000,613273.2,613273.2,21497,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484895622,1516463.00
01/20/2017 02:00,2,0.000,ALERT,211.25,298.47,59.965,1484895603,"274151322000094","219011344069620",0.00,0.50,0,296.66,300.27,0.0,0.0,0.000,719413.2,719413.2,21792,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484895624,1516464.00
01/20/2017 02:00,2,0.000,ALERT,211.70,301.17,59.981,1484895603,"201051344000579","219011344069620",0.00,1.00,0,299.37,303.28,0.0,0.0,0.000,622312.9,622312.9,21441,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484895626,1516465.00
01/20/2017 02:00,2,0.000,ALERT,211.25,300.27,59.981,1484895603,"201051344000890","219011344069620",0.00,1.00,0,298.17,302.68,0.0,0.0,0.000,610242.6,610242.6,21567,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484895627,1516466.00
01/20/2017 02:00,2,0.000,ALERT,211.48,299.67,59.975,1484895603,"201051344000438","219011344069620",0.00,0.00,0,298.17,301.77,0.0,0.0,0.000,611305.9,611305.9,21577,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484895629,1516467.00
01/20/2017 02:00,2,0.000,ALERT,211.70,299.07,59.949,1484895603,"201051344000417","219011344069620",0.00,0.50,0,297.26,301.17,0.0,0.0,0.000,595243.0,595243.0,21693,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484895631,1516468.00
01/20/2017 02:00,2,0.000,ALERT,211.48,299.07,59.975,1484895603,"274151322000083","219011344069620",0.00,1.50,0,297.57,301.47,0.0,0.0,0.000,865004.8,865004.8,21108,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484895633,1516469.00
01/20/2017 02:00,2,0.000,ALERT,211.93,299.07,59.975,1484895603,"274151322000076","219011344069620",0.00,1.50,0,297.26,301.47,0.0,0.0,0.000,922303.5,922303.5,21220,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484895635,1516470.00
01/20/2017 02:00,2,0.000,ALERT,211.70,301.47,59.965,1484895603,"201051344000868","219011344069620",0.00,1.00,0,299.67,303.28,0.0,0.0,0.000,605394.9,605394.9,21533,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484895636,1516471.00
01/20/2017 02:00,2,0.000,ALERT,211.48,299.97,59.965,1484895603,"274151322000095","219011344069620",0.00,0.50,0,298.17,301.77,0.0,0.0,0.000,913261.1,913261.1,21285,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484895638,1516472.00
01/20/2017 02:00,2,0.000,ALERT,211.70,300.57,59.975,1484895603,"201051344000988","219011344069620",0.00,1.00,0,296.36,302.07,0.0,0.0,0.000,567784.8,567784.8,21566,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484895640,1516473.00
01/20/2017 02:00,2,0.000,ALERT,211.25,298.77,59.975,1484895603,"201051344001025","219011344069620",0.00,0.00,0,297.26,301.77,0.0,0.0,0.000,611521.6,611521.6,21596,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484895642,1516474.00
01/20/2017 02:00,2,0.000,ALERT,211.70,300.87,60.002,1484895603,"201051344000458","219011344069620",0.00,3.00,0,298.77,302.98,0.0,0.0,0.000,615440.7,615440.7,21308,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484895644,1516475.00
01/20/2017 02:00,2,0.000,ALERT,212.38,300.87,59.965,1484895603,"201051344000853","219011344069620",0.00,1.50,0,298.77,302.37,0.0,0.0,0.000,614100.9,614100.9,21240,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484895645,1516476.00
01/20/2017 02:00,2,0.000,ALERT,211.70,299.37,59.970,1484895603,"201051344000685","219011344069620",0.00,1.00,0,297.87,301.47,0.0,0.0,0.000,610611.5,610611.5,21496,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484895647,1516477.00
01/20/2017 02:00,2,0.000,ALERT,211.70,299.37,59.975,1484895603,"201051344000917","219011344069620",0.00,2.00,0,296.66,300.87,0.0,0.0,0.000,607584.1,607584.1,21509,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484895649,1516478.00
01/20/2017 02:00,2,0.000,ALERT,211.48,299.37,59.986,1484895603,"201051344001145","219011344069620",0.00,0.50,0,298.17,302.07,0.0,0.0,0.000,613571.6,613571.6,21371,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484895651,1516479.00
01/20/2017 02:00,2,0.000,ALERT,211.25,298.47,59.965,1484895603,"201051344000651","219011344069620",0.00,-0.50,0,297.26,300.87,0.0,0.0,0.000,606148.0,606148.0,21541,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484895653,1516480.00
01/20/2017 02:00,2,0.000,ALERT,211.25,299.07,59.954,1484895603,"274151322000088","219011344069620",0.00,2.00,0,296.96,300.57,0.0,0.0,0.000,830344.7,830344.7,21226,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484895654,1516481.00
01/20/2017 02:00,2,0.000,ALERT,212.16,298.47,59.959,1484895603,"274151322000068","219011344069620",0.00,2.50,0,296.66,299.97,0.0,0.0,0.000,720466.0,720466.0,21690,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484895656,1516482.00
01/20/2017 02:00,2,0.000,ALERT,211.25,299.67,59.959,1484895603,"201051344001135","219011344069620",0.00,0.50,0,297.57,301.77,0.0,0.0,0.000,601767.9,601767.9,21589,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484895658,1516483.00
01/20/2017 02:00,2,0.000,ALERT,211.48,301.47,59.949,1484895603,"201051344000594","219011344069620",0.00,1.00,0,298.77,302.68,0.0,0.0,0.000,617847.2,617847.2,21479,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484895660,1516484.00
01/20/2017 02:00,2,0.000,ALERT,211.48,299.37,59.954,1484895603,"201051344001203","219011344069620",0.00,0.50,0,297.26,302.68,0.0,0.0,0.000,610116.6,610116.6,21590,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484895662,1516485.00
01/20/2017 02:00,2,0.000,ALERT,211.25,299.67,59.949,1484895603,"274151322000054","219011344069620",0.00,2.50,0,296.96,301.17,0.0,0.0,0.000,846542.3,846542.3,21306,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484895663,1516486.00
01/20/2017 02:00,2,0.000,ALERT,212.16,300.57,59.901,1484895603,"201051344000867","219011344069620",0.00,1.50,0,297.57,302.68,0.0,0.0,0.000,604255.1,604255.1,21572,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484895665,1516487.00
01/20/2017 02:00,2,0.000,ALERT,211.48,299.67,59.949,1484895603,"201051344001093","219011344069620",0.00,2.00,0,297.57,300.87,0.0,0.0,0.000,607086.8,607086.8,21510,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484895667,1516488.00
01/20/2017 02:00,2,0.000,ALERT,211.70,300.87,59.954,1484895603,"201051344000900","219011344069620",0.00,1.50,0,298.47,302.07,0.0,0.0,0.000,623261.4,623261.4,21161,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484895669,1516489.00
01/20/2017 02:00,2,0.000,ALERT,211.93,299.97,59.954,1484895603,"201051344000648","219011344069620",0.00,0.50,0,298.17,302.37,0.0,0.0,0.000,612836.1,612836.1,21145,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484895671,1516490.00
01/20/2017 02:00,2,0.000,ALERT,211.48,300.57,59.954,1484895603,"201051344000569","219011344069620",0.00,1.50,0,299.67,303.28,0.0,0.0,0.000,623538.7,623538.7,21171,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484895672,1516491.00
01/20/2017 02:00,2,0.000,ALERT,211.70,300.87,59.954,1484895603,"201051344000983","219011344069620",0.00,1.50,0,299.07,302.98,0.0,0.0,0.000,616370.2,616370.2,21297,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484895674,1516492.00
01/20/2017 02:00,2,0.000,ALERT,211.70,300.27,59.959,1484895603,"201051344001158","219011344069620",0.00,0.00,0,297.87,302.07,0.0,0.0,0.000,604917.4,604917.4,21488,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484895676,1516493.00
01/20/2017 02:00,2,0.000,ALERT,212.16,301.17,59.959,1484895603,"201051344000576","219011344069620",0.00,1.50,0,298.77,302.37,0.0,0.0,0.000,615499.5,615499.5,21195,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484895678,1516494.00
01/20/2017 02:00,2,0.000,ALERT,211.48,298.77,59.949,1484895603,"274151322000087","219011344069620",0.00,2.50,0,296.06,300.27,0.0,0.0,0.000,818554.4,818554.4,21504,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484895680,1516495.00
01/20/2017 02:15,2,0.000,ALERT,212.38,300.57,59.986,1484896503,"201051344000645","219011344069620",0.00,1.50,0,299.07,302.68,0.0,0.0,0.000,614816.2,614816.2,21170,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484896505,1516496.00
01/20/2017 02:15,2,0.000,ALERT,211.70,299.07,60.002,1484896503,"274151322000085","219011344069620",0.00,1.50,0,297.87,301.47,0.0,0.0,0.000,845171.8,845171.8,21314,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484896507,1516497.00
01/20/2017 02:15,2,0.000,ALERT,212.61,300.57,59.996,1484896503,"201051344000633","219011344069620",0.00,0.00,0,297.26,302.07,0.0,0.0,0.000,604059.0,604059.0,21546,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484896509,1516498.00
01/20/2017 02:15,2,0.000,ALERT,212.16,300.87,59.986,1484896503,"201051344000469","219011344069620",0.00,0.00,0,297.87,302.37,0.0,0.0,0.000,606878.1,606878.1,21522,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484896511,1516499.00
01/20/2017 02:15,2,0.000,ALERT,211.48,299.97,59.970,1484896503,"201051344000646","219011344069620",0.00,0.00,0,297.57,301.47,0.0,0.0,0.000,602799.0,602799.0,21507,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484896512,1516500.00
01/20/2017 02:15,2,0.000,ALERT,211.25,299.97,60.023,1484896503,"274151322000052","219011344069620",0.00,1.50,0,297.26,301.77,0.0,0.0,0.000,873402.4,873402.4,21074,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484896514,1516501.00
01/20/2017 02:15,2,0.000,ALERT,211.93,300.27,59.986,1484896503,"201051344000585","219011344069620",0.00,1.00,0,297.26,301.47,0.0,0.0,0.000,613360.8,613360.8,21567,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484896516,1516502.00
01/20/2017 02:15,2,0.000,ALERT,211.70,300.27,59.991,1484896503,"201051344001230","219011344069620",0.00,0.50,0,297.87,301.77,0.0,0.0,0.000,606128.0,606128.0,21429,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484896518,1516503.00
01/20/2017 02:15,2,0.000,ALERT,212.16,300.87,60.018,1484896503,"201051344000582","219011344069620",0.00,0.00,0,298.47,302.07,0.0,0.0,0.000,598077.0,598077.0,21541,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484896520,1516504.00
01/20/2017 02:15,2,0.000,ALERT,211.48,300.27,59.996,1484896503,"201051344000955","219011344069620",0.00,0.50,0,297.87,301.17,0.0,0.0,0.000,613273.2,613273.2,21499,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484896521,1516505.00
01/20/2017 02:15,2,0.000,ALERT,211.48,298.47,59.975,1484896503,"274151322000094","219011344069620",0.00,0.50,0,297.26,300.57,0.0,0.0,0.000,719413.2,719413.2,21794,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484896523,1516506.00
01/20/2017 02:15,2,0.000,ALERT,211.93,300.87,59.991,1484896503,"201051344000579","219011344069620",0.00,1.00,0,299.37,303.28,0.0,0.0,0.000,622312.9,622312.9,21443,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484896525,1516507.00
01/20/2017 02:15,2,0.000,ALERT,211.70,300.57,59.991,1484896503,"201051344000890","219011344069620",0.00,1.00,0,298.17,302.37,0.0,0.0,0.000,610242.6,610242.6,21569,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484896527,1516508.00
01/20/2017 02:15,2,0.000,ALERT,211.93,300.27,59.991,1484896503,"201051344000438","219011344069620",0.00,0.00,0,297.87,301.77,0.0,0.0,0.000,611305.9,611305.9,21579,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484896528,1516509.00
01/20/2017 02:15,2,0.000,ALERT,211.93,299.37,59.959,1484896503,"201051344000417","219011344069620",0.00,0.50,0,297.26,300.87,0.0,0.0,0.000,595243.0,595243.0,21695,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484896530,1516510.00
01/20/2017 02:15,2,0.000,ALERT,211.70,300.27,59.981,1484896503,"274151322000083","219011344069620",0.00,1.00,0,297.87,302.07,0.0,0.0,0.000,865004.8,865004.8,21110,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484896532,1516511.00
01/20/2017 02:15,2,0.000,ALERT,212.16,299.37,59.981,1484896503,"274151322000076","219011344069620",0.00,1.50,0,297.87,301.77,0.0,0.0,0.000,922303.5,922303.5,21222,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484896534,1516512.00
01/20/2017 02:15,2,0.000,ALERT,212.16,302.07,59.991,1484896503,"201051344000868","219011344069620",0.00,1.00,0,299.37,303.58,0.0,0.0,0.000,605394.9,605394.9,21535,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484896536,1516513.00
01/20/2017 02:15,2,0.000,ALERT,211.48,300.27,59.986,1484896503,"274151322000095","219011344069620",0.00,0.50,0,298.77,302.07,0.0,0.0,0.000,913261.1,913261.1,21287,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484896538,1516514.00
01/20/2017 02:15,2,0.000,ALERT,211.70,300.57,59.996,1484896503,"201051344000988","219011344069620",0.00,1.00,0,296.36,302.07,0.0,0.0,0.000,567784.8,567784.8,21568,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484896540,1516515.00
01/20/2017 02:15,2,0.000,ALERT,211.48,299.07,60.002,1484896503,"201051344001025","219011344069620",0.00,0.00,0,296.66,302.07,0.0,0.0,0.000,611521.6,611521.6,21598,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484896541,1516516.00
01/20/2017 02:15,2,0.000,ALERT,211.93,300.87,59.996,1484896503,"201051344000458","219011344069620",0.00,2.50,0,299.07,303.28,0.0,0.0,0.000,615440.7,615440.7,21310,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484896543,1516517.00
01/20/2017 02:15,2,0.000,ALERT,212.61,301.17,59.991,1484896503,"201051344000853","219011344069620",0.00,1.00,0,298.47,302.68,0.0,0.0,0.000,614100.9,614100.9,21242,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484896545,1516518.00
01/20/2017 02:15,2,0.000,ALERT,211.93,299.97,59.991,1484896503,"201051344000685","219011344069620",0.00,0.50,0,297.57,301.47,0.0,0.0,0.000,610611.5,610611.5,21498,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484896547,1516519.00
01/20/2017 02:15,2,0.000,ALERT,211.93,299.37,59.996,1484896503,"201051344000917","219011344069620",0.00,1.50,0,296.36,300.87,0.0,0.0,0.000,607584.1,607584.1,21511,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484896549,1516520.00
01/20/2017 02:15,2,0.000,ALERT,211.93,299.97,59.996,1484896503,"201051344001145","219011344069620",0.00,0.00,0,297.87,302.07,0.0,0.0,0.000,613571.6,613571.6,21373,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484896550,1516521.00
01/20/2017 02:15,2,0.000,ALERT,211.93,299.07,60.034,1484896503,"201051344000651","219011344069620",0.00,-1.00,0,296.96,300.87,0.0,0.0,0.000,606148.0,606148.0,21543,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484896552,1516522.00
01/20/2017 02:15,2,0.000,ALERT,211.25,298.77,59.975,1484896503,"274151322000088","219011344069620",0.00,2.00,0,297.26,301.17,0.0,0.0,0.000,830344.7,830344.7,21228,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484896554,1516523.00
01/20/2017 02:15,2,0.000,ALERT,212.16,298.47,59.996,1484896503,"274151322000068","219011344069620",0.00,2.50,0,296.96,300.27,0.0,0.0,0.000,720466.0,720466.0,21692,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484896556,1516524.00
01/20/2017 02:15,2,0.000,ALERT,211.48,299.67,59.996,1484896503,"201051344001135","219011344069620",0.00,0.50,0,297.87,301.77,0.0,0.0,0.000,601767.9,601767.9,21591,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484896557,1516525.00
01/20/2017 02:15,2,0.000,ALERT,211.70,301.47,59.981,1484896503,"201051344000594","219011344069620",0.00,0.50,0,298.77,302.98,0.0,0.0,0.000,617847.2,617847.2,21481,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484896559,1516526.00
01/20/2017 02:15,2,0.000,ALERT,211.93,299.37,59.996,1484896503,"201051344001203","219011344069620",0.00,0.00,0,297.57,302.98,0.0,0.0,0.000,610116.6,610116.6,21592,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484896561,1516527.00
01/20/2017 02:15,2,0.000,ALERT,211.48,299.67,59.991,1484896503,"274151322000054","219011344069620",0.00,2.00,0,297.26,301.77,0.0,0.0,0.000,846542.3,846542.3,21308,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484896563,1516528.00
01/20/2017 02:15,2,0.000,ALERT,212.16,300.27,59.949,1484896503,"201051344000867","219011344069620",0.00,1.50,0,298.17,302.98,0.0,0.0,0.000,604255.1,604255.1,21574,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484896565,1516529.00
01/20/2017 02:15,2,0.000,ALERT,211.70,299.37,59.991,1484896503,"201051344001093","219011344069620",0.00,1.50,0,297.26,301.17,0.0,0.0,0.000,607086.8,607086.8,21512,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484896566,1516530.00
01/20/2017 02:15,2,0.000,ALERT,211.93,300.87,59.965,1484896503,"201051344000900","219011344069620",0.00,1.00,0,298.77,302.37,0.0,0.0,0.000,623261.4,623261.4,21163,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484896568,1516531.00
01/20/2017 02:15,2,0.000,ALERT,212.16,300.27,59.981,1484896503,"201051344000648","219011344069620",0.00,0.00,0,297.57,302.68,0.0,0.0,0.000,612836.1,612836.1,21147,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484896570,1516532.00
01/20/2017 02:15,2,0.000,ALERT,211.93,301.17,59.991,1484896503,"201051344000569","219011344069620",0.00,1.00,0,299.07,303.58,0.0,0.0,0.000,623538.7,623538.7,21173,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484896572,1516533.00
01/20/2017 02:15,2,0.000,ALERT,211.93,300.87,59.996,1484896503,"201051344000983","219011344069620",0.00,1.50,0,299.07,302.98,0.0,0.0,0.000,616370.2,616370.2,21299,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484896574,1516534.00
01/20/2017 02:15,2,0.000,ALERT,212.16,300.57,59.991,1484896503,"201051344001158","219011344069620",0.00,0.00,0,298.47,302.07,0.0,0.0,0.000,604917.4,604917.4,21490,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484896575,1516535.00
01/20/2017 02:15,2,0.000,ALERT,212.61,301.47,59.986,1484896503,"201051344000576","219011344069620",0.00,0.50,0,299.07,302.68,0.0,0.0,0.000,615499.5,615499.5,21197,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484896577,1516536.00
01/20/2017 02:15,2,0.000,ALERT,211.93,298.47,59.954,1484896503,"274151322000087","219011344069620",0.00,2.00,0,296.66,300.57,0.0,0.0,0.000,818554.4,818554.4,21506,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484896579,1516537.00
01/20/2017 02:30,2,0.000,ALERT,212.38,300.87,59.981,1484897403,"201051344000645","219011344069620",0.00,1.00,0,287.35,302.98,0.0,0.0,0.000,614816.2,614816.2,21172,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484897405,1516538.00
01/20/2017 02:30,2,0.000,ALERT,211.70,299.67,59.965,1484897403,"274151322000085","219011344069620",0.00,1.00,0,286.44,302.68,0.0,0.0,0.000,845171.8,845171.8,21316,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484897407,1516539.00
01/20/2017 02:30,2,0.000,ALERT,212.61,300.57,59.965,1484897403,"201051344000633","219011344069620",0.00,0.00,0,285.84,302.68,0.0,0.0,0.000,604059.0,604059.0,21548,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484897409,1516540.00
01/20/2017 02:30,2,0.000,ALERT,211.93,300.57,60.012,1484897403,"201051344000469","219011344069620",0.00,0.00,0,286.44,302.68,0.0,0.0,0.000,606878.1,606878.1,21524,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484897410,1516541.00
01/20/2017 02:30,2,0.000,ALERT,211.48,300.27,59.991,1484897403,"201051344000646","219011344069620",0.00,0.50,0,286.14,301.47,0.0,0.0,0.000,602799.0,602799.0,21509,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484897412,1516542.00
01/20/2017 02:30,2,0.000,ALERT,211.48,299.67,59.991,1484897403,"274151322000052","219011344069620",0.00,1.00,0,286.44,303.28,0.0,0.0,0.000,873402.4,873402.4,21076,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484897414,1516543.00
01/20/2017 02:30,2,0.000,ALERT,211.70,300.27,59.996,1484897403,"201051344000585","219011344069620",0.00,0.50,0,286.44,301.77,0.0,0.0,0.000,613360.8,613360.8,21569,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484897416,1516544.00
01/20/2017 02:30,2,0.000,ALERT,211.70,300.57,60.007,1484897403,"201051344001230","219011344069620",0.00,0.50,0,287.05,302.07,0.0,0.0,0.000,606128.0,606128.0,21431,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484897418,1516545.00
01/20/2017 02:30,2,0.000,ALERT,211.93,300.87,59.981,1484897403,"201051344000582","219011344069620",0.00,-0.50,0,287.35,302.37,0.0,0.0,0.000,598077.0,598077.0,21543,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484897419,1516546.00
01/20/2017 02:30,2,0.000,ALERT,211.25,300.27,60.012,1484897403,"201051344000955","219011344069620",0.00,0.50,0,286.74,301.77,0.0,0.0,0.000,613273.2,613273.2,21501,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484897421,1516547.00
01/20/2017 02:30,2,0.000,ALERT,211.70,299.37,59.970,1484897403,"274151322000094","219011344069620",0.00,0.50,0,286.14,302.07,0.0,0.0,0.000,719413.2,719413.2,21796,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484897423,1516548.00
01/20/2017 02:30,2,0.000,ALERT,211.93,301.17,60.007,1484897403,"201051344000579","219011344069620",0.00,1.00,0,288.25,303.88,0.0,0.0,0.000,622312.9,622312.9,21445,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484897425,1516549.00
01/20/2017 02:30,2,0.000,ALERT,211.48,300.27,59.991,1484897403,"201051344000890","219011344069620",0.00,1.00,0,287.05,302.68,0.0,0.0,0.000,610242.6,610242.6,21571,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484897427,1516550.00
01/20/2017 02:30,2,0.000,ALERT,211.70,299.97,59.986,1484897403,"201051344000438","219011344069620",0.00,0.00,0,286.74,301.77,0.0,0.0,0.000,611305.9,611305.9,21581,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484897428,1516551.00
01/20/2017 02:30,2,0.000,ALERT,211.70,299.37,59.991,1484897403,"201051344000417","219011344069620",0.00,0.50,0,286.14,301.17,0.0,0.0,0.000,595243.0,595243.0,21697,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484897430,1516552.00
