ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/20/2017 02:30,2,0.000,ALERT,211.93,300.57,59.996,1484897403,"274151322000083","219011344069620",0.00,1.00,0,287.05,303.58,0.0,0.0,0.000,865004.8,865004.8,21112,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484897432,1516553.00
01/20/2017 02:30,2,0.000,ALERT,212.38,299.97,59.986,1484897403,"274151322000076","219011344069620",0.00,1.50,0,286.44,302.98,0.0,0.0,0.000,922303.5,922303.5,21224,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484897434,1516554.00
01/20/2017 02:30,2,0.000,ALERT,211.93,301.47,59.954,1484897403,"201051344000868","219011344069620",0.00,0.50,0,288.25,303.88,0.0,0.0,0.000,605394.9,605394.9,21537,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484897436,1516555.00
01/20/2017 02:30,2,0.000,ALERT,211.70,300.87,59.975,1484897403,"274151322000095","219011344069620",0.00,0.00,0,287.65,303.88,0.0,0.0,0.000,913261.1,913261.1,21289,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484897438,1516556.00
01/20/2017 02:30,2,0.000,ALERT,211.93,300.87,59.949,1484897403,"201051344000988","219011344069620",0.00,0.50,0,284.94,302.68,0.0,0.0,0.000,567784.8,567784.8,21570,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484897440,1516557.00
01/20/2017 02:30,2,0.000,ALERT,211.48,299.07,59.933,1484897403,"201051344001025","219011344069620",0.00,0.00,0,286.14,301.77,0.0,0.0,0.000,611521.6,611521.6,21600,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484897442,1516558.00
01/20/2017 02:30,2,0.000,ALERT,211.93,301.17,59.986,1484897403,"201051344000458","219011344069620",0.00,2.00,0,287.65,303.88,0.0,0.0,0.000,615440.7,615440.7,21312,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484897443,1516559.00
01/20/2017 02:30,2,0.000,ALERT,212.61,301.17,60.012,1484897403,"201051344000853","219011344069620",0.00,0.50,0,287.65,303.28,0.0,0.0,0.000,614100.9,614100.9,21244,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484897445,1516560.00
01/20/2017 02:30,2,0.000,ALERT,212.16,300.57,59.970,1484897403,"201051344000685","219011344069620",0.00,0.50,0,286.74,301.77,0.0,0.0,0.000,610611.5,610611.5,21500,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484897447,1516561.00
01/20/2017 02:30,2,0.000,ALERT,211.93,299.67,59.975,1484897403,"201051344000917","219011344069620",0.00,1.50,0,285.54,300.87,0.0,0.0,0.000,607584.1,607584.1,21513,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484897449,1516562.00
01/20/2017 02:30,2,0.000,ALERT,211.93,300.27,59.975,1484897403,"201051344001145","219011344069620",0.00,0.00,0,287.05,302.07,0.0,0.0,0.000,613571.6,613571.6,21375,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484897451,1516563.00
01/20/2017 02:30,2,0.000,ALERT,211.93,299.67,59.975,1484897403,"201051344000651","219011344069620",0.00,-1.00,0,286.14,300.87,0.0,0.0,0.000,606148.0,606148.0,21545,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484897452,1516564.00
01/20/2017 02:30,2,0.000,ALERT,211.03,299.67,59.965,1484897403,"274151322000088","219011344069620",0.00,2.00,0,286.44,302.68,0.0,0.0,0.000,830344.7,830344.7,21230,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484897454,1516565.00
01/20/2017 02:30,2,0.000,ALERT,212.61,299.67,59.965,1484897403,"274151322000068","219011344069620",0.00,2.00,0,286.14,302.07,0.0,0.0,0.000,720466.0,720466.0,21694,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484897456,1516566.00
01/20/2017 02:30,2,0.000,ALERT,211.48,299.97,59.970,1484897403,"201051344001135","219011344069620",0.00,0.00,0,286.74,301.77,0.0,0.0,0.000,601767.9,601767.9,21593,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484897458,1516567.00
01/20/2017 02:30,2,0.000,ALERT,211.70,301.47,60.002,1484897403,"201051344000594","219011344069620",0.00,0.50,0,287.05,303.28,0.0,0.0,0.000,617847.2,617847.2,21483,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484897460,1516568.00
01/20/2017 02:30,2,0.000,ALERT,211.70,299.67,59.975,1484897403,"201051344001203","219011344069620",0.00,0.00,0,286.44,302.98,0.0,0.0,0.000,610116.6,610116.6,21594,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484897461,1516569.00
01/20/2017 02:30,2,0.000,ALERT,211.48,300.57,59.970,1484897403,"274151322000054","219011344069620",0.00,2.00,0,286.44,303.28,0.0,0.0,0.000,846542.3,846542.3,21310,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484897463,1516570.00
01/20/2017 02:30,2,0.000,ALERT,212.38,300.57,59.965,1484897403,"201051344000867","219011344069620",0.00,1.50,0,287.05,303.28,0.0,0.0,0.000,604255.1,604255.1,21576,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484897465,1516571.00
01/20/2017 02:30,2,0.000,ALERT,211.70,299.97,59.970,1484897403,"201051344001093","219011344069620",0.00,1.50,0,286.44,301.17,0.0,0.0,0.000,607086.8,607086.8,21514,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484897467,1516572.00
01/20/2017 02:30,2,0.000,ALERT,211.93,300.87,59.959,1484897403,"201051344000900","219011344069620",0.00,0.50,0,287.05,302.98,0.0,0.0,0.000,623261.4,623261.4,21165,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484897469,1516573.00
01/20/2017 02:30,2,0.000,ALERT,212.16,300.27,59.959,1484897403,"201051344000648","219011344069620",0.00,0.00,0,287.05,303.28,0.0,0.0,0.000,612836.1,612836.1,21149,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484897470,1516574.00
01/20/2017 02:30,2,0.000,ALERT,212.16,301.77,59.959,1484897403,"201051344000569","219011344069620",0.00,1.00,0,288.25,303.88,0.0,0.0,0.000,623538.7,623538.7,21175,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484897472,1516575.00
01/20/2017 02:30,2,0.000,ALERT,212.16,301.17,59.954,1484897403,"201051344000983","219011344069620",0.00,1.00,0,287.95,303.58,0.0,0.0,0.000,616370.2,616370.2,21301,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484897474,1516576.00
01/20/2017 02:30,2,0.000,ALERT,212.16,300.87,59.991,1484897403,"201051344001158","219011344069620",0.00,0.00,0,286.74,302.68,0.0,0.0,0.000,604917.4,604917.4,21492,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484897476,1516577.00
01/20/2017 02:30,2,0.000,ALERT,212.61,301.77,59.954,1484897403,"201051344000576","219011344069620",0.00,0.50,0,287.65,303.28,0.0,0.0,0.000,615499.5,615499.5,21199,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484897478,1516578.00
01/20/2017 02:30,2,0.000,ALERT,211.70,299.67,59.959,1484897403,"274151322000087","219011344069620",0.00,2.00,0,285.84,302.37,0.0,0.0,0.000,818554.4,818554.4,21508,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484897479,1516579.00
01/20/2017 02:45,2,0.000,ALERT,212.38,301.17,59.965,1484898303,"201051344000645","219011344069620",0.00,1.00,0,299.07,302.68,0.0,0.0,0.000,614816.2,614816.2,21174,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484898305,1516580.00
01/20/2017 02:45,2,0.000,ALERT,212.16,300.27,59.959,1484898303,"274151322000085","219011344069620",0.00,1.00,0,297.26,301.77,0.0,0.0,0.000,845171.8,845171.8,21318,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484898307,1516581.00
01/20/2017 02:45,2,0.000,ALERT,212.61,301.17,59.959,1484898303,"201051344000633","219011344069620",0.00,0.00,0,297.26,302.37,0.0,0.0,0.000,604059.0,604059.0,21550,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484898309,1516582.00
01/20/2017 02:45,2,0.000,ALERT,211.93,301.17,59.965,1484898303,"201051344000469","219011344069620",0.00,0.00,0,297.87,302.37,0.0,0.0,0.000,606878.1,606878.1,21526,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484898311,1516583.00
01/20/2017 02:45,2,0.000,ALERT,211.48,300.27,59.991,1484898303,"201051344000646","219011344069620",0.00,0.50,0,297.57,301.47,0.0,0.0,0.000,602799.0,602799.0,21511,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484898312,1516584.00
01/20/2017 02:45,2,0.000,ALERT,211.70,300.87,59.954,1484898303,"274151322000052","219011344069620",0.00,1.00,0,297.26,302.07,0.0,0.0,0.000,873402.4,873402.4,21078,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484898314,1516585.00
01/20/2017 02:45,2,0.000,ALERT,211.70,300.27,59.959,1484898303,"201051344000585","219011344069620",0.00,1.00,0,297.57,301.77,0.0,0.0,0.000,613360.8,613360.8,21571,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484898316,1516586.00
01/20/2017 02:45,2,0.000,ALERT,211.70,300.57,59.959,1484898303,"201051344001230","219011344069620",0.00,0.50,0,298.47,302.07,0.0,0.0,0.000,606128.0,606128.0,21433,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484898318,1516587.00
01/20/2017 02:45,2,0.000,ALERT,212.16,301.17,59.954,1484898303,"201051344000582","219011344069620",0.00,-0.50,0,298.77,302.37,0.0,0.0,0.000,598077.0,598077.0,21545,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484898319,1516588.00
01/20/2017 02:45,2,0.000,ALERT,211.25,300.27,59.954,1484898303,"201051344000955","219011344069620",0.00,0.50,0,298.17,301.77,0.0,0.0,0.000,613273.2,613273.2,21503,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484898321,1516589.00
01/20/2017 02:45,2,0.000,ALERT,211.93,299.37,59.954,1484898303,"274151322000094","219011344069620",0.00,0.00,0,296.66,300.87,0.0,0.0,0.000,719413.2,719413.2,21798,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484898323,1516590.00
01/20/2017 02:45,2,0.000,ALERT,212.16,301.77,59.959,1484898303,"201051344000579","219011344069620",0.00,0.50,0,299.67,303.58,0.0,0.0,0.000,622312.9,622312.9,21447,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484898325,1516591.00
01/20/2017 02:45,2,0.000,ALERT,211.48,300.57,59.970,1484898303,"201051344000890","219011344069620",0.00,1.00,0,298.47,302.68,0.0,0.0,0.000,610242.6,610242.6,21573,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484898327,1516592.00
01/20/2017 02:45,2,0.000,ALERT,211.70,299.97,59.965,1484898303,"201051344000438","219011344069620",0.00,0.00,0,297.87,301.77,0.0,0.0,0.000,611305.9,611305.9,21583,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484898329,1516593.00
01/20/2017 02:45,2,0.000,ALERT,211.93,299.67,59.959,1484898303,"201051344000417","219011344069620",0.00,0.50,0,297.26,300.87,0.0,0.0,0.000,595243.0,595243.0,21699,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484898331,1516594.00
01/20/2017 02:45,2,0.000,ALERT,212.16,300.27,59.959,1484898303,"274151322000083","219011344069620",0.00,1.00,0,297.57,302.07,0.0,0.0,0.000,865004.8,865004.8,21114,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484898332,1516595.00
01/20/2017 02:45,2,0.000,ALERT,212.38,299.67,59.975,1484898303,"274151322000076","219011344069620",0.00,1.00,0,297.26,302.07,0.0,0.0,0.000,922303.5,922303.5,21226,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484898334,1516596.00
01/20/2017 02:45,2,0.000,ALERT,211.93,301.77,60.002,1484898303,"201051344000868","219011344069620",0.00,0.50,0,299.67,303.58,0.0,0.0,0.000,605394.9,605394.9,21539,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484898336,1516597.00
01/20/2017 02:45,2,0.000,ALERT,211.70,300.87,59.965,1484898303,"274151322000095","219011344069620",0.00,0.00,0,298.47,302.37,0.0,0.0,0.000,913261.1,913261.1,21291,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484898338,1516598.00
01/20/2017 02:45,2,0.000,ALERT,211.70,300.87,59.954,1484898303,"201051344000988","219011344069620",0.00,1.00,0,296.36,302.37,0.0,0.0,0.000,567784.8,567784.8,21572,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484898340,1516599.00
01/20/2017 02:45,2,0.000,ALERT,211.48,299.37,59.959,1484898303,"201051344001025","219011344069620",0.00,0.00,0,297.26,302.07,0.0,0.0,0.000,611521.6,611521.6,21602,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484898342,1516600.00
01/20/2017 02:45,2,0.000,ALERT,211.93,301.17,59.965,1484898303,"201051344000458","219011344069620",0.00,2.00,0,299.37,303.58,0.0,0.0,0.000,615440.7,615440.7,21314,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484898343,1516601.00
01/20/2017 02:45,2,0.000,ALERT,212.61,301.17,59.959,1484898303,"201051344000853","219011344069620",0.00,0.00,0,299.07,302.98,0.0,0.0,0.000,614100.9,614100.9,21246,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484898345,1516602.00
01/20/2017 02:45,2,0.000,ALERT,212.16,300.27,59.959,1484898303,"201051344000685","219011344069620",0.00,0.50,0,298.17,302.07,0.0,0.0,0.000,610611.5,610611.5,21502,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484898347,1516603.00
01/20/2017 02:45,2,0.000,ALERT,211.93,299.97,59.970,1484898303,"201051344000917","219011344069620",0.00,1.50,0,296.66,301.17,0.0,0.0,0.000,607584.1,607584.1,21515,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484898349,1516604.00
01/20/2017 02:45,2,0.000,ALERT,211.93,300.27,59.959,1484898303,"201051344001145","219011344069620",0.00,0.00,0,298.47,302.37,0.0,0.0,0.000,613571.6,613571.6,21377,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484898350,1516605.00
01/20/2017 02:45,2,0.000,ALERT,211.93,299.67,59.959,1484898303,"201051344000651","219011344069620",0.00,-1.00,0,297.26,301.47,0.0,0.0,0.000,606148.0,606148.0,21547,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484898352,1516606.00
01/20/2017 02:45,2,0.000,ALERT,211.48,299.67,59.959,1484898303,"274151322000088","219011344069620",0.00,1.50,0,296.96,301.17,0.0,0.0,0.000,830344.7,830344.7,21232,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484898354,1516607.00
01/20/2017 02:45,2,0.000,ALERT,212.38,299.07,59.965,1484898303,"274151322000068","219011344069620",0.00,2.00,0,296.66,300.87,0.0,0.0,0.000,720466.0,720466.0,21696,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484898356,1516608.00
01/20/2017 02:45,2,0.000,ALERT,211.48,299.97,59.970,1484898303,"201051344001135","219011344069620",0.00,0.00,0,298.47,302.07,0.0,0.0,0.000,601767.9,601767.9,21595,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484898358,1516609.00
01/20/2017 02:45,2,0.000,ALERT,211.70,301.77,59.986,1484898303,"201051344000594","219011344069620",0.00,0.00,0,299.07,302.98,0.0,0.0,0.000,617847.2,617847.2,21485,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484898359,1516610.00
01/20/2017 02:45,2,0.000,ALERT,211.70,299.67,59.965,1484898303,"201051344001203","219011344069620",0.00,0.00,0,297.87,303.28,0.0,0.0,0.000,610116.6,610116.6,21596,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484898361,1516611.00
01/20/2017 02:45,2,0.000,ALERT,211.70,300.57,59.970,1484898303,"274151322000054","219011344069620",0.00,2.00,0,297.26,301.77,0.0,0.0,0.000,846542.3,846542.3,21312,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484898363,1516612.00
01/20/2017 02:45,2,0.000,ALERT,212.16,300.57,59.981,1484898303,"201051344000867","219011344069620",0.00,1.00,0,298.47,302.98,0.0,0.0,0.000,604255.1,604255.1,21578,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484898365,1516613.00
01/20/2017 02:45,2,0.000,ALERT,211.70,299.97,59.970,1484898303,"201051344001093","219011344069620",0.00,1.50,0,297.87,301.47,0.0,0.0,0.000,607086.8,607086.8,21516,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484898367,1516614.00
01/20/2017 02:45,2,0.000,ALERT,211.70,300.87,59.970,1484898303,"201051344000900","219011344069620",0.00,0.50,0,298.77,302.68,0.0,0.0,0.000,623261.4,623261.4,21167,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484898368,1516615.00
01/20/2017 02:45,2,0.000,ALERT,212.16,300.57,59.944,1484898303,"201051344000648","219011344069620",0.00,-0.50,0,298.47,302.98,0.0,0.0,0.000,612836.1,612836.1,21151,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484898370,1516616.00
01/20/2017 02:45,2,0.000,ALERT,211.93,301.77,59.975,1484898303,"201051344000569","219011344069620",0.00,0.50,0,299.97,303.58,0.0,0.0,0.000,623538.7,623538.7,21177,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484898372,1516617.00
01/20/2017 02:45,2,0.000,ALERT,211.93,301.47,59.981,1484898303,"201051344000983","219011344069620",0.00,0.50,0,299.37,303.28,0.0,0.0,0.000,616370.2,616370.2,21303,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484898374,1516618.00
01/20/2017 02:45,2,0.000,ALERT,212.16,301.17,59.986,1484898303,"201051344001158","219011344069620",0.00,-0.50,0,298.47,302.37,0.0,0.0,0.000,604917.4,604917.4,21494,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484898376,1516619.00
01/20/2017 02:45,2,0.000,ALERT,212.38,301.47,59.986,1484898303,"201051344000576","219011344069620",0.00,0.50,0,299.37,302.98,0.0,0.0,0.000,615499.5,615499.5,21201,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484898377,1516620.00
01/20/2017 02:45,2,0.000,ALERT,211.93,299.67,59.981,1484898303,"274151322000087","219011344069620",0.00,1.50,0,296.36,300.87,0.0,0.0,0.000,818554.4,818554.4,21510,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484898379,1516621.00
01/20/2017 03:00,2,0.000,ALERT,212.16,300.27,59.975,1484899203,"201051344000645","219011344069620",0.00,1.00,0,299.07,302.98,0.0,0.0,0.000,614816.2,614816.2,21176,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484899205,1516622.00
01/20/2017 03:00,2,0.000,ALERT,211.48,299.37,59.981,1484899203,"274151322000085","219011344069620",0.00,1.00,0,297.57,301.47,0.0,0.0,0.000,845171.8,845171.8,21320,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484899207,1516623.00
01/20/2017 03:00,2,0.000,ALERT,212.38,300.27,59.981,1484899203,"201051344000633","219011344069620",0.00,0.00,0,297.87,302.68,0.0,0.0,0.000,604059.0,604059.0,21552,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484899209,1516624.00
01/20/2017 03:00,2,0.000,ALERT,211.70,300.57,59.975,1484899203,"201051344000469","219011344069620",0.00,0.00,0,298.17,302.68,0.0,0.0,0.000,606878.1,606878.1,21528,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484899210,1516625.00
01/20/2017 03:00,2,0.000,ALERT,211.25,300.27,59.975,1484899203,"201051344000646","219011344069620",0.00,0.50,0,297.87,301.47,0.0,0.0,0.000,602799.0,602799.0,21513,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484899212,1516626.00
01/20/2017 03:00,2,0.000,ALERT,211.25,299.37,59.938,1484899203,"274151322000052","219011344069620",0.00,1.50,0,297.26,301.77,0.0,0.0,0.000,873402.4,873402.4,21080,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484899214,1516627.00
01/20/2017 03:00,2,0.000,ALERT,211.48,300.27,59.986,1484899203,"201051344000585","219011344069620",0.00,1.00,0,297.57,301.47,0.0,0.0,0.000,613360.8,613360.8,21573,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484899216,1516628.00
01/20/2017 03:00,2,0.000,ALERT,211.25,300.57,59.965,1484899203,"201051344001230","219011344069620",0.00,0.50,0,298.47,302.07,0.0,0.0,0.000,606128.0,606128.0,21435,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484899218,1516629.00
01/20/2017 03:00,2,0.000,ALERT,211.70,300.87,59.986,1484899203,"201051344000582","219011344069620",0.00,-0.50,0,299.07,302.37,0.0,0.0,0.000,598077.0,598077.0,21547,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484899220,1516630.00
01/20/2017 03:00,2,0.000,ALERT,211.03,299.97,59.991,1484899203,"201051344000955","219011344069620",0.00,0.50,0,298.47,301.47,0.0,0.0,0.000,613273.2,613273.2,21505,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484899222,1516631.00
01/20/2017 03:00,2,0.000,ALERT,211.48,299.07,59.986,1484899203,"274151322000094","219011344069620",0.00,0.50,0,297.26,300.87,0.0,0.0,0.000,719413.2,719413.2,21800,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484899223,1516632.00
01/20/2017 03:00,2,0.000,ALERT,211.70,300.87,59.996,1484899203,"201051344000579","219011344069620",0.00,0.50,0,299.97,303.58,0.0,0.0,0.000,622312.9,622312.9,21449,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484899225,1516633.00
01/20/2017 03:00,2,0.000,ALERT,211.25,300.87,60.028,1484899203,"201051344000890","219011344069620",0.00,1.00,0,298.77,302.68,0.0,0.0,0.000,610242.6,610242.6,21575,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484899227,1516634.00
01/20/2017 03:00,2,0.000,ALERT,211.48,299.97,60.034,1484899203,"201051344000438","219011344069620",0.00,0.00,0,298.47,302.07,0.0,0.0,0.000,611305.9,611305.9,21585,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484899229,1516635.00
01/20/2017 03:00,2,0.000,ALERT,211.48,299.67,60.028,1484899203,"201051344000417","219011344069620",0.00,0.50,0,297.57,301.17,0.0,0.0,0.000,595243.0,595243.0,21701,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484899231,1516636.00
01/20/2017 03:00,2,0.000,ALERT,211.48,299.97,59.996,1484899203,"274151322000083","219011344069620",0.00,1.00,0,297.87,301.77,0.0,0.0,0.000,865004.8,865004.8,21116,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484899233,1516637.00
01/20/2017 03:00,2,0.000,ALERT,212.16,299.37,59.996,1484899203,"274151322000076","219011344069620",0.00,1.00,0,297.87,301.77,0.0,0.0,0.000,922303.5,922303.5,21228,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484899234,1516638.00
01/20/2017 03:00,2,0.000,ALERT,211.48,301.17,60.002,1484899203,"201051344000868","219011344069620",0.00,0.50,0,299.67,303.58,0.0,0.0,0.000,605394.9,605394.9,21541,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484899236,1516639.00
01/20/2017 03:00,2,0.000,ALERT,211.48,300.57,60.002,1484899203,"274151322000095","219011344069620",0.00,0.00,0,298.77,302.37,0.0,0.0,0.000,913261.1,913261.1,21293,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484899238,1516640.00
01/20/2017 03:00,2,0.000,ALERT,211.48,300.27,60.007,1484899203,"201051344000988","219011344069620",0.00,1.00,0,296.66,302.37,0.0,0.0,0.000,567784.8,567784.8,21574,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484899240,1516641.00
01/20/2017 03:00,2,0.000,ALERT,211.25,299.37,60.034,1484899203,"201051344001025","219011344069620",0.00,-0.50,0,297.57,302.37,0.0,0.0,0.000,611521.6,611521.6,21604,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484899242,1516642.00
01/20/2017 03:00,2,0.000,ALERT,211.70,300.87,60.007,1484899203,"201051344000458","219011344069620",0.00,2.00,0,299.37,303.58,0.0,0.0,0.000,615440.7,615440.7,21316,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484899243,1516643.00
01/20/2017 03:00,2,0.000,ALERT,212.16,300.57,60.018,1484899203,"201051344000853","219011344069620",0.00,0.00,0,299.07,302.98,0.0,0.0,0.000,614100.9,614100.9,21248,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484899245,1516644.00
01/20/2017 03:00,2,0.000,ALERT,211.93,300.57,60.007,1484899203,"201051344000685","219011344069620",0.00,0.50,0,298.47,302.07,0.0,0.0,0.000,610611.5,610611.5,21504,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484899247,1516645.00
01/20/2017 03:00,2,0.000,ALERT,211.70,299.97,60.007,1484899203,"201051344000917","219011344069620",0.00,1.50,0,296.96,301.47,0.0,0.0,0.000,607584.1,607584.1,21517,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484899249,1516646.00
01/20/2017 03:00,2,0.000,ALERT,211.70,300.57,60.002,1484899203,"201051344001145","219011344069620",0.00,0.50,0,298.47,302.37,0.0,0.0,0.000,613571.6,613571.6,21379,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484899251,1516647.00
01/20/2017 03:00,2,0.000,ALERT,211.70,299.67,60.007,1484899203,"201051344000651","219011344069620",0.00,-1.00,0,297.87,301.47,0.0,0.0,0.000,606148.0,606148.0,21549,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484899252,1516648.00
01/20/2017 03:00,2,0.000,ALERT,211.03,299.67,60.007,1484899203,"274151322000088","219011344069620",0.00,2.00,0,297.26,301.17,0.0,0.0,0.000,830344.7,830344.7,21234,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484899254,1516649.00
01/20/2017 03:00,2,0.000,ALERT,212.16,298.77,59.996,1484899203,"274151322000068","219011344069620",0.00,2.00,0,296.96,300.27,0.0,0.0,0.000,720466.0,720466.0,21698,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484899256,1516650.00
01/20/2017 03:00,2,0.000,ALERT,211.25,300.27,59.991,1484899203,"201051344001135","219011344069620",0.00,0.00,0,298.17,302.37,0.0,0.0,0.000,601767.9,601767.9,21597,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484899258,1516651.00
01/20/2017 03:00,2,0.000,ALERT,211.48,301.47,59.996,1484899203,"201051344000594","219011344069620",0.00,0.50,0,299.07,302.98,0.0,0.0,0.000,617847.2,617847.2,21487,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484899259,1516652.00
01/20/2017 03:00,2,0.000,ALERT,211.70,299.97,60.034,1484899203,"201051344001203","219011344069620",0.00,0.00,0,298.17,303.28,0.0,0.0,0.000,610116.6,610116.6,21598,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484899261,1516653.00
01/20/2017 03:00,2,0.000,ALERT,211.48,300.27,59.996,1484899203,"274151322000054","219011344069620",0.00,2.00,0,297.26,301.77,0.0,0.0,0.000,846542.3,846542.3,21314,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484899263,1516654.00
01/20/2017 03:00,2,0.000,ALERT,211.93,300.27,60.007,1484899203,"201051344000867","219011344069620",0.00,1.50,0,298.47,302.98,0.0,0.0,0.000,604255.1,604255.1,21580,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484899265,1516655.00
01/20/2017 03:00,2,0.000,ALERT,211.48,300.27,59.996,1484899203,"201051344001093","219011344069620",0.00,1.50,0,298.17,301.47,0.0,0.0,0.000,607086.8,607086.8,21518,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484899267,1516656.00
01/20/2017 03:00,2,0.000,ALERT,211.70,300.87,59.996,1484899203,"201051344000900","219011344069620",0.00,0.50,0,299.07,302.68,0.0,0.0,0.000,623261.4,623261.4,21169,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484899269,1516657.00
01/20/2017 03:00,2,0.000,ALERT,211.93,300.27,59.949,1484899203,"201051344000648","219011344069620",0.00,-0.50,0,298.47,302.98,0.0,0.0,0.000,612836.1,612836.1,21153,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484899271,1516658.00
01/20/2017 03:00,2,0.000,ALERT,211.93,301.47,60.002,1484899203,"201051344000569","219011344069620",0.00,0.50,0,299.67,303.58,0.0,0.0,0.000,623538.7,623538.7,21179,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484899273,1516659.00
01/20/2017 03:00,2,0.000,ALERT,211.70,300.87,60.002,1484899203,"201051344000983","219011344069620",0.00,1.00,0,299.37,303.28,0.0,0.0,0.000,616370.2,616370.2,21305,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484899274,1516660.00
01/20/2017 03:00,2,0.000,ALERT,211.93,300.57,59.991,1484899203,"201051344001158","219011344069620",0.00,-0.50,0,298.77,302.37,0.0,0.0,0.000,604917.4,604917.4,21496,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484899276,1516661.00
01/20/2017 03:00,2,0.000,ALERT,212.38,301.47,60.023,1484899203,"201051344000576","219011344069620",0.00,0.50,0,299.37,302.98,0.0,0.0,0.000,615499.5,615499.5,21203,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484899278,1516662.00
01/20/2017 03:00,2,0.000,ALERT,211.48,299.07,59.981,1484899203,"274151322000087","219011344069620",0.00,2.00,0,296.36,300.57,0.0,0.0,0.000,818554.4,818554.4,21512,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484899280,1516663.00
01/20/2017 03:15,2,0.000,ALERT,212.61,301.47,60.002,1484900103,"201051344000645","219011344069620",0.00,1.00,0,298.47,302.98,0.0,0.0,0.000,614816.2,614816.2,21178,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484900105,1516664.00
01/20/2017 03:15,2,0.000,ALERT,211.70,299.37,59.954,1484900103,"274151322000085","219011344069620",0.00,1.50,0,297.57,301.47,0.0,0.0,0.000,845171.8,845171.8,21322,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484900107,1516665.00
01/20/2017 03:15,2,0.000,ALERT,212.83,301.17,59.991,1484900103,"201051344000633","219011344069620",0.00,0.00,0,296.96,302.68,0.0,0.0,0.000,604059.0,604059.0,21554,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484900109,1516666.00
01/20/2017 03:15,2,0.000,ALERT,212.16,301.47,59.986,1484900103,"201051344000469","219011344069620",0.00,-0.50,0,297.57,302.68,0.0,0.0,0.000,606878.1,606878.1,21530,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484900110,1516667.00
01/20/2017 03:15,2,0.000,ALERT,211.70,300.87,59.986,1484900103,"201051344000646","219011344069620",0.00,0.50,0,297.57,301.77,0.0,0.0,0.000,602799.0,602799.0,21515,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484900112,1516668.00
01/20/2017 03:15,2,0.000,ALERT,211.48,299.37,59.975,1484900103,"274151322000052","219011344069620",0.00,1.50,0,297.26,301.77,0.0,0.0,0.000,873402.4,873402.4,21082,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484900114,1516669.00
01/20/2017 03:15,2,0.000,ALERT,211.93,301.17,60.007,1484900103,"201051344000585","219011344069620",0.00,1.00,0,297.87,302.07,0.0,0.0,0.000,613360.8,613360.8,21575,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484900116,1516670.00
01/20/2017 03:15,2,0.000,ALERT,211.70,300.87,59.965,1484900103,"201051344001230","219011344069620",0.00,0.50,0,298.77,302.07,0.0,0.0,0.000,606128.0,606128.0,21437,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484900118,1516671.00
01/20/2017 03:15,2,0.000,ALERT,212.38,301.77,59.986,1484900103,"201051344000582","219011344069620",0.00,-0.50,0,299.07,302.68,0.0,0.0,0.000,598077.0,598077.0,21549,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484900119,1516672.00
01/20/2017 03:15,2,0.000,ALERT,211.70,300.87,59.991,1484900103,"201051344000955","219011344069620",0.00,0.50,0,297.87,301.77,0.0,0.0,0.000,613273.2,613273.2,21507,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484900121,1516673.00
01/20/2017 03:15,2,0.000,ALERT,211.70,299.07,59.991,1484900103,"274151322000094","219011344069620",0.00,0.50,0,296.96,300.57,0.0,0.0,0.000,719413.2,719413.2,21802,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484900123,1516674.00
01/20/2017 03:15,2,0.000,ALERT,212.38,302.37,60.034,1484900103,"201051344000579","219011344069620",0.00,1.00,0,299.07,303.88,0.0,0.0,0.000,622312.9,622312.9,21451,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484900125,1516675.00
01/20/2017 03:15,2,0.000,ALERT,211.93,301.47,59.991,1484900103,"201051344000890","219011344069620",0.00,1.50,0,298.77,302.98,0.0,0.0,0.000,610242.6,610242.6,21577,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484900126,1516676.00
01/20/2017 03:15,2,0.000,ALERT,212.16,300.57,59.986,1484900103,"201051344000438","219011344069620",0.00,0.00,0,298.17,302.37,0.0,0.0,0.000,611305.9,611305.9,21587,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484900128,1516677.00
01/20/2017 03:15,2,0.000,ALERT,212.16,300.57,60.012,1484900103,"201051344000417","219011344069620",0.00,0.50,0,297.87,301.47,0.0,0.0,0.000,595243.0,595243.0,21703,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484900130,1516678.00
01/20/2017 03:15,2,0.000,ALERT,211.93,300.57,59.944,1484900103,"274151322000083","219011344069620",0.00,1.00,0,297.57,301.77,0.0,0.0,0.000,865004.8,865004.8,21118,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484900132,1516679.00
01/20/2017 03:15,2,0.000,ALERT,212.38,300.27,59.970,1484900103,"274151322000076","219011344069620",0.00,1.50,0,297.26,301.77,0.0,0.0,0.000,922303.5,922303.5,21230,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484900134,1516680.00
01/20/2017 03:15,2,0.000,ALERT,212.16,302.37,59.991,1484900103,"201051344000868","219011344069620",0.00,0.50,0,299.07,303.88,0.0,0.0,0.000,605394.9,605394.9,21543,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484900136,1516681.00
01/20/2017 03:15,2,0.000,ALERT,211.70,300.87,59.981,1484900103,"274151322000095","219011344069620",0.00,0.50,0,298.47,302.37,0.0,0.0,0.000,913261.1,913261.1,21295,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484900137,1516682.00
01/20/2017 03:15,2,0.000,ALERT,211.93,301.47,59.959,1484900103,"201051344000988","219011344069620",0.00,1.00,0,296.06,302.68,0.0,0.0,0.000,567784.8,567784.8,21576,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484900139,1516683.00
01/20/2017 03:15,2,0.000,ALERT,211.70,299.67,60.012,1484900103,"201051344001025","219011344069620",0.00,0.00,0,297.57,302.37,0.0,0.0,0.000,611521.6,611521.6,21606,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484900141,1516684.00
01/20/2017 03:15,2,0.000,ALERT,211.93,301.47,59.981,1484900103,"201051344000458","219011344069620",0.00,2.00,0,298.77,303.88,0.0,0.0,0.000,615440.7,615440.7,21318,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484900143,1516685.00
01/20/2017 03:15,2,0.000,ALERT,212.61,301.47,59.949,1484900103,"201051344000853","219011344069620",0.00,0.50,0,298.77,303.28,0.0,0.0,0.000,614100.9,614100.9,21250,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484900145,1516686.00
01/20/2017 03:15,2,0.000,ALERT,212.16,300.57,59.970,1484900103,"201051344000685","219011344069620",0.00,0.50,0,298.17,302.07,0.0,0.0,0.000,610611.5,610611.5,21506,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484900146,1516687.00
01/20/2017 03:15,2,0.000,ALERT,212.16,300.27,59.954,1484900103,"201051344000917","219011344069620",0.00,1.50,0,297.26,301.47,0.0,0.0,0.000,607584.1,607584.1,21519,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484900148,1516688.00
01/20/2017 03:15,2,0.000,ALERT,212.16,301.17,59.975,1484900103,"201051344001145","219011344069620",0.00,0.50,0,298.77,302.68,0.0,0.0,0.000,613571.6,613571.6,21381,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484900150,1516689.00
01/20/2017 03:15,2,0.000,ALERT,211.93,300.27,59.975,1484900103,"201051344000651","219011344069620",0.00,-1.00,0,297.26,301.47,0.0,0.0,0.000,606148.0,606148.0,21551,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484900152,1516690.00
01/20/2017 03:15,2,0.000,ALERT,210.80,299.07,59.970,1484900103,"274151322000088","219011344069620",0.00,2.00,0,296.96,301.17,0.0,0.0,0.000,830344.7,830344.7,21236,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484900154,1516691.00
01/20/2017 03:15,2,0.000,ALERT,212.16,298.77,59.970,1484900103,"274151322000068","219011344069620",0.00,2.50,0,296.66,300.57,0.0,0.0,0.000,720466.0,720466.0,21700,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484900155,1516692.00
01/20/2017 03:15,2,0.000,ALERT,211.48,300.57,59.975,1484900103,"201051344001135","219011344069620",0.00,0.50,0,298.47,302.68,0.0,0.0,0.000,601767.9,601767.9,21599,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484900158,1516693.00
01/20/2017 03:15,2,0.000,ALERT,211.70,301.77,59.965,1484900103,"201051344000594","219011344069620",0.00,0.50,0,298.77,303.28,0.0,0.0,0.000,617847.2,617847.2,21489,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484900159,1516694.00
01/20/2017 03:15,2,0.000,ALERT,211.93,300.27,59.959,1484900103,"201051344001203","219011344069620",0.00,0.00,0,298.17,303.58,0.0,0.0,0.000,610116.6,610116.6,21600,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484900161,1516695.00
01/20/2017 03:15,2,0.000,ALERT,211.70,300.57,59.965,1484900103,"274151322000054","219011344069620",0.00,2.00,0,297.26,301.77,0.0,0.0,0.000,846542.3,846542.3,21316,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484900163,1516696.00
01/20/2017 03:15,2,0.000,ALERT,212.38,300.87,60.002,1484900103,"201051344000867","219011344069620",0.00,1.50,0,298.47,303.28,0.0,0.0,0.000,604255.1,604255.1,21582,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484900165,1516697.00
