ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/20/2017 03:15,2,0.000,ALERT,211.70,300.57,59.933,1484900103,"201051344001093","219011344069620",0.00,1.50,0,298.47,301.77,0.0,0.0,0.000,607086.8,607086.8,21520,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484900166,1516698.00
01/20/2017 03:15,2,0.000,ALERT,212.16,301.77,59.959,1484900103,"201051344000900","219011344069620",0.00,0.50,0,298.47,302.98,0.0,0.0,0.000,623261.4,623261.4,21171,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484900168,1516699.00
01/20/2017 03:15,2,0.000,ALERT,212.38,300.87,59.944,1484900103,"201051344000648","219011344069620",0.00,-0.50,0,298.17,302.98,0.0,0.0,0.000,612836.1,612836.1,21155,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484900170,1516700.00
01/20/2017 03:15,2,0.000,ALERT,212.16,302.07,59.970,1484900103,"201051344000569","219011344069620",0.00,0.50,0,299.67,303.88,0.0,0.0,0.000,623538.7,623538.7,21181,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484900172,1516701.00
01/20/2017 03:15,2,0.000,ALERT,212.16,301.77,59.975,1484900103,"201051344000983","219011344069620",0.00,0.50,0,299.07,303.58,0.0,0.0,0.000,616370.2,616370.2,21307,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484900174,1516702.00
01/20/2017 03:15,2,0.000,ALERT,212.16,301.47,59.970,1484900103,"201051344001158","219011344069620",0.00,0.00,0,298.47,302.68,0.0,0.0,0.000,604917.4,604917.4,21498,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484900175,1516703.00
01/20/2017 03:15,2,0.000,ALERT,212.61,302.07,59.965,1484900103,"201051344000576","219011344069620",0.00,0.50,0,299.37,303.28,0.0,0.0,0.000,615499.5,615499.5,21205,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484900177,1516704.00
01/20/2017 03:15,2,0.000,ALERT,212.16,299.07,59.959,1484900103,"274151322000087","219011344069620",0.00,2.00,0,296.36,300.87,0.0,0.0,0.000,818554.4,818554.4,21514,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484900179,1516705.00
01/20/2017 03:30,2,0.000,ALERT,212.83,302.07,59.986,1484901003,"201051344000645","219011344069620",0.00,1.00,0,299.67,303.28,0.0,0.0,0.000,614816.2,614816.2,21180,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484901005,1516706.00
01/20/2017 03:30,2,0.000,ALERT,211.70,299.67,59.975,1484901003,"274151322000085","219011344069620",0.00,1.00,0,297.57,301.77,0.0,0.0,0.000,845171.8,845171.8,21324,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484901007,1516707.00
01/20/2017 03:30,2,0.000,ALERT,212.83,301.77,59.933,1484901003,"201051344000633","219011344069620",0.00,0.00,0,298.17,302.98,0.0,0.0,0.000,604059.0,604059.0,21556,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484901009,1516708.00
01/20/2017 03:30,2,0.000,ALERT,212.38,301.77,59.970,1484901003,"201051344000469","219011344069620",0.00,0.00,0,298.47,302.98,0.0,0.0,0.000,606878.1,606878.1,21532,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484901011,1516709.00
01/20/2017 03:30,2,0.000,ALERT,211.70,300.57,59.970,1484901003,"201051344000646","219011344069620",0.00,0.50,0,298.47,302.07,0.0,0.0,0.000,602799.0,602799.0,21517,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484901013,1516710.00
01/20/2017 03:30,2,0.000,ALERT,211.48,299.67,59.965,1484901003,"274151322000052","219011344069620",0.00,1.50,0,297.26,302.07,0.0,0.0,0.000,873402.4,873402.4,21084,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484901015,1516711.00
01/20/2017 03:30,2,0.000,ALERT,211.93,300.87,59.954,1484901003,"201051344000585","219011344069620",0.00,1.00,0,298.77,302.37,0.0,0.0,0.000,613360.8,613360.8,21577,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484901017,1516712.00
01/20/2017 03:30,2,0.000,ALERT,211.70,300.87,60.002,1484901003,"201051344001230","219011344069620",0.00,0.50,0,299.07,302.98,0.0,0.0,0.000,606128.0,606128.0,21439,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484901019,1516713.00
01/20/2017 03:30,2,0.000,ALERT,212.38,301.47,59.975,1484901003,"201051344000582","219011344069620",0.00,-0.50,0,299.97,302.98,0.0,0.0,0.000,598077.0,598077.0,21551,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484901020,1516714.00
01/20/2017 03:30,2,0.000,ALERT,211.48,300.87,59.970,1484901003,"201051344000955","219011344069620",0.00,0.50,0,298.77,302.37,0.0,0.0,0.000,613273.2,613273.2,21509,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484901022,1516715.00
01/20/2017 03:30,2,0.000,ALERT,211.70,299.07,59.965,1484901003,"274151322000094","219011344069620",0.00,0.50,0,297.26,301.17,0.0,0.0,0.000,719413.2,719413.2,21804,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484901024,1516716.00
01/20/2017 03:30,2,0.000,ALERT,212.38,302.68,59.970,1484901003,"201051344000579","219011344069620",0.00,0.50,0,300.27,304.18,0.0,0.0,0.000,622312.9,622312.9,21453,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484901026,1516717.00
01/20/2017 03:30,2,0.000,ALERT,211.70,301.17,59.954,1484901003,"201051344000890","219011344069620",0.00,1.00,0,299.37,303.58,0.0,0.0,0.000,610242.6,610242.6,21579,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484901027,1516718.00
01/20/2017 03:30,2,0.000,ALERT,211.93,300.57,59.965,1484901003,"201051344000438","219011344069620",0.00,0.00,0,299.07,302.68,0.0,0.0,0.000,611305.9,611305.9,21589,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484901029,1516719.00
01/20/2017 03:30,2,0.000,ALERT,212.16,300.27,59.970,1484901003,"201051344000417","219011344069620",0.00,0.50,0,298.47,302.07,0.0,0.0,0.000,595243.0,595243.0,21705,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484901031,1516720.00
01/20/2017 03:30,2,0.000,ALERT,211.93,300.57,59.965,1484901003,"274151322000083","219011344069620",0.00,1.00,0,297.87,302.37,0.0,0.0,0.000,865004.8,865004.8,21120,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484901033,1516721.00
01/20/2017 03:30,2,0.000,ALERT,212.61,300.57,59.975,1484901003,"274151322000076","219011344069620",0.00,1.00,0,297.87,302.07,0.0,0.0,0.000,922303.5,922303.5,21232,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484901035,1516722.00
01/20/2017 03:30,2,0.000,ALERT,212.16,302.68,59.970,1484901003,"201051344000868","219011344069620",0.00,0.50,0,300.27,304.18,0.0,0.0,0.000,605394.9,605394.9,21545,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484901036,1516723.00
01/20/2017 03:30,2,0.000,ALERT,211.70,300.87,59.965,1484901003,"274151322000095","219011344069620",0.00,0.50,0,298.77,302.68,0.0,0.0,0.000,913261.1,913261.1,21297,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484901038,1516724.00
01/20/2017 03:30,2,0.000,ALERT,212.16,301.47,59.970,1484901003,"201051344000988","219011344069620",0.00,1.00,0,297.26,302.98,0.0,0.0,0.000,567784.8,567784.8,21578,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484901040,1516725.00
01/20/2017 03:30,2,0.000,ALERT,211.48,299.67,59.996,1484901003,"201051344001025","219011344069620",0.00,0.00,0,298.17,302.68,0.0,0.0,0.000,611521.6,611521.6,21608,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484901042,1516726.00
01/20/2017 03:30,2,0.000,ALERT,212.16,302.07,60.002,1484901003,"201051344000458","219011344069620",0.00,2.00,0,299.67,304.18,0.0,0.0,0.000,615440.7,615440.7,21320,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484901044,1516727.00
01/20/2017 03:30,2,0.000,ALERT,212.83,302.07,59.954,1484901003,"201051344000853","219011344069620",0.00,0.00,0,299.67,303.58,0.0,0.0,0.000,614100.9,614100.9,21252,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484901046,1516728.00
01/20/2017 03:30,2,0.000,ALERT,212.16,300.57,59.954,1484901003,"201051344000685","219011344069620",0.00,0.50,0,298.47,302.68,0.0,0.0,0.000,610611.5,610611.5,21508,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484901048,1516729.00
01/20/2017 03:30,2,0.000,ALERT,211.93,299.97,59.975,1484901003,"201051344000917","219011344069620",0.00,1.50,0,297.87,302.07,0.0,0.0,0.000,607584.1,607584.1,21521,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484901049,1516730.00
01/20/2017 03:30,2,0.000,ALERT,211.93,300.87,59.975,1484901003,"201051344001145","219011344069620",0.00,0.00,0,299.07,302.98,0.0,0.0,0.000,613571.6,613571.6,21383,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484901051,1516731.00
01/20/2017 03:30,2,0.000,ALERT,211.93,299.97,59.986,1484901003,"201051344000651","219011344069620",0.00,-1.00,0,298.47,301.77,0.0,0.0,0.000,606148.0,606148.0,21553,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484901053,1516732.00
01/20/2017 03:30,2,0.000,ALERT,211.48,299.67,59.975,1484901003,"274151322000088","219011344069620",0.00,2.00,0,297.26,301.47,0.0,0.0,0.000,830344.7,830344.7,21238,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484901055,1516733.00
01/20/2017 03:30,2,0.000,ALERT,212.38,299.07,59.970,1484901003,"274151322000068","219011344069620",0.00,2.00,0,296.96,300.87,0.0,0.0,0.000,720466.0,720466.0,21702,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484901056,1516734.00
01/20/2017 03:30,2,0.000,ALERT,211.48,300.57,59.975,1484901003,"201051344001135","219011344069620",0.00,0.00,0,298.77,302.68,0.0,0.0,0.000,601767.9,601767.9,21601,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484901058,1516735.00
01/20/2017 03:30,2,0.000,ALERT,211.93,302.37,59.986,1484901003,"201051344000594","219011344069620",0.00,0.50,0,299.07,303.88,0.0,0.0,0.000,617847.2,617847.2,21491,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484901060,1516736.00
01/20/2017 03:30,2,0.000,ALERT,211.93,299.97,59.981,1484901003,"201051344001203","219011344069620",0.00,0.00,0,298.47,303.88,0.0,0.0,0.000,610116.6,610116.6,21602,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484901062,1516737.00
01/20/2017 03:30,2,0.000,ALERT,211.48,300.27,60.002,1484901003,"274151322000054","219011344069620",0.00,2.00,0,297.26,302.07,0.0,0.0,0.000,846542.3,846542.3,21318,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484901064,1516738.00
01/20/2017 03:30,2,0.000,ALERT,212.61,301.47,59.965,1484901003,"201051344000867","219011344069620",0.00,1.50,0,298.77,303.58,0.0,0.0,0.000,604255.1,604255.1,21584,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484901065,1516739.00
01/20/2017 03:30,2,0.000,ALERT,211.70,300.27,59.938,1484901003,"201051344001093","219011344069620",0.00,1.50,0,298.77,301.77,0.0,0.0,0.000,607086.8,607086.8,21522,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484901067,1516740.00
01/20/2017 03:30,2,0.000,ALERT,212.16,302.07,59.981,1484901003,"201051344000900","219011344069620",0.00,0.00,0,299.37,303.28,0.0,0.0,0.000,623261.4,623261.4,21173,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484901069,1516741.00
01/20/2017 03:30,2,0.000,ALERT,212.38,301.47,59.991,1484901003,"201051344000648","219011344069620",0.00,-0.50,0,299.07,303.58,0.0,0.0,0.000,612836.1,612836.1,21157,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484901071,1516742.00
01/20/2017 03:30,2,0.000,ALERT,212.38,302.37,59.981,1484901003,"201051344000569","219011344069620",0.00,0.50,0,300.27,304.18,0.0,0.0,0.000,623538.7,623538.7,21183,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484901073,1516743.00
01/20/2017 03:30,2,0.000,ALERT,212.38,302.07,59.959,1484901003,"201051344000983","219011344069620",0.00,1.00,0,299.97,303.88,0.0,0.0,0.000,616370.2,616370.2,21309,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484901074,1516744.00
01/20/2017 03:30,2,0.000,ALERT,212.38,301.77,59.991,1484901003,"201051344001158","219011344069620",0.00,0.00,0,299.07,302.98,0.0,0.0,0.000,604917.4,604917.4,21500,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484901076,1516745.00
01/20/2017 03:30,2,0.000,ALERT,212.83,302.37,59.996,1484901003,"201051344000576","219011344069620",0.00,0.00,0,299.67,303.58,0.0,0.0,0.000,615499.5,615499.5,21207,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484901078,1516746.00
01/20/2017 03:30,2,0.000,ALERT,211.93,299.67,59.959,1484901003,"274151322000087","219011344069620",0.00,2.00,0,296.66,301.17,0.0,0.0,0.000,818554.4,818554.4,21516,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484901080,1516747.00
01/20/2017 03:45,2,0.000,ALERT,212.38,301.17,59.996,1484901903,"201051344000645","219011344069620",0.00,1.00,0,299.97,303.58,0.0,0.0,0.000,614816.2,614816.2,21182,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484901905,1516748.00
01/20/2017 03:45,2,0.000,ALERT,211.70,299.97,59.949,1484901903,"274151322000085","219011344069620",0.00,1.00,0,298.17,301.77,0.0,0.0,0.000,845171.8,845171.8,21326,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484901907,1516749.00
01/20/2017 03:45,2,0.000,ALERT,212.61,300.87,59.986,1484901903,"201051344000633","219011344069620",0.00,0.50,0,298.47,303.28,0.0,0.0,0.000,604059.0,604059.0,21558,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484901909,1516750.00
01/20/2017 03:45,2,0.000,ALERT,212.16,301.47,60.002,1484901903,"201051344000469","219011344069620",0.00,0.00,0,299.07,303.28,0.0,0.0,0.000,606878.1,606878.1,21534,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484901911,1516751.00
01/20/2017 03:45,2,0.000,ALERT,211.48,300.27,59.991,1484901903,"201051344000646","219011344069620",0.00,1.00,0,298.17,302.37,0.0,0.0,0.000,602799.0,602799.0,21519,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484901912,1516752.00
01/20/2017 03:45,2,0.000,ALERT,211.25,300.57,60.028,1484901903,"274151322000052","219011344069620",0.00,1.50,0,297.87,302.37,0.0,0.0,0.000,873402.4,873402.4,21086,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484901914,1516753.00
01/20/2017 03:45,2,0.000,ALERT,211.70,300.57,60.002,1484901903,"201051344000585","219011344069620",0.00,1.00,0,298.17,302.07,0.0,0.0,0.000,613360.8,613360.8,21579,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484901916,1516754.00
01/20/2017 03:45,2,0.000,ALERT,211.70,300.87,59.981,1484901903,"201051344001230","219011344069620",0.00,0.50,0,299.07,302.37,0.0,0.0,0.000,606128.0,606128.0,21441,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484901918,1516755.00
01/20/2017 03:45,2,0.000,ALERT,212.16,301.17,59.991,1484901903,"201051344000582","219011344069620",0.00,-0.50,0,299.37,302.98,0.0,0.0,0.000,598077.0,598077.0,21553,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484901920,1516756.00
01/20/2017 03:45,2,0.000,ALERT,211.25,300.27,59.996,1484901903,"201051344000955","219011344069620",0.00,0.50,0,298.77,302.37,0.0,0.0,0.000,613273.2,613273.2,21511,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484901921,1516757.00
01/20/2017 03:45,2,0.000,ALERT,211.70,299.67,59.996,1484901903,"274151322000094","219011344069620",0.00,0.50,0,297.87,301.17,0.0,0.0,0.000,719413.2,719413.2,21806,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484901923,1516758.00
01/20/2017 03:45,2,0.000,ALERT,212.16,301.77,59.991,1484901903,"201051344000579","219011344069620",0.00,1.00,0,300.57,304.48,0.0,0.0,0.000,622312.9,622312.9,21455,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484901925,1516759.00
01/20/2017 03:45,2,0.000,ALERT,211.48,300.87,59.986,1484901903,"201051344000890","219011344069620",0.00,1.00,0,299.07,303.58,0.0,0.0,0.000,610242.6,610242.6,21581,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484901927,1516760.00
01/20/2017 03:45,2,0.000,ALERT,211.70,300.27,59.986,1484901903,"201051344000438","219011344069620",0.00,0.00,0,298.77,302.37,0.0,0.0,0.000,611305.9,611305.9,21591,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484901929,1516761.00
01/20/2017 03:45,2,0.000,ALERT,211.93,299.97,59.996,1484901903,"201051344000417","219011344069620",0.00,1.00,0,298.47,301.77,0.0,0.0,0.000,595243.0,595243.0,21707,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484901930,1516762.00
01/20/2017 03:45,2,0.000,ALERT,211.93,300.57,59.996,1484901903,"274151322000083","219011344069620",0.00,1.00,0,298.47,302.37,0.0,0.0,0.000,865004.8,865004.8,21122,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484901932,1516763.00
01/20/2017 03:45,2,0.000,ALERT,212.38,300.57,60.002,1484901903,"274151322000076","219011344069620",0.00,1.50,0,298.47,302.37,0.0,0.0,0.000,922303.5,922303.5,21234,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484901934,1516764.00
01/20/2017 03:45,2,0.000,ALERT,211.93,302.07,59.991,1484901903,"201051344000868","219011344069620",0.00,0.50,0,300.57,304.48,0.0,0.0,0.000,605394.9,605394.9,21547,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484901937,1516765.00
01/20/2017 03:45,2,0.000,ALERT,211.70,301.77,59.991,1484901903,"274151322000095","219011344069620",0.00,0.00,0,299.07,302.68,0.0,0.0,0.000,913261.1,913261.1,21299,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484901939,1516766.00
01/20/2017 03:45,2,0.000,ALERT,211.93,301.17,59.986,1484901903,"201051344000988","219011344069620",0.00,1.00,0,297.26,303.28,0.0,0.0,0.000,567784.8,567784.8,21580,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484901940,1516767.00
01/20/2017 03:45,2,0.000,ALERT,211.48,299.37,60.012,1484901903,"201051344001025","219011344069620",0.00,0.00,0,297.87,302.98,0.0,0.0,0.000,611521.6,611521.6,21610,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484901942,1516768.00
01/20/2017 03:45,2,0.000,ALERT,211.93,301.47,60.023,1484901903,"201051344000458","219011344069620",0.00,2.00,0,299.97,304.48,0.0,0.0,0.000,615440.7,615440.7,21322,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484901944,1516769.00
01/20/2017 03:45,2,0.000,ALERT,212.61,301.17,59.986,1484901903,"201051344000853","219011344069620",0.00,0.00,0,299.97,303.88,0.0,0.0,0.000,614100.9,614100.9,21254,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484901946,1516770.00
01/20/2017 03:45,2,0.000,ALERT,211.93,300.27,59.991,1484901903,"201051344000685","219011344069620",0.00,0.50,0,298.47,302.37,0.0,0.0,0.000,610611.5,610611.5,21510,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484901948,1516771.00
01/20/2017 03:45,2,0.000,ALERT,211.70,299.67,59.991,1484901903,"201051344000917","219011344069620",0.00,1.50,0,297.57,301.47,0.0,0.0,0.000,607584.1,607584.1,21523,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484901949,1516772.00
01/20/2017 03:45,2,0.000,ALERT,211.93,300.57,59.986,1484901903,"201051344001145","219011344069620",0.00,0.50,0,299.07,302.68,0.0,0.0,0.000,613571.6,613571.6,21385,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484901951,1516773.00
01/20/2017 03:45,2,0.000,ALERT,211.48,299.67,59.996,1484901903,"201051344000651","219011344069620",0.00,-0.50,0,298.17,301.77,0.0,0.0,0.000,606148.0,606148.0,21555,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484901953,1516774.00
01/20/2017 03:45,2,0.000,ALERT,211.48,299.97,59.986,1484901903,"274151322000088","219011344069620",0.00,2.00,0,297.87,301.77,0.0,0.0,0.000,830344.7,830344.7,21240,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484901955,1516775.00
01/20/2017 03:45,2,0.000,ALERT,212.38,299.67,59.975,1484901903,"274151322000068","219011344069620",0.00,2.50,0,297.57,300.87,0.0,0.0,0.000,720466.0,720466.0,21704,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484901957,1516776.00
01/20/2017 03:45,2,0.000,ALERT,211.25,300.27,59.954,1484901903,"201051344001135","219011344069620",0.00,0.50,0,298.77,302.68,0.0,0.0,0.000,601767.9,601767.9,21603,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484901958,1516777.00
01/20/2017 03:45,2,0.000,ALERT,211.70,301.77,59.986,1484901903,"201051344000594","219011344069620",0.00,0.50,0,299.67,303.88,0.0,0.0,0.000,617847.2,617847.2,21493,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484901960,1516778.00
01/20/2017 03:45,2,0.000,ALERT,211.93,300.27,59.981,1484901903,"201051344001203","219011344069620",0.00,0.50,0,298.17,303.58,0.0,0.0,0.000,610116.6,610116.6,21604,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484901962,1516779.00
01/20/2017 03:45,2,0.000,ALERT,211.48,300.27,59.970,1484901903,"274151322000054","219011344069620",0.00,2.00,0,298.17,302.07,0.0,0.0,0.000,846542.3,846542.3,21320,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484901964,1516780.00
01/20/2017 03:45,2,0.000,ALERT,212.61,301.17,59.986,1484901903,"201051344000867","219011344069620",0.00,1.50,0,299.07,304.18,0.0,0.0,0.000,604255.1,604255.1,21586,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484901965,1516781.00
01/20/2017 03:45,2,0.000,ALERT,211.70,300.87,59.975,1484901903,"201051344001093","219011344069620",0.00,2.00,0,298.47,302.07,0.0,0.0,0.000,607086.8,607086.8,21524,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484901967,1516782.00
01/20/2017 03:45,2,0.000,ALERT,212.16,301.77,59.981,1484901903,"201051344000900","219011344069620",0.00,0.50,0,299.37,303.28,0.0,0.0,0.000,623261.4,623261.4,21175,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484901969,1516783.00
01/20/2017 03:45,2,0.000,ALERT,212.16,300.87,59.954,1484901903,"201051344000648","219011344069620",0.00,-0.50,0,299.07,303.58,0.0,0.0,0.000,612836.1,612836.1,21159,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484901971,1516784.00
01/20/2017 03:45,2,0.000,ALERT,212.38,302.37,59.975,1484901903,"201051344000569","219011344069620",0.00,0.50,0,300.27,304.48,0.0,0.0,0.000,623538.7,623538.7,21185,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484901973,1516785.00
01/20/2017 03:45,2,0.000,ALERT,212.16,301.77,59.970,1484901903,"201051344000983","219011344069620",0.00,1.00,0,300.27,304.18,0.0,0.0,0.000,616370.2,616370.2,21311,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484901975,1516786.00
01/20/2017 03:45,2,0.000,ALERT,212.16,301.47,59.981,1484901903,"201051344001158","219011344069620",0.00,0.00,0,299.37,303.28,0.0,0.0,0.000,604917.4,604917.4,21502,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484901976,1516787.00
01/20/2017 03:45,2,0.000,ALERT,212.61,302.07,59.975,1484901903,"201051344000576","219011344069620",0.00,2.00,0,299.97,303.88,0.0,0.0,0.000,615499.5,615499.5,21209,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484901978,1516788.00
01/20/2017 03:45,2,0.000,ALERT,211.93,299.97,59.965,1484901903,"274151322000087","219011344069620",0.00,2.00,0,297.26,301.17,0.0,0.0,0.000,818554.4,818554.4,21518,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484901980,1516789.00
01/20/2017 04:00,2,0.000,ALERT,212.38,300.57,59.970,1484902804,"201051344000645","219011344069620",0.00,1.00,0,299.37,302.98,0.0,0.0,0.000,614816.2,614816.2,21184,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484902806,1516790.00
01/20/2017 04:00,2,0.000,ALERT,211.70,298.77,59.954,1484902804,"274151322000085","219011344069620",0.00,1.00,0,297.26,301.77,0.0,0.0,0.000,845171.8,845171.8,21328,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484902808,1516791.00
01/20/2017 04:00,2,0.000,ALERT,212.61,300.27,59.965,1484902804,"201051344000633","219011344069620",0.00,0.50,0,297.57,302.68,0.0,0.0,0.000,604059.0,604059.0,21560,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484902810,1516792.00
01/20/2017 04:00,2,0.000,ALERT,211.93,300.57,59.965,1484902804,"201051344000469","219011344069620",0.00,0.50,0,298.47,302.68,0.0,0.0,0.000,606878.1,606878.1,21536,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484902811,1516793.00
01/20/2017 04:00,2,0.000,ALERT,211.25,300.57,59.965,1484902804,"201051344000646","219011344069620",0.00,1.00,0,297.87,302.07,0.0,0.0,0.000,602799.0,602799.0,21521,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484902813,1516794.00
01/20/2017 04:00,2,0.000,ALERT,211.25,298.77,59.959,1484902804,"274151322000052","219011344069620",0.00,1.50,0,297.26,302.37,0.0,0.0,0.000,873402.4,873402.4,21088,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484902815,1516795.00
01/20/2017 04:00,2,0.000,ALERT,211.70,300.87,59.965,1484902804,"201051344000585","219011344069620",0.00,2.00,0,298.17,302.07,0.0,0.0,0.000,613360.8,613360.8,21581,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484902817,1516796.00
01/20/2017 04:00,2,0.000,ALERT,211.48,300.87,59.922,1484902804,"201051344001230","219011344069620",0.00,1.00,0,298.77,302.37,0.0,0.0,0.000,606128.0,606128.0,21443,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484902818,1516797.00
01/20/2017 04:00,2,0.000,ALERT,212.16,301.77,59.975,1484902804,"201051344000582","219011344069620",0.00,0.00,0,299.37,302.98,0.0,0.0,0.000,598077.0,598077.0,21555,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484902820,1516798.00
01/20/2017 04:00,2,0.000,ALERT,211.25,300.57,59.970,1484902804,"201051344000955","219011344069620",0.00,1.00,0,298.17,302.07,0.0,0.0,0.000,613273.2,613273.2,21513,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484902822,1516799.00
01/20/2017 04:00,2,0.000,ALERT,211.70,298.47,59.970,1484902804,"274151322000094","219011344069620",0.00,0.50,0,296.66,300.87,0.0,0.0,0.000,719413.2,719413.2,21808,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484902824,1516800.00
01/20/2017 04:00,2,0.000,ALERT,212.16,301.47,59.970,1484902804,"201051344000579","219011344069620",0.00,1.50,0,299.67,303.88,0.0,0.0,0.000,622312.9,622312.9,21457,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484902826,1516801.00
01/20/2017 04:00,2,0.000,ALERT,211.48,301.17,59.965,1484902804,"201051344000890","219011344069620",0.00,1.50,0,298.77,303.28,0.0,0.0,0.000,610242.6,610242.6,21583,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484902828,1516802.00
01/20/2017 04:00,2,0.000,ALERT,211.70,300.87,59.949,1484902804,"201051344000438","219011344069620",0.00,0.50,0,298.47,302.37,0.0,0.0,0.000,611305.9,611305.9,21593,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484902829,1516803.00
01/20/2017 04:00,2,0.000,ALERT,211.70,300.27,59.970,1484902804,"201051344000417","219011344069620",0.00,1.00,0,297.87,301.47,0.0,0.0,0.000,595243.0,595243.0,21709,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484902831,1516804.00
01/20/2017 04:00,2,0.000,ALERT,211.70,299.37,59.965,1484902804,"274151322000083","219011344069620",0.00,1.00,0,297.57,302.37,0.0,0.0,0.000,865004.8,865004.8,21124,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484902833,1516805.00
01/20/2017 04:00,2,0.000,ALERT,212.38,299.07,59.965,1484902804,"274151322000076","219011344069620",0.00,1.50,0,297.26,302.37,0.0,0.0,0.000,922303.5,922303.5,21236,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484902835,1516806.00
01/20/2017 04:00,2,0.000,ALERT,211.93,301.47,59.975,1484902804,"201051344000868","219011344069620",0.00,0.50,0,300.27,304.18,0.0,0.0,0.000,605394.9,605394.9,21549,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484902837,1516807.00
01/20/2017 04:00,2,0.000,ALERT,211.70,300.57,59.970,1484902804,"274151322000095","219011344069620",0.00,0.50,0,298.17,302.98,0.0,0.0,0.000,913261.1,913261.1,21301,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484902838,1516808.00
01/20/2017 04:00,2,0.000,ALERT,211.70,300.57,59.970,1484902804,"201051344000988","219011344069620",0.00,1.50,0,296.96,302.68,0.0,0.0,0.000,567784.8,567784.8,21582,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484902840,1516809.00
01/20/2017 04:00,2,0.000,ALERT,211.48,299.97,59.970,1484902804,"201051344001025","219011344069620",0.00,0.50,0,297.87,302.68,0.0,0.0,0.000,611521.6,611521.6,21612,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484902842,1516810.00
01/20/2017 04:00,2,0.000,ALERT,211.93,300.87,59.959,1484902804,"201051344000458","219011344069620",0.00,2.50,0,299.67,303.88,0.0,0.0,0.000,615440.7,615440.7,21324,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484902844,1516811.00
01/20/2017 04:00,2,0.000,ALERT,212.61,300.87,59.975,1484902804,"201051344000853","219011344069620",0.00,0.50,0,299.37,303.28,0.0,0.0,0.000,614100.9,614100.9,21256,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484902846,1516812.00
01/20/2017 04:00,2,0.000,ALERT,211.93,300.57,59.965,1484902804,"201051344000685","219011344069620",0.00,1.50,0,298.17,302.07,0.0,0.0,0.000,610611.5,610611.5,21512,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484902847,1516813.00
01/20/2017 04:00,2,0.000,ALERT,211.70,299.97,59.965,1484902804,"201051344000917","219011344069620",0.00,2.00,0,297.26,301.77,0.0,0.0,0.000,607584.1,607584.1,21525,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484902849,1516814.00
01/20/2017 04:00,2,0.000,ALERT,211.93,300.87,59.981,1484902804,"201051344001145","219011344069620",0.00,1.00,0,298.77,302.68,0.0,0.0,0.000,613571.6,613571.6,21387,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484902851,1516815.00
01/20/2017 04:00,2,0.000,ALERT,211.70,299.97,59.986,1484902804,"201051344000651","219011344069620",0.00,-0.50,0,297.57,301.77,0.0,0.0,0.000,606148.0,606148.0,21557,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484902853,1516816.00
01/20/2017 04:00,2,0.000,ALERT,211.25,298.47,59.970,1484902804,"274151322000088","219011344069620",0.00,2.00,0,296.96,301.47,0.0,0.0,0.000,830344.7,830344.7,21242,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484902855,1516817.00
01/20/2017 04:00,2,0.000,ALERT,212.38,298.47,59.970,1484902804,"274151322000068","219011344069620",0.00,2.50,0,296.66,300.87,0.0,0.0,0.000,720466.0,720466.0,21706,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484902856,1516818.00
01/20/2017 04:00,2,0.000,ALERT,211.25,300.57,59.981,1484902804,"201051344001135","219011344069620",0.00,1.00,0,298.77,302.68,0.0,0.0,0.000,601767.9,601767.9,21605,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484902858,1516819.00
01/20/2017 04:00,2,0.000,ALERT,211.70,301.17,59.975,1484902804,"201051344000594","219011344069620",0.00,1.00,0,299.37,303.28,0.0,0.0,0.000,617847.2,617847.2,21495,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484902860,1516820.00
01/20/2017 04:00,2,0.000,ALERT,211.70,300.57,59.981,1484902804,"201051344001203","219011344069620",0.00,0.50,0,298.47,303.88,0.0,0.0,0.000,610116.6,610116.6,21606,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484902862,1516821.00
01/20/2017 04:00,2,0.000,ALERT,211.25,299.07,59.970,1484902804,"274151322000054","219011344069620",0.00,2.00,0,297.26,302.07,0.0,0.0,0.000,846542.3,846542.3,21322,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484902864,1516822.00
01/20/2017 04:00,2,0.000,ALERT,212.16,300.27,59.981,1484902804,"201051344000867","219011344069620",0.00,1.50,0,298.77,303.58,0.0,0.0,0.000,604255.1,604255.1,21588,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484902865,1516823.00
01/20/2017 04:00,2,0.000,ALERT,211.70,300.57,59.986,1484902804,"201051344001093","219011344069620",0.00,2.00,0,298.77,302.37,0.0,0.0,0.000,607086.8,607086.8,21526,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484902867,1516824.00
01/20/2017 04:00,2,0.000,ALERT,211.93,300.87,59.981,1484902804,"201051344000900","219011344069620",0.00,0.50,0,299.07,302.98,0.0,0.0,0.000,623261.4,623261.4,21177,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484902869,1516825.00
01/20/2017 04:00,2,0.000,ALERT,212.16,300.27,59.991,1484902804,"201051344000648","219011344069620",0.00,0.00,0,298.77,303.28,0.0,0.0,0.000,612836.1,612836.1,21161,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484902871,1516826.00
01/20/2017 04:00,2,0.000,ALERT,212.16,301.47,59.986,1484902804,"201051344000569","219011344069620",0.00,1.00,0,299.97,304.18,0.0,0.0,0.000,623538.7,623538.7,21187,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484902873,1516827.00
01/20/2017 04:00,2,0.000,ALERT,211.93,301.17,59.981,1484902804,"201051344000983","219011344069620",0.00,1.00,0,299.97,303.58,0.0,0.0,0.000,616370.2,616370.2,21313,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484902874,1516828.00
01/20/2017 04:00,2,0.000,ALERT,211.93,300.57,60.002,1484902804,"201051344001158","219011344069620",0.00,0.50,0,299.07,302.98,0.0,0.0,0.000,604917.4,604917.4,21504,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484902876,1516829.00
01/20/2017 04:00,2,0.000,ALERT,212.61,301.17,59.965,1484902804,"201051344000576","219011344069620",0.00,0.50,0,299.67,303.58,0.0,0.0,0.000,615499.5,615499.5,21211,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484902878,1516830.00
01/20/2017 04:00,2,0.000,ALERT,211.70,298.47,59.981,1484902804,"274151322000087","219011344069620",0.00,2.00,0,296.36,301.17,0.0,0.0,0.000,818554.4,818554.4,21520,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484902880,1516831.00
01/20/2017 04:15,2,0.000,ALERT,212.38,300.57,59.981,1484903703,"201051344000645","219011344069620",0.00,1.50,0,298.17,302.37,0.0,0.0,0.000,614816.2,614816.2,21186,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484903705,1516832.00
01/20/2017 04:15,2,0.000,ALERT,211.70,299.67,59.970,1484903703,"274151322000085","219011344069620",0.00,1.00,0,297.26,301.17,0.0,0.0,0.000,845171.8,845171.8,21330,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484903707,1516833.00
01/20/2017 04:15,2,0.000,ALERT,212.61,300.57,59.970,1484903703,"201051344000633","219011344069620",0.00,0.50,0,296.66,301.77,0.0,0.0,0.000,604059.0,604059.0,21562,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484903709,1516834.00
01/20/2017 04:15,2,0.000,ALERT,211.93,300.87,59.970,1484903703,"201051344000469","219011344069620",0.00,0.00,0,297.26,302.07,0.0,0.0,0.000,606878.1,606878.1,21538,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484903711,1516835.00
01/20/2017 04:15,2,0.000,ALERT,211.48,300.27,59.970,1484903703,"201051344000646","219011344069620",0.00,0.50,0,296.96,302.07,0.0,0.0,0.000,602799.0,602799.0,21523,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484903712,1516836.00
01/20/2017 04:15,2,0.000,ALERT,211.25,300.57,59.954,1484903703,"274151322000052","219011344069620",0.00,1.50,0,296.96,301.77,0.0,0.0,0.000,873402.4,873402.4,21090,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484903714,1516837.00
01/20/2017 04:15,2,0.000,ALERT,211.70,300.57,59.975,1484903703,"201051344000585","219011344069620",0.00,2.00,0,296.96,302.37,0.0,0.0,0.000,613360.8,613360.8,21583,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484903716,1516838.00
01/20/2017 04:15,2,0.000,ALERT,211.70,300.57,59.975,1484903703,"201051344001230","219011344069620",0.00,1.00,0,297.57,302.68,0.0,0.0,0.000,606128.0,606128.0,21445,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484903718,1516839.00
01/20/2017 04:15,2,0.000,ALERT,212.16,301.17,59.986,1484903703,"201051344000582","219011344069620",0.00,0.00,0,298.17,302.98,0.0,0.0,0.000,598077.0,598077.0,21557,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484903720,1516840.00
01/20/2017 04:15,2,0.000,ALERT,211.25,300.27,59.981,1484903703,"201051344000955","219011344069620",0.00,1.00,0,297.26,302.37,0.0,0.0,0.000,613273.2,613273.2,21515,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484903722,1516841.00
01/20/2017 04:15,2,0.000,ALERT,211.70,299.67,59.986,1484903703,"274151322000094","219011344069620",0.00,0.50,0,296.66,300.57,0.0,0.0,0.000,719413.2,719413.2,21810,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484903724,1516842.00
