ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/20/2017 04:15,2,0.000,ALERT,211.93,301.17,59.954,1484903703,"201051344000579","219011344069620",0.00,1.50,0,298.77,303.28,0.0,0.0,0.000,622312.9,622312.9,21459,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484903725,1516843.00
01/20/2017 04:15,2,0.000,ALERT,211.48,300.57,59.981,1484903703,"201051344000890","219011344069620",0.00,1.50,0,297.87,303.88,0.0,0.0,0.000,610242.6,610242.6,21585,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484903727,1516844.00
01/20/2017 04:15,2,0.000,ALERT,211.93,300.27,60.028,1484903703,"201051344000438","219011344069620",0.00,0.50,0,297.57,302.68,0.0,0.0,0.000,611305.9,611305.9,21595,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484903729,1516845.00
01/20/2017 04:15,2,0.000,ALERT,211.93,299.67,59.996,1484903703,"201051344000417","219011344069620",0.00,1.00,0,296.96,302.07,0.0,0.0,0.000,595243.0,595243.0,21711,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484903731,1516846.00
01/20/2017 04:15,2,0.000,ALERT,211.48,300.27,59.986,1484903703,"274151322000083","219011344069620",0.00,1.00,0,297.57,301.77,0.0,0.0,0.000,865004.8,865004.8,21126,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484903732,1516847.00
01/20/2017 04:15,2,0.000,ALERT,212.38,300.27,59.986,1484903703,"274151322000076","219011344069620",0.00,1.50,0,297.26,301.77,0.0,0.0,0.000,922303.5,922303.5,21238,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484903734,1516848.00
01/20/2017 04:15,2,0.000,ALERT,211.70,301.47,59.991,1484903703,"201051344000868","219011344069620",0.00,1.00,0,299.07,303.28,0.0,0.0,0.000,605394.9,605394.9,21551,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484903736,1516849.00
01/20/2017 04:15,2,0.000,ALERT,211.48,301.17,59.949,1484903703,"274151322000095","219011344069620",0.00,0.50,0,298.17,302.07,0.0,0.0,0.000,913261.1,913261.1,21303,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484903738,1516850.00
01/20/2017 04:15,2,0.000,ALERT,211.70,300.87,59.975,1484903703,"201051344000988","219011344069620",0.00,1.50,0,295.76,302.07,0.0,0.0,0.000,567784.8,567784.8,21584,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484903740,1516851.00
01/20/2017 04:15,2,0.000,ALERT,211.48,299.37,59.986,1484903703,"201051344001025","219011344069620",0.00,0.50,0,296.66,302.68,0.0,0.0,0.000,611521.6,611521.6,21614,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484903741,1516852.00
01/20/2017 04:15,2,0.000,ALERT,211.70,300.87,59.996,1484903703,"201051344000458","219011344069620",0.00,2.50,0,298.17,302.98,0.0,0.0,0.000,615440.7,615440.7,21326,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484903743,1516853.00
01/20/2017 04:15,2,0.000,ALERT,212.38,300.87,59.944,1484903703,"201051344000853","219011344069620",0.00,0.50,0,298.17,302.98,0.0,0.0,0.000,614100.9,614100.9,21258,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484903745,1516854.00
01/20/2017 04:15,2,0.000,ALERT,211.93,300.27,59.986,1484903703,"201051344000685","219011344069620",0.00,1.00,0,297.26,302.07,0.0,0.0,0.000,610611.5,610611.5,21514,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484903747,1516855.00
01/20/2017 04:15,2,0.000,ALERT,211.70,299.67,59.975,1484903703,"201051344000917","219011344069620",0.00,1.50,0,296.06,301.77,0.0,0.0,0.000,607584.1,607584.1,21527,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484903749,1516856.00
01/20/2017 04:15,2,0.000,ALERT,211.93,300.57,60.007,1484903703,"201051344001145","219011344069620",0.00,0.50,0,297.87,302.68,0.0,0.0,0.000,613571.6,613571.6,21389,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484903751,1516857.00
01/20/2017 04:15,2,0.000,ALERT,211.70,299.67,59.975,1484903703,"201051344000651","219011344069620",0.00,-0.50,0,296.96,302.07,0.0,0.0,0.000,606148.0,606148.0,21559,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484903752,1516858.00
01/20/2017 04:15,2,0.000,ALERT,211.25,300.57,60.007,1484903703,"274151322000088","219011344069620",0.00,1.50,0,296.66,301.17,0.0,0.0,0.000,830344.7,830344.7,21244,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484903754,1516859.00
01/20/2017 04:15,2,0.000,ALERT,212.16,299.37,59.965,1484903703,"274151322000068","219011344069620",0.00,2.50,0,296.66,300.57,0.0,0.0,0.000,720466.0,720466.0,21708,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484903756,1516860.00
01/20/2017 04:15,2,0.000,ALERT,211.25,299.97,60.007,1484903703,"201051344001135","219011344069620",0.00,1.00,0,297.57,302.68,0.0,0.0,0.000,601767.9,601767.9,21607,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484903758,1516861.00
01/20/2017 04:15,2,0.000,ALERT,211.48,301.47,60.007,1484903703,"201051344000594","219011344069620",0.00,1.00,0,297.87,302.98,0.0,0.0,0.000,617847.2,617847.2,21497,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484903759,1516862.00
01/20/2017 04:15,2,0.000,ALERT,211.70,299.97,59.991,1484903703,"201051344001203","219011344069620",0.00,0.50,0,297.26,303.88,0.0,0.0,0.000,610116.6,610116.6,21608,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484903761,1516863.00
01/20/2017 04:15,2,0.000,ALERT,211.48,300.87,60.002,1484903703,"274151322000054","219011344069620",0.00,2.00,0,296.96,301.47,0.0,0.0,0.000,846542.3,846542.3,21324,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484903763,1516864.00
01/20/2017 04:15,2,0.000,ALERT,211.93,300.27,60.007,1484903703,"201051344000867","219011344069620",0.00,1.50,0,297.57,302.68,0.0,0.0,0.000,604255.1,604255.1,21590,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484903765,1516865.00
01/20/2017 04:15,2,0.000,ALERT,211.70,300.27,59.981,1484903703,"201051344001093","219011344069620",0.00,2.00,0,297.26,302.07,0.0,0.0,0.000,607086.8,607086.8,21528,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484903767,1516866.00
01/20/2017 04:15,2,0.000,ALERT,211.70,300.87,60.002,1484903703,"201051344000900","219011344069620",0.00,0.50,0,297.87,302.37,0.0,0.0,0.000,623261.4,623261.4,21179,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484903768,1516867.00
01/20/2017 04:15,2,0.000,ALERT,211.93,299.97,59.996,1484903703,"201051344000648","219011344069620",0.00,0.00,0,297.57,302.68,0.0,0.0,0.000,612836.1,612836.1,21163,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484903770,1516868.00
01/20/2017 04:15,2,0.000,ALERT,211.93,301.47,59.959,1484903703,"201051344000569","219011344069620",0.00,0.50,0,298.77,303.28,0.0,0.0,0.000,623538.7,623538.7,21189,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484903772,1516869.00
01/20/2017 04:15,2,0.000,ALERT,211.93,300.87,59.996,1484903703,"201051344000983","219011344069620",0.00,1.00,0,298.47,302.98,0.0,0.0,0.000,616370.2,616370.2,21315,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484903774,1516870.00
01/20/2017 04:15,2,0.000,ALERT,212.16,300.87,59.996,1484903703,"201051344001158","219011344069620",0.00,0.00,0,297.57,302.07,0.0,0.0,0.000,604917.4,604917.4,21506,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484903776,1516871.00
01/20/2017 04:15,2,0.000,ALERT,212.16,301.17,60.023,1484903703,"201051344000576","219011344069620",0.00,0.50,0,298.47,302.68,0.0,0.0,0.000,615499.5,615499.5,21213,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484903778,1516872.00
01/20/2017 04:15,2,0.000,ALERT,211.70,299.37,59.991,1484903703,"274151322000087","219011344069620",0.00,2.00,0,296.06,300.87,0.0,0.0,0.000,818554.4,818554.4,21522,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484903779,1516873.00
01/20/2017 04:30,2,0.000,ALERT,212.16,300.27,59.970,1484904603,"201051344000645","219011344069620",0.00,1.00,0,297.26,302.98,0.0,0.0,0.000,614816.2,614816.2,21188,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484904605,1516874.00
01/20/2017 04:30,2,0.000,ALERT,211.70,299.67,59.965,1484904603,"274151322000085","219011344069620",0.00,1.00,0,296.66,301.77,0.0,0.0,0.000,845171.8,845171.8,21332,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484904607,1516875.00
01/20/2017 04:30,2,0.000,ALERT,212.38,300.27,59.975,1484904603,"201051344000633","219011344069620",0.00,0.00,0,295.76,302.68,0.0,0.0,0.000,604059.0,604059.0,21564,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484904609,1516876.00
01/20/2017 04:30,2,0.000,ALERT,211.70,300.27,59.959,1484904603,"201051344000469","219011344069620",0.00,0.00,0,296.36,302.68,0.0,0.0,0.000,606878.1,606878.1,21540,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484904611,1516877.00
01/20/2017 04:30,2,0.000,ALERT,211.48,299.97,59.975,1484904603,"201051344000646","219011344069620",0.00,0.50,0,296.66,302.07,0.0,0.0,0.000,602799.0,602799.0,21525,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484904613,1516878.00
01/20/2017 04:30,2,0.000,ALERT,211.48,300.27,59.981,1484904603,"274151322000052","219011344069620",0.00,1.00,0,296.36,302.37,0.0,0.0,0.000,873402.4,873402.4,21092,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484904614,1516879.00
01/20/2017 04:30,2,0.000,ALERT,211.70,300.27,59.975,1484904603,"201051344000585","219011344069620",0.00,1.50,0,296.66,302.37,0.0,0.0,0.000,613360.8,613360.8,21585,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484904616,1516880.00
01/20/2017 04:30,2,0.000,ALERT,211.48,300.27,59.975,1484904603,"201051344001230","219011344069620",0.00,0.50,0,297.57,302.37,0.0,0.0,0.000,606128.0,606128.0,21447,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484904618,1516881.00
01/20/2017 04:30,2,0.000,ALERT,212.16,301.17,59.965,1484904603,"201051344000582","219011344069620",0.00,0.00,0,297.87,302.98,0.0,0.0,0.000,598077.0,598077.0,21559,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484904620,1516882.00
01/20/2017 04:30,2,0.000,ALERT,211.25,300.27,59.996,1484904603,"201051344000955","219011344069620",0.00,1.00,0,297.26,302.07,0.0,0.0,0.000,613273.2,613273.2,21517,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484904622,1516883.00
01/20/2017 04:30,2,0.000,ALERT,211.70,299.07,60.023,1484904603,"274151322000094","219011344069620",0.00,0.50,0,296.06,301.17,0.0,0.0,0.000,719413.2,719413.2,21812,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484904623,1516884.00
01/20/2017 04:30,2,0.000,ALERT,211.93,300.87,60.023,1484904603,"201051344000579","219011344069620",0.00,1.00,0,297.87,303.58,0.0,0.0,0.000,622312.9,622312.9,21461,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484904625,1516885.00
01/20/2017 04:30,2,0.000,ALERT,211.48,300.27,59.996,1484904603,"201051344000890","219011344069620",0.00,1.00,0,297.57,303.28,0.0,0.0,0.000,610242.6,610242.6,21587,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484904627,1516886.00
01/20/2017 04:30,2,0.000,ALERT,211.70,299.97,59.996,1484904603,"201051344000438","219011344069620",0.00,0.00,0,297.26,302.68,0.0,0.0,0.000,611305.9,611305.9,21597,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484904629,1516887.00
01/20/2017 04:30,2,0.000,ALERT,211.70,299.67,59.981,1484904603,"201051344000417","219011344069620",0.00,1.00,0,296.66,301.77,0.0,0.0,0.000,595243.0,595243.0,21713,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484904631,1516888.00
01/20/2017 04:30,2,0.000,ALERT,211.70,299.67,59.986,1484904603,"274151322000083","219011344069620",0.00,1.00,0,296.96,302.07,0.0,0.0,0.000,865004.8,865004.8,21128,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484904632,1516889.00
01/20/2017 04:30,2,0.000,ALERT,212.16,299.97,59.991,1484904603,"274151322000076","219011344069620",0.00,1.50,0,296.66,302.37,0.0,0.0,0.000,922303.5,922303.5,21240,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484904634,1516890.00
01/20/2017 04:30,2,0.000,ALERT,211.70,301.17,59.991,1484904603,"201051344000868","219011344069620",0.00,0.50,0,297.87,303.88,0.0,0.0,0.000,605394.9,605394.9,21553,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484904636,1516891.00
01/20/2017 04:30,2,0.000,ALERT,211.70,300.87,59.991,1484904603,"274151322000095","219011344069620",0.00,0.50,0,297.57,302.68,0.0,0.0,0.000,913261.1,913261.1,21305,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484904638,1516892.00
01/20/2017 04:30,2,0.000,ALERT,211.70,300.27,60.028,1484904603,"201051344000988","219011344069620",0.00,1.00,0,294.86,302.68,0.0,0.0,0.000,567784.8,567784.8,21586,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484904640,1516893.00
01/20/2017 04:30,2,0.000,ALERT,211.25,299.07,59.996,1484904603,"201051344001025","219011344069620",0.00,0.00,0,296.36,302.68,0.0,0.0,0.000,611521.6,611521.6,21616,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484904642,1516894.00
01/20/2017 04:30,2,0.000,ALERT,211.70,300.87,59.996,1484904603,"201051344000458","219011344069620",0.00,2.00,0,297.26,303.88,0.0,0.0,0.000,615440.7,615440.7,21328,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484904643,1516895.00
01/20/2017 04:30,2,0.000,ALERT,212.38,300.57,60.044,1484904603,"201051344000853","219011344069620",0.00,0.50,0,297.26,303.28,0.0,0.0,0.000,614100.9,614100.9,21260,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484904645,1516896.00
01/20/2017 04:30,2,0.000,ALERT,211.93,299.97,59.996,1484904603,"201051344000685","219011344069620",0.00,0.50,0,296.96,302.37,0.0,0.0,0.000,610611.5,610611.5,21516,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484904647,1516897.00
01/20/2017 04:30,2,0.000,ALERT,211.70,299.37,59.954,1484904603,"201051344000917","219011344069620",0.00,2.00,0,295.76,301.47,0.0,0.0,0.000,607584.1,607584.1,21529,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484904649,1516898.00
01/20/2017 04:30,2,0.000,ALERT,211.70,299.97,60.007,1484904603,"201051344001145","219011344069620",0.00,0.50,0,297.26,302.98,0.0,0.0,0.000,613571.6,613571.6,21391,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484904651,1516899.00
01/20/2017 04:30,2,0.000,ALERT,211.70,299.07,59.996,1484904603,"201051344000651","219011344069620",0.00,-1.00,0,296.66,301.77,0.0,0.0,0.000,606148.0,606148.0,21561,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484904652,1516900.00
01/20/2017 04:30,2,0.000,ALERT,211.25,299.67,59.996,1484904603,"274151322000088","219011344069620",0.00,1.50,0,296.06,301.47,0.0,0.0,0.000,830344.7,830344.7,21246,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484904654,1516901.00
01/20/2017 04:30,2,0.000,ALERT,212.38,298.77,59.996,1484904603,"274151322000068","219011344069620",0.00,2.00,0,295.76,300.87,0.0,0.0,0.000,720466.0,720466.0,21710,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484904656,1516902.00
01/20/2017 04:30,2,0.000,ALERT,211.25,299.97,59.996,1484904603,"201051344001135","219011344069620",0.00,0.50,0,297.26,302.68,0.0,0.0,0.000,601767.9,601767.9,21609,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484904658,1516903.00
01/20/2017 04:30,2,0.000,ALERT,211.48,301.17,59.996,1484904603,"201051344000594","219011344069620",0.00,0.50,0,297.26,303.28,0.0,0.0,0.000,617847.2,617847.2,21499,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484904660,1516904.00
01/20/2017 04:30,2,0.000,ALERT,211.70,299.67,59.996,1484904603,"201051344001203","219011344069620",0.00,0.50,0,296.96,303.88,0.0,0.0,0.000,610116.6,610116.6,21610,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484904661,1516905.00
01/20/2017 04:30,2,0.000,ALERT,211.48,300.57,59.986,1484904603,"274151322000054","219011344069620",0.00,2.00,0,296.66,302.07,0.0,0.0,0.000,846542.3,846542.3,21326,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484904663,1516906.00
01/20/2017 04:30,2,0.000,ALERT,212.16,300.27,59.991,1484904603,"201051344000867","219011344069620",0.00,1.50,0,296.66,303.28,0.0,0.0,0.000,604255.1,604255.1,21592,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484904665,1516907.00
01/20/2017 04:30,2,0.000,ALERT,211.48,299.97,59.996,1484904603,"201051344001093","219011344069620",0.00,2.00,0,296.96,302.07,0.0,0.0,0.000,607086.8,607086.8,21530,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484904667,1516908.00
01/20/2017 04:30,2,0.000,ALERT,211.70,300.87,59.991,1484904603,"201051344000900","219011344069620",0.00,0.50,0,296.96,302.98,0.0,0.0,0.000,623261.4,623261.4,21181,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484904668,1516909.00
01/20/2017 04:30,2,0.000,ALERT,212.16,300.27,60.002,1484904603,"201051344000648","219011344069620",0.00,-0.50,0,296.36,302.98,0.0,0.0,0.000,612836.1,612836.1,21165,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484904670,1516910.00
01/20/2017 04:30,2,0.000,ALERT,211.93,301.47,59.959,1484904603,"201051344000569","219011344069620",0.00,0.50,0,297.87,303.88,0.0,0.0,0.000,623538.7,623538.7,21191,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484904672,1516911.00
01/20/2017 04:30,2,0.000,ALERT,211.93,300.87,60.028,1484904603,"201051344000983","219011344069620",0.00,1.00,0,297.26,303.58,0.0,0.0,0.000,616370.2,616370.2,21317,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484904674,1516912.00
01/20/2017 04:30,2,0.000,ALERT,211.93,300.57,59.986,1484904603,"201051344001158","219011344069620",0.00,0.00,0,296.96,302.68,0.0,0.0,0.000,604917.4,604917.4,21508,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484904676,1516913.00
01/20/2017 04:30,2,0.000,ALERT,212.38,301.17,60.007,1484904603,"201051344000576","219011344069620",0.00,0.50,0,297.57,303.28,0.0,0.0,0.000,615499.5,615499.5,21215,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484904678,1516914.00
01/20/2017 04:30,2,0.000,ALERT,211.93,299.37,59.986,1484904603,"274151322000087","219011344069620",0.00,2.00,0,295.46,301.17,0.0,0.0,0.000,818554.4,818554.4,21524,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484904679,1516915.00
01/20/2017 04:45,2,0.000,ALERT,212.61,301.47,60.002,1484905503,"201051344000645","219011344069620",0.00,1.00,0,298.47,302.98,0.0,0.0,0.000,614816.2,614816.2,21190,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484905505,1516916.00
01/20/2017 04:45,2,0.000,ALERT,211.93,299.37,60.002,1484905503,"274151322000085","219011344069620",0.00,1.00,0,297.87,301.77,0.0,0.0,0.000,845171.8,845171.8,21334,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484905507,1516917.00
01/20/2017 04:45,2,0.000,ALERT,212.83,301.47,59.996,1484905503,"201051344000633","219011344069620",0.00,0.00,0,296.96,302.37,0.0,0.0,0.000,604059.0,604059.0,21566,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484905508,1516918.00
01/20/2017 04:45,2,0.000,ALERT,212.16,301.47,59.991,1484905503,"201051344000469","219011344069620",0.00,0.00,0,297.57,302.37,0.0,0.0,0.000,606878.1,606878.1,21542,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484905510,1516919.00
01/20/2017 04:45,2,0.000,ALERT,211.48,299.97,60.018,1484905503,"201051344000646","219011344069620",0.00,0.50,0,297.57,301.17,0.0,0.0,0.000,602799.0,602799.0,21527,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484905512,1516920.00
01/20/2017 04:45,2,0.000,ALERT,211.48,300.27,59.986,1484905503,"274151322000052","219011344069620",0.00,1.00,0,297.57,302.07,0.0,0.0,0.000,873402.4,873402.4,21094,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484905514,1516921.00
01/20/2017 04:45,2,0.000,ALERT,211.70,300.57,59.996,1484905503,"201051344000585","219011344069620",0.00,1.50,0,297.57,301.47,0.0,0.0,0.000,613360.8,613360.8,21587,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484905516,1516922.00
01/20/2017 04:45,2,0.000,ALERT,211.48,300.57,59.991,1484905503,"201051344001230","219011344069620",0.00,0.50,0,298.47,301.77,0.0,0.0,0.000,606128.0,606128.0,21449,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484905518,1516923.00
01/20/2017 04:45,2,0.000,ALERT,212.16,300.87,59.938,1484905503,"201051344000582","219011344069620",0.00,-0.50,0,299.07,302.37,0.0,0.0,0.000,598077.0,598077.0,21561,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484905519,1516924.00
01/20/2017 04:45,2,0.000,ALERT,211.25,300.27,59.996,1484905503,"201051344000955","219011344069620",0.00,0.50,0,298.17,301.77,0.0,0.0,0.000,613273.2,613273.2,21519,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484905521,1516925.00
01/20/2017 04:45,2,0.000,ALERT,211.93,299.37,59.986,1484905503,"274151322000094","219011344069620",0.00,0.00,0,297.26,300.87,0.0,0.0,0.000,719413.2,719413.2,21814,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484905523,1516926.00
01/20/2017 04:45,2,0.000,ALERT,212.16,302.07,59.981,1484905503,"201051344000579","219011344069620",0.00,1.00,0,299.07,303.58,0.0,0.0,0.000,622312.9,622312.9,21463,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484905525,1516927.00
01/20/2017 04:45,2,0.000,ALERT,211.48,300.57,59.991,1484905503,"201051344000890","219011344069620",0.00,1.00,0,298.47,302.68,0.0,0.0,0.000,610242.6,610242.6,21589,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484905527,1516928.00
01/20/2017 04:45,2,0.000,ALERT,211.70,300.27,59.991,1484905503,"201051344000438","219011344069620",0.00,0.00,0,298.17,301.77,0.0,0.0,0.000,611305.9,611305.9,21599,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484905528,1516929.00
01/20/2017 04:45,2,0.000,ALERT,211.93,299.97,59.986,1484905503,"201051344000417","219011344069620",0.00,0.50,0,297.87,301.17,0.0,0.0,0.000,595243.0,595243.0,21715,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484905530,1516930.00
01/20/2017 04:45,2,0.000,ALERT,212.16,300.87,59.959,1484905503,"274151322000083","219011344069620",0.00,0.50,0,298.17,302.07,0.0,0.0,0.000,865004.8,865004.8,21130,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484905532,1516931.00
01/20/2017 04:45,2,0.000,ALERT,212.83,300.27,59.986,1484905503,"274151322000076","219011344069620",0.00,1.00,0,297.87,302.07,0.0,0.0,0.000,922303.5,922303.5,21242,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484905534,1516932.00
01/20/2017 04:45,2,0.000,ALERT,212.16,302.37,59.954,1484905503,"201051344000868","219011344069620",0.00,0.50,0,299.37,303.88,0.0,0.0,0.000,605394.9,605394.9,21555,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484905536,1516933.00
01/20/2017 04:45,2,0.000,ALERT,211.93,301.17,59.986,1484905503,"274151322000095","219011344069620",0.00,0.00,0,298.77,302.37,0.0,0.0,0.000,913261.1,913261.1,21307,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484905537,1516934.00
01/20/2017 04:45,2,0.000,ALERT,212.16,301.47,59.965,1484905503,"201051344000988","219011344069620",0.00,1.00,0,296.06,302.68,0.0,0.0,0.000,567784.8,567784.8,21588,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484905539,1516935.00
01/20/2017 04:45,2,0.000,ALERT,211.48,299.37,59.981,1484905503,"201051344001025","219011344069620",0.00,0.00,0,297.26,302.07,0.0,0.0,0.000,611521.6,611521.6,21618,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484905541,1516936.00
01/20/2017 04:45,2,0.000,ALERT,212.16,301.77,59.996,1484905503,"201051344000458","219011344069620",0.00,2.00,0,298.77,303.88,0.0,0.0,0.000,615440.7,615440.7,21330,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484905543,1516937.00
01/20/2017 04:45,2,0.000,ALERT,212.83,301.77,59.991,1484905503,"201051344000853","219011344069620",0.00,0.00,0,298.77,303.28,0.0,0.0,0.000,614100.9,614100.9,21262,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484905545,1516938.00
01/20/2017 04:45,2,0.000,ALERT,211.93,300.57,59.991,1484905503,"201051344000685","219011344069620",0.00,0.50,0,297.87,301.47,0.0,0.0,0.000,610611.5,610611.5,21518,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484905546,1516939.00
01/20/2017 04:45,2,0.000,ALERT,211.70,299.67,59.986,1484905503,"201051344000917","219011344069620",0.00,1.50,0,296.96,300.87,0.0,0.0,0.000,607584.1,607584.1,21531,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484905548,1516940.00
01/20/2017 04:45,2,0.000,ALERT,211.93,300.57,59.970,1484905503,"201051344001145","219011344069620",0.00,0.00,0,298.17,302.07,0.0,0.0,0.000,613571.6,613571.6,21393,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484905550,1516941.00
01/20/2017 04:45,2,0.000,ALERT,211.93,299.67,59.986,1484905503,"201051344000651","219011344069620",0.00,-1.00,0,297.57,301.17,0.0,0.0,0.000,606148.0,606148.0,21563,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484905552,1516942.00
01/20/2017 04:45,2,0.000,ALERT,211.70,299.37,59.981,1484905503,"274151322000088","219011344069620",0.00,1.50,0,297.26,301.17,0.0,0.0,0.000,830344.7,830344.7,21248,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484905554,1516943.00
01/20/2017 04:45,2,0.000,ALERT,212.61,299.37,59.981,1484905503,"274151322000068","219011344069620",0.00,2.00,0,296.96,300.57,0.0,0.0,0.000,720466.0,720466.0,21712,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484905556,1516944.00
01/20/2017 04:45,2,0.000,ALERT,211.03,299.67,59.949,1484905503,"201051344001135","219011344069620",0.00,0.00,0,297.87,302.07,0.0,0.0,0.000,601767.9,601767.9,21611,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484905557,1516945.00
01/20/2017 04:45,2,0.000,ALERT,211.93,302.07,59.996,1484905503,"201051344000594","219011344069620",0.00,0.50,0,298.47,303.28,0.0,0.0,0.000,617847.2,617847.2,21501,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484905559,1516946.00
01/20/2017 04:45,2,0.000,ALERT,211.70,299.97,60.012,1484905503,"201051344001203","219011344069620",0.00,0.50,0,297.87,303.28,0.0,0.0,0.000,610116.6,610116.6,21612,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484905561,1516947.00
01/20/2017 04:45,2,0.000,ALERT,211.70,299.97,59.996,1484905503,"274151322000054","219011344069620",0.00,2.00,0,297.57,302.07,0.0,0.0,0.000,846542.3,846542.3,21328,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484905563,1516948.00
01/20/2017 04:45,2,0.000,ALERT,212.61,300.87,59.986,1484905503,"201051344000867","219011344069620",0.00,1.50,0,298.17,303.28,0.0,0.0,0.000,604255.1,604255.1,21594,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484905565,1516949.00
01/20/2017 04:45,2,0.000,ALERT,211.48,299.97,59.991,1484905503,"201051344001093","219011344069620",0.00,1.50,0,297.87,301.47,0.0,0.0,0.000,607086.8,607086.8,21532,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484905566,1516950.00
01/20/2017 04:45,2,0.000,ALERT,211.93,301.47,59.991,1484905503,"201051344000900","219011344069620",0.00,0.00,0,298.77,302.68,0.0,0.0,0.000,623261.4,623261.4,21183,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484905568,1516951.00
01/20/2017 04:45,2,0.000,ALERT,212.38,300.87,59.996,1484905503,"201051344000648","219011344069620",0.00,-0.50,0,298.17,302.98,0.0,0.0,0.000,612836.1,612836.1,21167,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484905570,1516952.00
01/20/2017 04:45,2,0.000,ALERT,212.16,302.07,59.981,1484905503,"201051344000569","219011344069620",0.00,0.50,0,299.67,303.88,0.0,0.0,0.000,623538.7,623538.7,21193,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484905572,1516953.00
01/20/2017 04:45,2,0.000,ALERT,212.16,301.77,59.996,1484905503,"201051344000983","219011344069620",0.00,0.50,0,299.07,303.28,0.0,0.0,0.000,616370.2,616370.2,21319,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484905574,1516954.00
01/20/2017 04:45,2,0.000,ALERT,212.38,301.17,59.991,1484905503,"201051344001158","219011344069620",0.00,0.00,0,298.17,302.68,0.0,0.0,0.000,604917.4,604917.4,21510,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484905575,1516955.00
01/20/2017 04:45,2,0.000,ALERT,212.83,302.07,59.991,1484905503,"201051344000576","219011344069620",0.00,0.00,0,298.77,303.28,0.0,0.0,0.000,615499.5,615499.5,21217,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484905577,1516956.00
01/20/2017 04:45,2,0.000,ALERT,211.93,298.77,59.996,1484905503,"274151322000087","219011344069620",0.00,1.50,0,296.66,301.17,0.0,0.0,0.000,818554.4,818554.4,21526,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484905579,1516957.00
01/20/2017 05:00,2,0.000,ALERT,212.16,300.87,60.012,1484906403,"201051344000645","219011344069620",0.00,1.00,0,299.37,303.28,0.0,0.0,0.000,614816.2,614816.2,21192,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484906405,1516958.00
01/20/2017 05:00,2,0.000,ALERT,211.70,300.27,60.018,1484906403,"274151322000085","219011344069620",0.00,1.00,0,297.57,301.47,0.0,0.0,0.000,845171.8,845171.8,21336,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484906407,1516959.00
01/20/2017 05:00,2,0.000,ALERT,212.38,300.87,60.018,1484906403,"201051344000633","219011344069620",0.00,0.00,0,297.87,302.98,0.0,0.0,0.000,604059.0,604059.0,21568,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484906409,1516960.00
01/20/2017 05:00,2,0.000,ALERT,211.93,300.87,60.023,1484906403,"201051344000469","219011344069620",0.00,0.00,0,298.47,302.98,0.0,0.0,0.000,606878.1,606878.1,21544,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484906411,1516961.00
01/20/2017 05:00,2,0.000,ALERT,211.25,299.67,60.018,1484906403,"201051344000646","219011344069620",0.00,0.50,0,297.87,302.07,0.0,0.0,0.000,602799.0,602799.0,21529,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484906413,1516962.00
01/20/2017 05:00,2,0.000,ALERT,211.48,300.87,60.007,1484906403,"274151322000052","219011344069620",0.00,1.00,0,297.57,302.07,0.0,0.0,0.000,873402.4,873402.4,21096,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484906414,1516963.00
01/20/2017 05:00,2,0.000,ALERT,211.48,299.97,60.018,1484906403,"201051344000585","219011344069620",0.00,1.00,0,297.57,302.37,0.0,0.0,0.000,613360.8,613360.8,21589,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484906416,1516964.00
01/20/2017 05:00,2,0.000,ALERT,211.25,299.97,60.002,1484906403,"201051344001230","219011344069620",0.00,0.50,0,298.47,302.37,0.0,0.0,0.000,606128.0,606128.0,21451,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484906418,1516965.00
01/20/2017 05:00,2,0.000,ALERT,211.70,300.57,60.012,1484906403,"201051344000582","219011344069620",0.00,-0.50,0,299.07,302.98,0.0,0.0,0.000,598077.0,598077.0,21563,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484906420,1516966.00
01/20/2017 05:00,2,0.000,ALERT,211.03,299.97,60.002,1484906403,"201051344000955","219011344069620",0.00,0.50,0,298.17,302.07,0.0,0.0,0.000,613273.2,613273.2,21521,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484906421,1516967.00
01/20/2017 05:00,2,0.000,ALERT,211.70,299.37,60.007,1484906403,"274151322000094","219011344069620",0.00,0.00,0,296.96,300.87,0.0,0.0,0.000,719413.2,719413.2,21816,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484906423,1516968.00
01/20/2017 05:00,2,0.000,ALERT,211.70,301.47,59.981,1484906403,"201051344000579","219011344069620",0.00,1.00,0,299.97,304.18,0.0,0.0,0.000,622312.9,622312.9,21465,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484906425,1516969.00
01/20/2017 05:00,2,0.000,ALERT,211.25,299.97,60.002,1484906403,"201051344000890","219011344069620",0.00,1.00,0,298.77,303.28,0.0,0.0,0.000,610242.6,610242.6,21591,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484906427,1516970.00
01/20/2017 05:00,2,0.000,ALERT,211.25,299.37,59.996,1484906403,"201051344000438","219011344069620",0.00,0.00,0,298.17,302.68,0.0,0.0,0.000,611305.9,611305.9,21601,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484906429,1516971.00
01/20/2017 05:00,2,0.000,ALERT,211.48,299.07,60.002,1484906403,"201051344000417","219011344069620",0.00,0.50,0,297.87,301.77,0.0,0.0,0.000,595243.0,595243.0,21717,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484906430,1516972.00
01/20/2017 05:00,2,0.000,ALERT,211.48,299.97,60.007,1484906403,"274151322000083","219011344069620",0.00,0.50,0,298.17,302.07,0.0,0.0,0.000,865004.8,865004.8,21132,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484906432,1516973.00
01/20/2017 05:00,2,0.000,ALERT,211.93,299.67,60.018,1484906403,"274151322000076","219011344069620",0.00,1.00,0,297.57,301.77,0.0,0.0,0.000,922303.5,922303.5,21244,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484906434,1516974.00
01/20/2017 05:00,2,0.000,ALERT,211.70,301.47,59.996,1484906403,"201051344000868","219011344069620",0.00,0.50,0,300.27,304.18,0.0,0.0,0.000,605394.9,605394.9,21557,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484906436,1516975.00
01/20/2017 05:00,2,0.000,ALERT,211.25,300.87,59.996,1484906403,"274151322000095","219011344069620",0.00,0.00,0,298.77,302.37,0.0,0.0,0.000,913261.1,913261.1,21309,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484906438,1516976.00
01/20/2017 05:00,2,0.000,ALERT,211.48,300.57,59.991,1484906403,"201051344000988","219011344069620",0.00,1.00,0,296.96,303.28,0.0,0.0,0.000,567784.8,567784.8,21590,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484906439,1516977.00
01/20/2017 05:00,2,0.000,ALERT,211.03,298.77,59.970,1484906403,"201051344001025","219011344069620",0.00,0.00,0,297.87,302.98,0.0,0.0,0.000,611521.6,611521.6,21620,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484906441,1516978.00
01/20/2017 05:00,2,0.000,ALERT,211.70,301.17,60.007,1484906403,"201051344000458","219011344069620",0.00,2.00,0,299.37,303.88,0.0,0.0,0.000,615440.7,615440.7,21332,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484906443,1516979.00
01/20/2017 05:00,2,0.000,ALERT,212.16,300.87,59.996,1484906403,"201051344000853","219011344069620",0.00,0.00,0,299.37,303.58,0.0,0.0,0.000,614100.9,614100.9,21264,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484906445,1516980.00
01/20/2017 05:00,2,0.000,ALERT,211.70,299.97,59.981,1484906403,"201051344000685","219011344069620",0.00,0.50,0,298.17,302.37,0.0,0.0,0.000,610611.5,610611.5,21520,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484906447,1516981.00
01/20/2017 05:00,2,0.000,ALERT,211.70,299.37,60.002,1484906403,"201051344000917","219011344069620",0.00,1.50,0,296.96,301.77,0.0,0.0,0.000,607584.1,607584.1,21533,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484906448,1516982.00
01/20/2017 05:00,2,0.000,ALERT,211.70,299.67,60.007,1484906403,"201051344001145","219011344069620",0.00,0.00,0,298.77,302.98,0.0,0.0,0.000,613571.6,613571.6,21395,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484906450,1516983.00
01/20/2017 05:00,2,0.000,ALERT,211.48,299.07,60.007,1484906403,"201051344000651","219011344069620",0.00,-1.00,0,297.87,301.77,0.0,0.0,0.000,606148.0,606148.0,21565,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484906452,1516984.00
01/20/2017 05:00,2,0.000,ALERT,211.03,299.97,60.034,1484906403,"274151322000088","219011344069620",0.00,1.50,0,297.57,301.17,0.0,0.0,0.000,830344.7,830344.7,21250,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484906454,1516985.00
01/20/2017 05:00,2,0.000,ALERT,212.16,299.07,59.996,1484906403,"274151322000068","219011344069620",0.00,2.00,0,296.96,300.57,0.0,0.0,0.000,720466.0,720466.0,21714,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484906456,1516986.00
01/20/2017 05:00,2,0.000,ALERT,211.03,299.67,60.002,1484906403,"201051344001135","219011344069620",0.00,0.00,0,298.17,302.68,0.0,0.0,0.000,601767.9,601767.9,21613,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484906457,1516987.00
