ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/20/2017 05:00,2,0.000,ALERT,211.48,301.47,60.002,1484906403,"201051344000594","219011344069620",0.00,0.50,0,299.37,303.88,0.0,0.0,0.000,617847.2,617847.2,21503,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484906459,1516988.00
01/20/2017 05:00,2,0.000,ALERT,211.25,299.07,59.996,1484906403,"201051344001203","219011344069620",0.00,0.00,0,298.17,303.88,0.0,0.0,0.000,610116.6,610116.6,21614,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484906461,1516989.00
01/20/2017 05:00,2,0.000,ALERT,211.25,299.97,59.991,1484906403,"274151322000054","219011344069620",0.00,1.50,0,297.57,301.77,0.0,0.0,0.000,846542.3,846542.3,21330,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484906463,1516990.00
01/20/2017 05:00,2,0.000,ALERT,212.16,300.27,59.965,1484906403,"201051344000867","219011344069620",0.00,1.50,0,298.77,303.28,0.0,0.0,0.000,604255.1,604255.1,21596,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484906465,1516991.00
01/20/2017 05:00,2,0.000,ALERT,211.25,299.37,60.044,1484906403,"201051344001093","219011344069620",0.00,1.50,0,298.17,302.07,0.0,0.0,0.000,607086.8,607086.8,21534,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484906466,1516992.00
01/20/2017 05:00,2,0.000,ALERT,211.48,300.87,59.996,1484906403,"201051344000900","219011344069620",0.00,0.00,0,299.37,302.98,0.0,0.0,0.000,623261.4,623261.4,21185,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484906468,1516993.00
01/20/2017 05:00,2,0.000,ALERT,211.70,299.97,59.986,1484906403,"201051344000648","219011344069620",0.00,-0.50,0,298.77,302.98,0.0,0.0,0.000,612836.1,612836.1,21169,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484906470,1516994.00
01/20/2017 05:00,2,0.000,ALERT,211.70,301.17,60.002,1484906403,"201051344000569","219011344069620",0.00,0.50,0,299.97,304.18,0.0,0.0,0.000,623538.7,623538.7,21195,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484906472,1516995.00
01/20/2017 05:00,2,0.000,ALERT,211.70,301.17,60.023,1484906403,"201051344000983","219011344069620",0.00,0.50,0,299.67,303.58,0.0,0.0,0.000,616370.2,616370.2,21321,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484906474,1516996.00
01/20/2017 05:00,2,0.000,ALERT,211.93,300.87,60.007,1484906403,"201051344001158","219011344069620",0.00,0.00,0,299.07,302.68,0.0,0.0,0.000,604917.4,604917.4,21512,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484906475,1516997.00
01/20/2017 05:00,2,0.000,ALERT,212.16,301.47,60.034,1484906403,"201051344000576","219011344069620",0.00,0.00,0,299.67,303.28,0.0,0.0,0.000,615499.5,615499.5,21219,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484906477,1516998.00
01/20/2017 05:00,2,0.000,ALERT,211.70,299.67,60.007,1484906403,"274151322000087","219011344069620",0.00,1.50,0,296.96,300.87,0.0,0.0,0.000,818554.4,818554.4,21528,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484906479,1516999.00
01/20/2017 05:15,2,0.000,ALERT,211.70,299.37,59.991,1484907304,"201051344000645","219011344069620",0.00,0.50,0,297.57,302.37,0.0,0.0,0.000,614816.2,614816.2,21194,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484907306,1517000.00
01/20/2017 05:15,2,0.000,ALERT,211.25,298.77,59.970,1484907304,"274151322000085","219011344069620",0.00,1.00,0,296.36,301.77,0.0,0.0,0.000,845171.8,845171.8,21338,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484907308,1517001.00
01/20/2017 05:15,2,0.000,ALERT,211.70,299.07,59.986,1484907304,"201051344000633","219011344069620",0.00,0.00,0,296.06,302.07,0.0,0.0,0.000,604059.0,604059.0,21570,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484907309,1517002.00
01/20/2017 05:15,2,0.000,ALERT,211.25,299.67,59.981,1484907304,"201051344000469","219011344069620",0.00,-0.50,0,296.96,302.37,0.0,0.0,0.000,606878.1,606878.1,21546,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484907311,1517003.00
01/20/2017 05:15,2,0.000,ALERT,210.80,299.37,59.975,1484907304,"201051344000646","219011344069620",0.00,0.00,0,296.36,301.17,0.0,0.0,0.000,602799.0,602799.0,21531,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484907313,1517004.00
01/20/2017 05:15,2,0.000,ALERT,211.03,299.97,59.981,1484907304,"274151322000052","219011344069620",0.00,1.00,0,296.36,302.07,0.0,0.0,0.000,873402.4,873402.4,21098,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484907315,1517005.00
01/20/2017 05:15,2,0.000,ALERT,211.03,299.37,59.996,1484907304,"201051344000585","219011344069620",0.00,1.00,0,296.06,301.47,0.0,0.0,0.000,613360.8,613360.8,21591,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484907317,1517006.00
01/20/2017 05:15,2,0.000,ALERT,210.80,299.67,59.981,1484907304,"201051344001230","219011344069620",0.00,0.50,0,296.96,301.47,0.0,0.0,0.000,606128.0,606128.0,21453,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484907318,1517007.00
01/20/2017 05:15,2,0.000,ALERT,211.48,300.27,59.991,1484907304,"201051344000582","219011344069620",0.00,-0.50,0,297.57,302.07,0.0,0.0,0.000,598077.0,598077.0,21565,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484907320,1517008.00
01/20/2017 05:15,2,0.000,ALERT,210.57,299.67,60.002,1484907304,"201051344000955","219011344069620",0.00,0.50,0,296.66,301.47,0.0,0.0,0.000,613273.2,613273.2,21523,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484907322,1517009.00
01/20/2017 05:15,2,0.000,ALERT,211.25,299.07,59.975,1484907304,"274151322000094","219011344069620",0.00,0.00,0,296.06,300.87,0.0,0.0,0.000,719413.2,719413.2,21818,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484907324,1517010.00
01/20/2017 05:15,2,0.000,ALERT,211.25,300.57,59.986,1484907304,"201051344000579","219011344069620",0.00,0.50,0,298.47,303.28,0.0,0.0,0.000,622312.9,622312.9,21467,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484907325,1517011.00
01/20/2017 05:15,2,0.000,ALERT,210.80,299.67,59.981,1484907304,"201051344000890","219011344069620",0.00,1.00,0,297.26,302.37,0.0,0.0,0.000,610242.6,610242.6,21593,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484907327,1517012.00
01/20/2017 05:15,2,0.000,ALERT,211.03,299.37,59.970,1484907304,"201051344000438","219011344069620",0.00,-0.50,0,296.66,301.77,0.0,0.0,0.000,611305.9,611305.9,21603,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484907329,1517013.00
01/20/2017 05:15,2,0.000,ALERT,211.25,299.07,59.981,1484907304,"201051344000417","219011344069620",0.00,0.50,0,296.36,300.87,0.0,0.0,0.000,595243.0,595243.0,21719,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484907331,1517014.00
01/20/2017 05:15,2,0.000,ALERT,211.48,299.67,59.975,1484907304,"274151322000083","219011344069620",0.00,0.50,0,296.96,301.77,0.0,0.0,0.000,865004.8,865004.8,21134,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484907333,1517015.00
01/20/2017 05:15,2,0.000,ALERT,211.70,299.37,59.954,1484907304,"274151322000076","219011344069620",0.00,1.00,0,296.36,301.77,0.0,0.0,0.000,922303.5,922303.5,21246,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484907334,1517016.00
01/20/2017 05:15,2,0.000,ALERT,211.25,300.57,59.975,1484907304,"201051344000868","219011344069620",0.00,0.50,0,298.47,303.28,0.0,0.0,0.000,605394.9,605394.9,21559,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484907336,1517017.00
01/20/2017 05:15,2,0.000,ALERT,211.03,300.27,59.981,1484907304,"274151322000095","219011344069620",0.00,0.00,0,297.87,302.07,0.0,0.0,0.000,913261.1,913261.1,21311,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484907338,1517018.00
01/20/2017 05:15,2,0.000,ALERT,211.03,299.67,59.991,1484907304,"201051344000988","219011344069620",0.00,0.50,0,295.16,302.07,0.0,0.0,0.000,567784.8,567784.8,21592,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484907340,1517019.00
01/20/2017 05:15,2,0.000,ALERT,210.57,298.47,59.991,1484907304,"201051344001025","219011344069620",0.00,-0.50,0,295.76,301.77,0.0,0.0,0.000,611521.6,611521.6,21622,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484907342,1517020.00
01/20/2017 05:15,2,0.000,ALERT,211.25,300.27,59.991,1484907304,"201051344000458","219011344069620",0.00,2.00,0,297.87,303.28,0.0,0.0,0.000,615440.7,615440.7,21334,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484907344,1517021.00
01/20/2017 05:15,2,0.000,ALERT,211.70,299.67,59.986,1484907304,"201051344000853","219011344069620",0.00,0.00,0,297.87,302.68,0.0,0.0,0.000,614100.9,614100.9,21266,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484907345,1517022.00
01/20/2017 05:15,2,0.000,ALERT,210.80,299.37,59.986,1484907304,"201051344000685","219011344069620",0.00,0.50,0,296.66,301.47,0.0,0.0,0.000,610611.5,610611.5,21522,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484907347,1517023.00
01/20/2017 05:15,2,0.000,ALERT,210.80,298.77,59.981,1484907304,"201051344000917","219011344069620",0.00,1.50,0,295.16,300.87,0.0,0.0,0.000,607584.1,607584.1,21535,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484907349,1517024.00
01/20/2017 05:15,2,0.000,ALERT,210.80,299.37,59.991,1484907304,"201051344001145","219011344069620",0.00,0.00,0,296.96,302.07,0.0,0.0,0.000,613571.6,613571.6,21397,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484907351,1517025.00
01/20/2017 05:15,2,0.000,ALERT,210.80,298.47,59.991,1484907304,"201051344000651","219011344069620",0.00,-1.00,0,296.06,300.87,0.0,0.0,0.000,606148.0,606148.0,21567,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484907352,1517026.00
01/20/2017 05:15,2,0.000,ALERT,210.57,298.47,59.981,1484907304,"274151322000088","219011344069620",0.00,1.50,0,296.36,301.17,0.0,0.0,0.000,830344.7,830344.7,21252,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484907354,1517027.00
01/20/2017 05:15,2,0.000,ALERT,211.48,297.87,59.986,1484907304,"274151322000068","219011344069620",0.00,2.00,0,296.06,300.27,0.0,0.0,0.000,720466.0,720466.0,21716,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484907356,1517028.00
01/20/2017 05:15,2,0.000,ALERT,210.57,299.37,59.991,1484907304,"201051344001135","219011344069620",0.00,0.00,0,296.66,301.77,0.0,0.0,0.000,601767.9,601767.9,21615,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484907358,1517029.00
01/20/2017 05:15,2,0.000,ALERT,211.03,300.57,59.991,1484907304,"201051344000594","219011344069620",0.00,0.50,0,297.57,302.68,0.0,0.0,0.000,617847.2,617847.2,21505,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484907360,1517030.00
01/20/2017 05:15,2,0.000,ALERT,210.80,298.77,59.965,1484907304,"201051344001203","219011344069620",0.00,0.00,0,296.66,302.98,0.0,0.0,0.000,610116.6,610116.6,21616,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484907361,1517031.00
01/20/2017 05:15,2,0.000,ALERT,211.03,299.67,60.012,1484907304,"274151322000054","219011344069620",0.00,1.50,0,296.36,301.47,0.0,0.0,0.000,846542.3,846542.3,21332,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484907363,1517032.00
01/20/2017 05:15,2,0.000,ALERT,211.48,299.07,59.986,1484907304,"201051344000867","219011344069620",0.00,1.00,0,296.96,302.37,0.0,0.0,0.000,604255.1,604255.1,21598,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484907365,1517033.00
01/20/2017 05:15,2,0.000,ALERT,210.80,299.37,59.981,1484907304,"201051344001093","219011344069620",0.00,1.50,0,296.36,301.17,0.0,0.0,0.000,607086.8,607086.8,21536,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484907367,1517034.00
01/20/2017 05:15,2,0.000,ALERT,211.25,299.97,59.954,1484907304,"201051344000900","219011344069620",0.00,0.00,0,297.26,302.37,0.0,0.0,0.000,623261.4,623261.4,21187,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484907369,1517035.00
01/20/2017 05:15,2,0.000,ALERT,211.48,298.77,59.991,1484907304,"201051344000648","219011344069620",0.00,-0.50,0,296.96,302.37,0.0,0.0,0.000,612836.1,612836.1,21171,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484907371,1517036.00
01/20/2017 05:15,2,0.000,ALERT,211.25,300.27,59.991,1484907304,"201051344000569","219011344069620",0.00,0.50,0,298.17,303.58,0.0,0.0,0.000,623538.7,623538.7,21197,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484907372,1517037.00
01/20/2017 05:15,2,0.000,ALERT,211.25,299.67,59.996,1484907304,"201051344000983","219011344069620",0.00,0.50,0,297.87,302.98,0.0,0.0,0.000,616370.2,616370.2,21323,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484907374,1517038.00
01/20/2017 05:15,2,0.000,ALERT,211.48,299.67,60.002,1484907304,"201051344001158","219011344069620",0.00,-0.50,0,297.26,302.07,0.0,0.0,0.000,604917.4,604917.4,21514,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484907376,1517039.00
01/20/2017 05:15,2,0.000,ALERT,211.93,300.27,59.991,1484907304,"201051344000576","219011344069620",0.00,0.00,0,297.87,302.98,0.0,0.0,0.000,615499.5,615499.5,21221,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484907378,1517040.00
01/20/2017 05:15,2,0.000,ALERT,211.25,298.77,59.981,1484907304,"274151322000087","219011344069620",0.00,1.50,0,295.46,300.57,0.0,0.0,0.000,818554.4,818554.4,21530,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484907379,1517041.00
01/20/2017 05:30,2,0.000,ALERT,211.70,299.37,59.981,1484908203,"201051344000645","219011344069620",0.00,0.50,0,297.57,302.07,0.0,0.0,0.000,614816.2,614816.2,21196,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484908205,1517042.00
01/20/2017 05:30,2,0.000,ALERT,211.25,299.07,60.012,1484908203,"274151322000085","219011344069620",0.00,0.50,0,296.06,301.17,0.0,0.0,0.000,845171.8,845171.8,21340,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484908207,1517043.00
01/20/2017 05:30,2,0.000,ALERT,211.70,299.07,59.970,1484908203,"201051344000633","219011344069620",0.00,0.00,0,296.06,301.47,0.0,0.0,0.000,604059.0,604059.0,21572,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484908209,1517044.00
01/20/2017 05:30,2,0.000,ALERT,211.25,299.37,60.002,1484908203,"201051344000469","219011344069620",0.00,-0.50,0,296.66,301.47,0.0,0.0,0.000,606878.1,606878.1,21548,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484908211,1517045.00
01/20/2017 05:30,2,0.000,ALERT,210.57,299.07,59.975,1484908203,"201051344000646","219011344069620",0.00,0.50,0,296.96,301.47,0.0,0.0,0.000,602799.0,602799.0,21533,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484908213,1517046.00
01/20/2017 05:30,2,0.000,ALERT,210.80,299.67,59.981,1484908203,"274151322000052","219011344069620",0.00,1.00,0,296.06,301.47,0.0,0.0,0.000,873402.4,873402.4,21100,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484908214,1517047.00
01/20/2017 05:30,2,0.000,ALERT,210.80,299.07,59.970,1484908203,"201051344000585","219011344069620",0.00,0.50,0,296.96,301.47,0.0,0.0,0.000,613360.8,613360.8,21593,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484908216,1517048.00
01/20/2017 05:30,2,0.000,ALERT,210.57,299.67,59.944,1484908203,"201051344001230","219011344069620",0.00,0.50,0,297.57,302.07,0.0,0.0,0.000,606128.0,606128.0,21455,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484908218,1517049.00
01/20/2017 05:30,2,0.000,ALERT,211.25,299.97,59.965,1484908203,"201051344000582","219011344069620",0.00,-0.50,0,298.47,302.37,0.0,0.0,0.000,598077.0,598077.0,21567,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484908220,1517050.00
01/20/2017 05:30,2,0.000,ALERT,210.35,299.07,59.965,1484908203,"201051344000955","219011344069620",0.00,0.50,0,296.96,301.47,0.0,0.0,0.000,613273.2,613273.2,21525,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484908222,1517051.00
01/20/2017 05:30,2,0.000,ALERT,211.25,298.47,59.949,1484908203,"274151322000094","219011344069620",0.00,0.00,0,295.76,300.27,0.0,0.0,0.000,719413.2,719413.2,21820,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484908224,1517052.00
01/20/2017 05:30,2,0.000,ALERT,211.25,299.97,59.959,1484908203,"201051344000579","219011344069620",0.00,0.50,0,298.47,302.68,0.0,0.0,0.000,622312.9,622312.9,21469,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484908225,1517053.00
01/20/2017 05:30,2,0.000,ALERT,210.35,299.37,59.954,1484908203,"201051344000890","219011344069620",0.00,1.00,0,298.17,302.07,0.0,0.0,0.000,610242.6,610242.6,21595,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484908227,1517054.00
01/20/2017 05:30,2,0.000,ALERT,210.80,299.07,59.959,1484908203,"201051344000438","219011344069620",0.00,0.00,0,297.87,301.47,0.0,0.0,0.000,611305.9,611305.9,21605,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484908229,1517055.00
01/20/2017 05:30,2,0.000,ALERT,211.03,298.77,59.949,1484908203,"201051344000417","219011344069620",0.00,0.50,0,297.26,300.87,0.0,0.0,0.000,595243.0,595243.0,21721,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484908231,1517056.00
01/20/2017 05:30,2,0.000,ALERT,211.25,299.37,59.970,1484908203,"274151322000083","219011344069620",0.00,0.50,0,296.66,301.47,0.0,0.0,0.000,865004.8,865004.8,21136,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484908232,1517057.00
01/20/2017 05:30,2,0.000,ALERT,211.93,299.37,59.986,1484908203,"274151322000076","219011344069620",0.00,1.00,0,296.06,301.47,0.0,0.0,0.000,922303.5,922303.5,21248,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484908234,1517058.00
01/20/2017 05:30,2,0.000,ALERT,211.25,300.27,59.954,1484908203,"201051344000868","219011344069620",0.00,0.00,0,298.77,302.68,0.0,0.0,0.000,605394.9,605394.9,21561,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484908236,1517059.00
01/20/2017 05:30,2,0.000,ALERT,211.25,300.27,59.954,1484908203,"274151322000095","219011344069620",0.00,0.00,0,297.57,301.77,0.0,0.0,0.000,913261.1,913261.1,21313,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484908238,1517060.00
01/20/2017 05:30,2,0.000,ALERT,211.25,299.07,59.949,1484908203,"201051344000988","219011344069620",0.00,0.50,0,295.46,301.47,0.0,0.0,0.000,567784.8,567784.8,21594,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484908240,1517061.00
01/20/2017 05:30,2,0.000,ALERT,210.57,298.17,59.949,1484908203,"201051344001025","219011344069620",0.00,-0.50,0,296.66,301.47,0.0,0.0,0.000,611521.6,611521.6,21624,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484908241,1517062.00
01/20/2017 05:30,2,0.000,ALERT,211.25,299.67,59.959,1484908203,"201051344000458","219011344069620",0.00,1.50,0,298.17,302.68,0.0,0.0,0.000,615440.7,615440.7,21336,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484908243,1517063.00
01/20/2017 05:30,2,0.000,ALERT,211.93,299.37,59.917,1484908203,"201051344000853","219011344069620",0.00,0.00,0,297.87,302.07,0.0,0.0,0.000,614100.9,614100.9,21268,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484908245,1517064.00
01/20/2017 05:30,2,0.000,ALERT,211.03,299.07,59.965,1484908203,"201051344000685","219011344069620",0.00,0.50,0,296.96,301.77,0.0,0.0,0.000,610611.5,610611.5,21524,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484908247,1517065.00
01/20/2017 05:30,2,0.000,ALERT,210.80,298.47,59.933,1484908203,"201051344000917","219011344069620",0.00,1.50,0,296.06,300.87,0.0,0.0,0.000,607584.1,607584.1,21537,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484908249,1517066.00
01/20/2017 05:30,2,0.000,ALERT,210.80,299.07,59.959,1484908203,"201051344001145","219011344069620",0.00,0.00,0,297.26,301.77,0.0,0.0,0.000,613571.6,613571.6,21399,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484908250,1517067.00
01/20/2017 05:30,2,0.000,ALERT,210.57,297.57,59.959,1484908203,"201051344000651","219011344069620",0.00,-1.00,0,296.66,300.57,0.0,0.0,0.000,606148.0,606148.0,21569,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484908252,1517068.00
01/20/2017 05:30,2,0.000,ALERT,210.80,299.07,59.996,1484908203,"274151322000088","219011344069620",0.00,1.50,0,296.06,300.87,0.0,0.0,0.000,830344.7,830344.7,21254,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484908254,1517069.00
01/20/2017 05:30,2,0.000,ALERT,211.70,298.17,59.959,1484908203,"274151322000068","219011344069620",0.00,2.00,0,295.76,299.97,0.0,0.0,0.000,720466.0,720466.0,21718,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484908256,1517070.00
01/20/2017 05:30,2,0.000,ALERT,210.12,298.77,59.949,1484908203,"201051344001135","219011344069620",0.00,0.00,0,297.26,301.47,0.0,0.0,0.000,601767.9,601767.9,21617,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484908258,1517071.00
01/20/2017 05:30,2,0.000,ALERT,211.03,300.27,59.965,1484908203,"201051344000594","219011344069620",0.00,0.00,0,297.57,302.07,0.0,0.0,0.000,617847.2,617847.2,21507,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484908260,1517072.00
01/20/2017 05:30,2,0.000,ALERT,210.57,298.47,59.975,1484908203,"201051344001203","219011344069620",0.00,0.00,0,296.96,302.37,0.0,0.0,0.000,610116.6,610116.6,21618,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484908262,1517073.00
01/20/2017 05:30,2,0.000,ALERT,211.03,299.67,59.928,1484908203,"274151322000054","219011344069620",0.00,1.50,0,296.06,301.17,0.0,0.0,0.000,846542.3,846542.3,21334,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484908263,1517074.00
01/20/2017 05:30,2,0.000,ALERT,211.48,299.07,59.949,1484908203,"201051344000867","219011344069620",0.00,1.00,0,297.26,302.37,0.0,0.0,0.000,604255.1,604255.1,21600,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484908265,1517075.00
01/20/2017 05:30,2,0.000,ALERT,210.57,298.77,59.965,1484908203,"201051344001093","219011344069620",0.00,1.50,0,297.26,301.17,0.0,0.0,0.000,607086.8,607086.8,21538,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484908267,1517076.00
01/20/2017 05:30,2,0.000,ALERT,211.25,299.67,59.954,1484908203,"201051344000900","219011344069620",0.00,0.00,0,297.57,301.77,0.0,0.0,0.000,623261.4,623261.4,21189,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484908269,1517077.00
01/20/2017 05:30,2,0.000,ALERT,211.25,298.77,59.954,1484908203,"201051344000648","219011344069620",0.00,-1.00,0,297.26,302.07,0.0,0.0,0.000,612836.1,612836.1,21173,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484908271,1517078.00
01/20/2017 05:30,2,0.000,ALERT,211.25,299.97,59.949,1484908203,"201051344000569","219011344069620",0.00,0.50,0,298.17,302.68,0.0,0.0,0.000,623538.7,623538.7,21199,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484908272,1517079.00
01/20/2017 05:30,2,0.000,ALERT,211.25,299.67,59.922,1484908203,"201051344000983","219011344069620",0.00,0.50,0,298.17,302.37,0.0,0.0,0.000,616370.2,616370.2,21325,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484908274,1517080.00
01/20/2017 05:30,2,0.000,ALERT,211.25,299.37,59.954,1484908203,"201051344001158","219011344069620",0.00,-0.50,0,297.26,301.47,0.0,0.0,0.000,604917.4,604917.4,21516,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484908276,1517081.00
01/20/2017 05:30,2,0.000,ALERT,211.70,299.97,59.954,1484908203,"201051344000576","219011344069620",0.00,0.00,0,297.87,302.07,0.0,0.0,0.000,615499.5,615499.5,21223,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484908278,1517082.00
01/20/2017 05:30,2,0.000,ALERT,211.25,298.17,59.954,1484908203,"274151322000087","219011344069620",0.00,1.50,0,295.16,300.27,0.0,0.0,0.000,818554.4,818554.4,21532,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484908280,1517083.00
01/20/2017 05:45,2,0.000,ALERT,211.48,298.77,59.981,1484909103,"201051344000645","219011344069620",0.00,0.50,0,297.26,301.17,0.0,0.0,0.000,614816.2,614816.2,21198,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484909105,1517084.00
01/20/2017 05:45,2,0.000,ALERT,210.80,298.47,59.949,1484909103,"274151322000085","219011344069620",0.00,0.50,0,296.66,300.87,0.0,0.0,0.000,845171.8,845171.8,21342,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484909107,1517085.00
01/20/2017 05:45,2,0.000,ALERT,211.70,298.47,59.975,1484909103,"201051344000633","219011344069620",0.00,0.00,0,295.76,300.87,0.0,0.0,0.000,604059.0,604059.0,21574,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484909109,1517086.00
01/20/2017 05:45,2,0.000,ALERT,211.03,298.47,59.981,1484909103,"201051344000469","219011344069620",0.00,-0.50,0,296.36,300.87,0.0,0.0,0.000,606878.1,606878.1,21550,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484909111,1517087.00
01/20/2017 05:45,2,0.000,ALERT,210.80,299.37,59.981,1484909103,"201051344000646","219011344069620",0.00,0.00,0,296.06,300.27,0.0,0.0,0.000,602799.0,602799.0,21535,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484909113,1517088.00
01/20/2017 05:45,2,0.000,ALERT,210.57,299.07,59.965,1484909103,"274151322000052","219011344069620",0.00,1.00,0,296.66,301.17,0.0,0.0,0.000,873402.4,873402.4,21102,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484909114,1517089.00
01/20/2017 05:45,2,0.000,ALERT,211.03,299.37,59.975,1484909103,"201051344000585","219011344069620",0.00,0.50,0,296.06,300.57,0.0,0.0,0.000,613360.8,613360.8,21595,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484909116,1517090.00
01/20/2017 05:45,2,0.000,ALERT,211.03,299.37,59.954,1484909103,"201051344001230","219011344069620",0.00,0.00,0,296.96,300.87,0.0,0.0,0.000,606128.0,606128.0,21457,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484909118,1517091.00
01/20/2017 05:45,2,0.000,ALERT,211.48,300.27,59.975,1484909103,"201051344000582","219011344069620",0.00,-1.00,0,297.26,301.17,0.0,0.0,0.000,598077.0,598077.0,21569,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484909120,1517092.00
01/20/2017 05:45,2,0.000,ALERT,210.57,299.37,60.002,1484909103,"201051344000955","219011344069620",0.00,0.50,0,296.66,300.57,0.0,0.0,0.000,613273.2,613273.2,21527,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484909122,1517093.00
01/20/2017 05:45,2,0.000,ALERT,210.80,297.87,60.012,1484909103,"274151322000094","219011344069620",0.00,0.00,0,296.66,300.27,0.0,0.0,0.000,719413.2,719413.2,21822,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484909124,1517094.00
01/20/2017 05:45,2,0.000,ALERT,211.03,299.07,59.975,1484909103,"201051344000579","219011344069620",0.00,0.50,0,298.17,302.07,0.0,0.0,0.000,622312.9,622312.9,21471,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484909126,1517095.00
01/20/2017 05:45,2,0.000,ALERT,210.80,299.97,59.981,1484909103,"201051344000890","219011344069620",0.00,1.00,0,297.26,301.77,0.0,0.0,0.000,610242.6,610242.6,21597,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484909127,1517096.00
01/20/2017 05:45,2,0.000,ALERT,211.25,299.67,59.981,1484909103,"201051344000438","219011344069620",0.00,-0.50,0,296.66,300.87,0.0,0.0,0.000,611305.9,611305.9,21607,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484909129,1517097.00
01/20/2017 05:45,2,0.000,ALERT,211.25,299.07,60.018,1484909103,"201051344000417","219011344069620",0.00,0.00,0,296.36,299.97,0.0,0.0,0.000,595243.0,595243.0,21723,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484909131,1517098.00
01/20/2017 05:45,2,0.000,ALERT,211.03,299.67,59.975,1484909103,"274151322000083","219011344069620",0.00,0.50,0,297.26,301.17,0.0,0.0,0.000,865004.8,865004.8,21138,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484909133,1517099.00
01/20/2017 05:45,2,0.000,ALERT,211.48,298.47,59.981,1484909103,"274151322000076","219011344069620",0.00,1.00,0,296.96,301.17,0.0,0.0,0.000,922303.5,922303.5,21250,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484909135,1517100.00
01/20/2017 05:45,2,0.000,ALERT,210.80,299.07,59.986,1484909103,"201051344000868","219011344069620",0.00,0.00,0,298.17,302.07,0.0,0.0,0.000,605394.9,605394.9,21563,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484909136,1517101.00
01/20/2017 05:45,2,0.000,ALERT,210.80,299.67,59.981,1484909103,"274151322000095","219011344069620",0.00,0.00,0,297.87,301.47,0.0,0.0,0.000,913261.1,913261.1,21315,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484909138,1517102.00
01/20/2017 05:45,2,0.000,ALERT,210.80,298.17,59.981,1484909103,"201051344000988","219011344069620",0.00,0.50,0,294.86,300.87,0.0,0.0,0.000,567784.8,567784.8,21596,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484909140,1517103.00
01/20/2017 05:45,2,0.000,ALERT,210.80,298.77,59.986,1484909103,"201051344001025","219011344069620",0.00,-0.50,0,295.76,301.17,0.0,0.0,0.000,611521.6,611521.6,21626,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484909142,1517104.00
01/20/2017 05:45,2,0.000,ALERT,211.03,299.07,59.986,1484909103,"201051344000458","219011344069620",0.00,1.50,0,297.57,302.07,0.0,0.0,0.000,615440.7,615440.7,21338,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484909144,1517105.00
01/20/2017 05:45,2,0.000,ALERT,211.48,298.77,59.991,1484909103,"201051344000853","219011344069620",0.00,0.00,0,297.26,301.47,0.0,0.0,0.000,614100.9,614100.9,21270,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484909145,1517106.00
01/20/2017 05:45,2,0.000,ALERT,211.25,299.37,59.991,1484909103,"201051344000685","219011344069620",0.00,0.50,0,296.66,300.57,0.0,0.0,0.000,610611.5,610611.5,21526,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484909147,1517107.00
01/20/2017 05:45,2,0.000,ALERT,211.25,299.07,59.996,1484909103,"201051344000917","219011344069620",0.00,1.50,0,295.46,299.97,0.0,0.0,0.000,607584.1,607584.1,21539,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484909149,1517108.00
01/20/2017 05:45,2,0.000,ALERT,211.25,299.37,60.023,1484909103,"201051344001145","219011344069620",0.00,0.00,0,296.96,301.17,0.0,0.0,0.000,613571.6,613571.6,21401,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484909151,1517109.00
01/20/2017 05:45,2,0.000,ALERT,211.03,298.77,59.996,1484909103,"201051344000651","219011344069620",0.00,-1.00,0,296.06,299.97,0.0,0.0,0.000,606148.0,606148.0,21571,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484909153,1517110.00
01/20/2017 05:45,2,0.000,ALERT,210.57,298.17,59.975,1484909103,"274151322000088","219011344069620",0.00,1.50,0,296.66,300.57,0.0,0.0,0.000,830344.7,830344.7,21256,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484909154,1517111.00
01/20/2017 05:45,2,0.000,ALERT,211.25,297.87,59.981,1484909103,"274151322000068","219011344069620",0.00,2.00,0,296.06,299.97,0.0,0.0,0.000,720466.0,720466.0,21720,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484909156,1517112.00
01/20/2017 05:45,2,0.000,ALERT,210.57,299.07,59.991,1484909103,"201051344001135","219011344069620",0.00,0.00,0,296.66,301.17,0.0,0.0,0.000,601767.9,601767.9,21619,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484909158,1517113.00
01/20/2017 05:45,2,0.000,ALERT,210.57,299.07,59.991,1484909103,"201051344000594","219011344069620",0.00,0.00,0,297.26,301.47,0.0,0.0,0.000,617847.2,617847.2,21509,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484909160,1517114.00
01/20/2017 05:45,2,0.000,ALERT,211.03,299.07,59.991,1484909103,"201051344001203","219011344069620",0.00,0.00,0,296.36,302.37,0.0,0.0,0.000,610116.6,610116.6,21620,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484909162,1517115.00
01/20/2017 05:45,2,0.000,ALERT,210.57,299.07,59.975,1484909103,"274151322000054","219011344069620",0.00,1.50,0,296.66,301.17,0.0,0.0,0.000,846542.3,846542.3,21336,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484909163,1517116.00
01/20/2017 05:45,2,0.000,ALERT,211.25,298.17,59.996,1484909103,"201051344000867","219011344069620",0.00,1.00,0,296.66,301.77,0.0,0.0,0.000,604255.1,604255.1,21602,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484909165,1517117.00
01/20/2017 05:45,2,0.000,ALERT,211.03,299.07,60.018,1484909103,"201051344001093","219011344069620",0.00,1.00,0,296.36,300.27,0.0,0.0,0.000,607086.8,607086.8,21540,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484909167,1517118.00
01/20/2017 05:45,2,0.000,ALERT,210.80,298.47,60.002,1484909103,"201051344000900","219011344069620",0.00,0.50,0,296.96,301.17,0.0,0.0,0.000,623261.4,623261.4,21191,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484909169,1517119.00
01/20/2017 05:45,2,0.000,ALERT,211.25,297.87,60.012,1484909103,"201051344000648","219011344069620",0.00,-0.50,0,296.66,301.17,0.0,0.0,0.000,612836.1,612836.1,21175,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484909171,1517120.00
01/20/2017 05:45,2,0.000,ALERT,211.03,299.07,60.002,1484909103,"201051344000569","219011344069620",0.00,0.50,0,298.17,302.07,0.0,0.0,0.000,623538.7,623538.7,21201,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484909172,1517121.00
01/20/2017 05:45,2,0.000,ALERT,211.03,298.47,60.007,1484909103,"201051344000983","219011344069620",0.00,0.50,0,297.57,301.77,0.0,0.0,0.000,616370.2,616370.2,21327,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484909174,1517122.00
01/20/2017 05:45,2,0.000,ALERT,211.03,298.47,60.007,1484909103,"201051344001158","219011344069620",0.00,-0.50,0,296.96,300.87,0.0,0.0,0.000,604917.4,604917.4,21518,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484909176,1517123.00
01/20/2017 05:45,2,0.000,ALERT,211.48,299.07,59.996,1484909103,"201051344000576","219011344069620",0.00,0.00,0,297.57,301.47,0.0,0.0,0.000,615499.5,615499.5,21225,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484909178,1517124.00
01/20/2017 05:45,2,0.000,ALERT,211.03,297.87,60.018,1484909103,"274151322000087","219011344069620",0.00,1.50,0,296.06,300.27,0.0,0.0,0.000,818554.4,818554.4,21534,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484909180,1517125.00
01/20/2017 06:00,2,0.000,ALERT,211.70,299.37,60.002,1484910004,"201051344000645","219011344069620",0.00,1.00,0,296.36,301.77,0.0,0.0,0.000,614816.2,614816.2,21200,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484910006,1517126.00
01/20/2017 06:00,2,0.000,ALERT,210.57,298.17,59.981,1484910004,"274151322000085","219011344069620",0.00,0.50,0,296.96,300.27,0.0,0.0,0.000,845171.8,845171.8,21344,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484910007,1517127.00
01/20/2017 06:00,2,0.000,ALERT,211.93,299.37,60.002,1484910004,"201051344000633","219011344069620",0.00,0.00,0,294.86,301.17,0.0,0.0,0.000,604059.0,604059.0,21576,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484910009,1517128.00
01/20/2017 06:00,2,0.000,ALERT,211.70,299.67,60.002,1484910004,"201051344000469","219011344069620",0.00,-0.50,0,295.16,301.47,0.0,0.0,0.000,606878.1,606878.1,21552,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484910011,1517129.00
01/20/2017 06:00,2,0.000,ALERT,210.57,299.07,59.975,1484910004,"201051344000646","219011344069620",0.00,-0.50,0,296.66,300.87,0.0,0.0,0.000,602799.0,602799.0,21537,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484910013,1517130.00
01/20/2017 06:00,2,0.000,ALERT,210.12,298.77,59.996,1484910004,"274151322000052","219011344069620",0.00,1.00,0,296.66,300.87,0.0,0.0,0.000,873402.4,873402.4,21104,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484910015,1517131.00
01/20/2017 06:00,2,0.000,ALERT,210.80,299.07,59.996,1484910004,"201051344000585","219011344069620",0.00,0.50,0,296.66,300.87,0.0,0.0,0.000,613360.8,613360.8,21597,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484910016,1517132.00
