ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/20/2017 06:00,2,0.000,ALERT,210.80,299.37,59.991,1484910004,"201051344001230","219011344069620",0.00,0.00,0,297.57,301.17,0.0,0.0,0.000,606128.0,606128.0,21459,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484910018,1517133.00
01/20/2017 06:00,2,0.000,ALERT,211.03,299.67,59.991,1484910004,"201051344000582","219011344069620",0.00,-0.50,0,298.17,301.77,0.0,0.0,0.000,598077.0,598077.0,21571,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484910020,1517134.00
01/20/2017 06:00,2,0.000,ALERT,210.57,299.07,59.991,1484910004,"201051344000955","219011344069620",0.00,0.00,0,297.26,300.87,0.0,0.0,0.000,613273.2,613273.2,21529,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484910022,1517135.00
01/20/2017 06:00,2,0.000,ALERT,210.35,297.57,60.002,1484910004,"274151322000094","219011344069620",0.00,0.00,0,296.06,299.67,0.0,0.0,0.000,719413.2,719413.2,21824,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484910023,1517136.00
01/20/2017 06:00,2,0.000,ALERT,211.48,300.27,59.986,1484910004,"201051344000579","219011344069620",0.00,0.50,0,296.96,302.37,0.0,0.0,0.000,622312.9,622312.9,21473,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484910025,1517137.00
01/20/2017 06:00,2,0.000,ALERT,210.57,299.37,60.002,1484910004,"201051344000890","219011344069620",0.00,0.50,0,297.57,302.07,0.0,0.0,0.000,610242.6,610242.6,21599,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484910027,1517138.00
01/20/2017 06:00,2,0.000,ALERT,211.03,299.07,59.991,1484910004,"201051344000438","219011344069620",0.00,-0.50,0,297.26,301.17,0.0,0.0,0.000,611305.9,611305.9,21609,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484910029,1517139.00
01/20/2017 06:00,2,0.000,ALERT,211.03,298.47,59.970,1484910004,"201051344000417","219011344069620",0.00,0.00,0,296.96,300.57,0.0,0.0,0.000,595243.0,595243.0,21725,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484910031,1517140.00
01/20/2017 06:00,2,0.000,ALERT,210.57,298.77,59.986,1484910004,"274151322000083","219011344069620",0.00,0.50,0,297.26,300.57,0.0,0.0,0.000,865004.8,865004.8,21140,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484910032,1517141.00
01/20/2017 06:00,2,0.000,ALERT,211.25,298.17,59.975,1484910004,"274151322000076","219011344069620",0.00,1.00,0,296.96,300.87,0.0,0.0,0.000,922303.5,922303.5,21252,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484910034,1517142.00
01/20/2017 06:00,2,0.000,ALERT,211.25,300.27,59.970,1484910004,"201051344000868","219011344069620",0.00,0.00,0,296.96,302.37,0.0,0.0,0.000,605394.9,605394.9,21565,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484910036,1517143.00
01/20/2017 06:00,2,0.000,ALERT,210.35,299.37,59.975,1484910004,"274151322000095","219011344069620",0.00,0.00,0,297.57,301.17,0.0,0.0,0.000,913261.1,913261.1,21317,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484910038,1517144.00
01/20/2017 06:00,2,0.000,ALERT,211.25,299.67,59.949,1484910004,"201051344000988","219011344069620",0.00,0.50,0,293.66,301.17,0.0,0.0,0.000,567784.8,567784.8,21598,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484910040,1517145.00
01/20/2017 06:00,2,0.000,ALERT,210.57,298.17,59.986,1484910004,"201051344001025","219011344069620",0.00,-1.00,0,296.66,301.47,0.0,0.0,0.000,611521.6,611521.6,21628,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484910042,1517146.00
01/20/2017 06:00,2,0.000,ALERT,211.25,299.37,59.981,1484910004,"201051344000458","219011344069620",0.00,1.50,0,296.66,302.37,0.0,0.0,0.000,615440.7,615440.7,21340,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484910043,1517147.00
01/20/2017 06:00,2,0.000,ALERT,211.70,299.37,59.981,1484910004,"201051344000853","219011344069620",0.00,0.00,0,296.66,301.77,0.0,0.0,0.000,614100.9,614100.9,21272,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484910045,1517148.00
01/20/2017 06:00,2,0.000,ALERT,210.80,298.77,59.981,1484910004,"201051344000685","219011344069620",0.00,0.00,0,297.26,301.17,0.0,0.0,0.000,610611.5,610611.5,21528,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484910047,1517149.00
01/20/2017 06:00,2,0.000,ALERT,210.80,298.47,59.986,1484910004,"201051344000917","219011344069620",0.00,1.50,0,295.76,300.27,0.0,0.0,0.000,607584.1,607584.1,21541,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484910049,1517150.00
01/20/2017 06:00,2,0.000,ALERT,211.03,299.07,59.975,1484910004,"201051344001145","219011344069620",0.00,0.00,0,297.57,301.47,0.0,0.0,0.000,613571.6,613571.6,21403,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484910051,1517151.00
01/20/2017 06:00,2,0.000,ALERT,210.57,297.87,59.975,1484910004,"201051344000651","219011344069620",0.00,-1.50,0,296.66,300.57,0.0,0.0,0.000,606148.0,606148.0,21573,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484910052,1517152.00
01/20/2017 06:00,2,0.000,ALERT,209.90,297.87,59.970,1484910004,"274151322000088","219011344069620",0.00,1.00,0,296.36,299.97,0.0,0.0,0.000,830344.7,830344.7,21258,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484910054,1517153.00
01/20/2017 06:00,2,0.000,ALERT,211.03,297.57,59.959,1484910004,"274151322000068","219011344069620",0.00,1.50,0,296.06,299.37,0.0,0.0,0.000,720466.0,720466.0,21722,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484910056,1517154.00
01/20/2017 06:00,2,0.000,ALERT,210.35,298.77,59.970,1484910004,"201051344001135","219011344069620",0.00,-0.50,0,297.26,301.17,0.0,0.0,0.000,601767.9,601767.9,21621,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484910058,1517155.00
01/20/2017 06:00,2,0.000,ALERT,210.80,299.97,59.970,1484910004,"201051344000594","219011344069620",0.00,0.00,0,296.06,301.77,0.0,0.0,0.000,617847.2,617847.2,21511,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484910059,1517156.00
01/20/2017 06:00,2,0.000,ALERT,210.80,298.47,59.959,1484910004,"201051344001203","219011344069620",0.00,-0.50,0,297.26,302.68,0.0,0.0,0.000,610116.6,610116.6,21622,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484910061,1517157.00
01/20/2017 06:00,2,0.000,ALERT,210.12,298.17,59.954,1484910004,"274151322000054","219011344069620",0.00,1.50,0,295.76,300.57,0.0,0.0,0.000,846542.3,846542.3,21338,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484910063,1517158.00
01/20/2017 06:00,2,0.000,ALERT,211.48,298.77,59.965,1484910004,"201051344000867","219011344069620",0.00,1.00,0,295.46,301.77,0.0,0.0,0.000,604255.1,604255.1,21604,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484910065,1517159.00
01/20/2017 06:00,2,0.000,ALERT,210.57,298.77,59.917,1484910004,"201051344001093","219011344069620",0.00,1.00,0,297.26,300.87,0.0,0.0,0.000,607086.8,607086.8,21542,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484910067,1517160.00
01/20/2017 06:00,2,0.000,ALERT,211.03,299.37,59.959,1484910004,"201051344000900","219011344069620",0.00,0.50,0,296.06,301.47,0.0,0.0,0.000,623261.4,623261.4,21193,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484910069,1517161.00
01/20/2017 06:00,2,0.000,ALERT,211.25,298.77,59.965,1484910004,"201051344000648","219011344069620",0.00,-0.50,0,295.46,301.47,0.0,0.0,0.000,612836.1,612836.1,21177,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484910070,1517162.00
01/20/2017 06:00,2,0.000,ALERT,211.03,299.67,59.954,1484910004,"201051344000569","219011344069620",0.00,0.50,0,296.96,302.37,0.0,0.0,0.000,623538.7,623538.7,21203,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484910072,1517163.00
01/20/2017 06:00,2,0.000,ALERT,211.03,299.07,59.917,1484910004,"201051344000983","219011344069620",0.00,0.50,0,296.66,302.07,0.0,0.0,0.000,616370.2,616370.2,21329,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484910074,1517164.00
01/20/2017 06:00,2,0.000,ALERT,211.25,299.07,59.965,1484910004,"201051344001158","219011344069620",0.00,-0.50,0,295.76,301.17,0.0,0.0,0.000,604917.4,604917.4,21520,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484910076,1517165.00
01/20/2017 06:00,2,0.000,ALERT,211.70,299.67,59.928,1484910004,"201051344000576","219011344069620",0.00,0.00,0,296.66,301.77,0.0,0.0,0.000,615499.5,615499.5,21227,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484910077,1517166.00
01/20/2017 06:00,2,0.000,ALERT,210.12,297.26,59.938,1484910004,"274151322000087","219011344069620",0.00,1.50,0,294.56,299.67,0.0,0.0,0.000,818554.4,818554.4,21536,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484910079,1517167.00
01/20/2017 06:15,2,0.000,ALERT,211.70,299.07,59.938,1484910904,"201051344000645","219011344069620",0.00,1.00,0,297.57,301.47,0.0,0.0,0.000,614816.2,614816.2,21202,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484910906,1517168.00
01/20/2017 06:15,2,0.000,ALERT,210.12,296.96,59.944,1484910904,"274151322000085","219011344069620",0.00,0.50,0,295.76,300.27,0.0,0.0,0.000,845171.8,845171.8,21346,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484910908,1517169.00
01/20/2017 06:15,2,0.000,ALERT,212.16,299.07,59.949,1484910904,"201051344000633","219011344069620",0.00,0.00,0,296.06,301.17,0.0,0.0,0.000,604059.0,604059.0,21578,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484910910,1517170.00
01/20/2017 06:15,2,0.000,ALERT,211.48,299.07,59.949,1484910904,"201051344000469","219011344069620",0.00,-0.50,0,296.66,301.17,0.0,0.0,0.000,606878.1,606878.1,21554,0,0,0,L,1122011218,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484910911,1517171.00
01/20/2017 06:15,2,0.000,ALERT,210.80,299.37,59.944,1484910904,"201051344000646","219011344069620",0.00,-0.50,0,296.66,302.07,0.0,0.0,0.000,602799.0,602799.0,21539,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484910913,1517172.00
01/20/2017 06:15,2,0.000,ALERT,210.12,297.87,59.938,1484910904,"274151322000052","219011344069620",0.00,1.00,0,295.46,300.27,0.0,0.0,0.000,873402.4,873402.4,21106,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484910915,1517173.00
01/20/2017 06:15,2,0.000,ALERT,211.03,299.37,59.954,1484910904,"201051344000585","219011344069620",0.00,0.50,0,296.36,302.07,0.0,0.0,0.000,613360.8,613360.8,21599,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484910917,1517174.00
01/20/2017 06:15,2,0.000,ALERT,210.57,299.37,59.959,1484910904,"201051344001230","219011344069620",0.00,0.00,0,297.26,302.68,0.0,0.0,0.000,606128.0,606128.0,21461,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484910918,1517175.00
01/20/2017 06:15,2,0.000,ALERT,211.03,299.97,59.970,1484910904,"201051344000582","219011344069620",0.00,-1.00,0,297.57,302.98,0.0,0.0,0.000,598077.0,598077.0,21573,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484910920,1517176.00
01/20/2017 06:15,2,0.000,ALERT,210.35,299.07,59.949,1484910904,"201051344000955","219011344069620",0.00,0.00,0,296.96,302.07,0.0,0.0,0.000,613273.2,613273.2,21531,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484910922,1517177.00
01/20/2017 06:15,2,0.000,ALERT,210.12,296.66,59.944,1484910904,"274151322000094","219011344069620",0.00,0.00,0,295.16,299.37,0.0,0.0,0.000,719413.2,719413.2,21826,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484910924,1517178.00
01/20/2017 06:15,2,0.000,ALERT,211.25,299.67,59.907,1484910904,"201051344000579","219011344069620",0.00,0.00,0,298.47,302.37,0.0,0.0,0.000,622312.9,622312.9,21475,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484910926,1517179.00
01/20/2017 06:15,2,0.000,ALERT,210.80,299.37,59.954,1484910904,"201051344000890","219011344069620",0.00,0.50,0,297.26,302.68,0.0,0.0,0.000,610242.6,610242.6,21601,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484910928,1517180.00
01/20/2017 06:15,2,0.000,ALERT,210.80,299.07,59.944,1484910904,"201051344000438","219011344069620",0.00,-1.00,0,296.96,302.07,0.0,0.0,0.000,611305.9,611305.9,21611,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484910929,1517181.00
01/20/2017 06:15,2,0.000,ALERT,211.25,299.07,59.949,1484910904,"201051344000417","219011344069620",0.00,0.00,0,296.36,301.77,0.0,0.0,0.000,595243.0,595243.0,21727,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484910931,1517182.00
01/20/2017 06:15,2,0.000,ALERT,210.12,297.57,59.944,1484910904,"274151322000083","219011344069620",0.00,0.50,0,295.76,300.57,0.0,0.0,0.000,865004.8,865004.8,21142,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484910933,1517183.00
01/20/2017 06:15,2,0.000,ALERT,211.03,298.47,59.959,1484910904,"274151322000076","219011344069620",0.00,1.00,0,295.46,300.57,0.0,0.0,0.000,922303.5,922303.5,21254,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484910935,1517184.00
01/20/2017 06:15,2,0.000,ALERT,211.25,299.97,59.954,1484910904,"201051344000868","219011344069620",0.00,0.00,0,298.47,302.37,0.0,0.0,0.000,605394.9,605394.9,21567,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484910937,1517185.00
01/20/2017 06:15,2,0.000,ALERT,210.35,298.77,59.944,1484910904,"274151322000095","219011344069620",0.00,0.00,0,296.66,300.87,0.0,0.0,0.000,913261.1,913261.1,21319,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484910938,1517186.00
01/20/2017 06:15,2,0.000,ALERT,211.25,299.67,59.954,1484910904,"201051344000988","219011344069620",0.00,0.50,0,295.16,301.17,0.0,0.0,0.000,567784.8,567784.8,21600,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484910940,1517187.00
01/20/2017 06:15,2,0.000,ALERT,210.80,298.47,59.954,1484910904,"201051344001025","219011344069620",0.00,-1.00,0,296.36,302.07,0.0,0.0,0.000,611521.6,611521.6,21630,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484910942,1517188.00
01/20/2017 06:15,2,0.000,ALERT,211.25,299.97,59.991,1484910904,"201051344000458","219011344069620",0.00,1.50,0,297.57,302.37,0.0,0.0,0.000,615440.7,615440.7,21342,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484910944,1517189.00
01/20/2017 06:15,2,0.000,ALERT,211.48,299.07,59.954,1484910904,"201051344000853","219011344069620",0.00,0.00,0,297.26,301.77,0.0,0.0,0.000,614100.9,614100.9,21274,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484910946,1517190.00
01/20/2017 06:15,2,0.000,ALERT,211.25,299.07,59.949,1484910904,"201051344000685","219011344069620",0.00,0.00,0,296.36,302.37,0.0,0.0,0.000,610611.5,610611.5,21530,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484910947,1517191.00
01/20/2017 06:15,2,0.000,ALERT,211.03,298.77,59.944,1484910904,"201051344000917","219011344069620",0.00,1.00,0,295.76,301.47,0.0,0.0,0.000,607584.1,607584.1,21543,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484910949,1517192.00
01/20/2017 06:15,2,0.000,ALERT,211.03,299.37,59.949,1484910904,"201051344001145","219011344069620",0.00,-0.50,0,296.96,302.37,0.0,0.0,0.000,613571.6,613571.6,21405,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484910951,1517193.00
01/20/2017 06:15,2,0.000,ALERT,210.80,298.17,59.949,1484910904,"201051344000651","219011344069620",0.00,-1.50,0,296.06,301.47,0.0,0.0,0.000,606148.0,606148.0,21575,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484910953,1517194.00
01/20/2017 06:15,2,0.000,ALERT,209.67,297.26,59.944,1484910904,"274151322000088","219011344069620",0.00,1.00,0,295.16,299.67,0.0,0.0,0.000,830344.7,830344.7,21260,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484910954,1517195.00
01/20/2017 06:15,2,0.000,ALERT,210.80,296.66,59.944,1484910904,"274151322000068","219011344069620",0.00,1.50,0,294.86,299.07,0.0,0.0,0.000,720466.0,720466.0,21724,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484910956,1517196.00
01/20/2017 06:15,2,0.000,ALERT,210.57,299.07,59.949,1484910904,"201051344001135","219011344069620",0.00,0.00,0,296.96,302.07,0.0,0.0,0.000,601767.9,601767.9,21623,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484910958,1517197.00
01/20/2017 06:15,2,0.000,ALERT,211.03,299.97,59.944,1484910904,"201051344000594","219011344069620",0.00,0.00,0,296.96,301.77,0.0,0.0,0.000,617847.2,617847.2,21513,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484910960,1517198.00
01/20/2017 06:15,2,0.000,ALERT,210.80,298.77,59.949,1484910904,"201051344001203","219011344069620",0.00,-0.50,0,296.96,303.28,0.0,0.0,0.000,610116.6,610116.6,21624,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484910962,1517199.00
01/20/2017 06:15,2,0.000,ALERT,209.90,297.57,59.938,1484910904,"274151322000054","219011344069620",0.00,1.50,0,295.46,300.27,0.0,0.0,0.000,846542.3,846542.3,21340,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484910964,1517200.00
01/20/2017 06:15,2,0.000,ALERT,211.48,299.07,59.938,1484910904,"201051344000867","219011344069620",0.00,1.00,0,296.66,301.77,0.0,0.0,0.000,604255.1,604255.1,21606,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484910966,1517201.00
01/20/2017 06:15,2,0.000,ALERT,210.80,299.07,59.944,1484910904,"201051344001093","219011344069620",0.00,1.00,0,296.96,302.07,0.0,0.0,0.000,607086.8,607086.8,21544,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484910967,1517202.00
01/20/2017 06:15,2,0.000,ALERT,211.25,299.37,59.933,1484910904,"201051344000900","219011344069620",0.00,0.00,0,297.26,301.17,0.0,0.0,0.000,623261.4,623261.4,21195,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484910969,1517203.00
01/20/2017 06:15,2,0.000,ALERT,211.48,299.07,59.949,1484910904,"201051344000648","219011344069620",0.00,-0.50,0,296.66,301.47,0.0,0.0,0.000,612836.1,612836.1,21179,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484910971,1517204.00
01/20/2017 06:15,2,0.000,ALERT,211.48,300.27,59.949,1484910904,"201051344000569","219011344069620",0.00,0.50,0,297.87,302.37,0.0,0.0,0.000,623538.7,623538.7,21205,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484910973,1517205.00
01/20/2017 06:15,2,0.000,ALERT,211.48,299.67,59.901,1484910904,"201051344000983","219011344069620",0.00,0.50,0,296.96,302.07,0.0,0.0,0.000,616370.2,616370.2,21331,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484910974,1517206.00
01/20/2017 06:15,2,0.000,ALERT,211.48,299.07,59.944,1484910904,"201051344001158","219011344069620",0.00,-0.50,0,296.66,301.17,0.0,0.0,0.000,604917.4,604917.4,21522,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484910976,1517207.00
01/20/2017 06:15,2,0.000,ALERT,211.93,300.27,59.944,1484910904,"201051344000576","219011344069620",0.00,0.50,0,297.26,301.77,0.0,0.0,0.000,615499.5,615499.5,21229,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484910978,1517208.00
01/20/2017 06:15,2,0.000,ALERT,210.12,296.66,59.938,1484910904,"274151322000087","219011344069620",0.00,1.50,0,294.26,299.37,0.0,0.0,0.000,818554.4,818554.4,21538,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484910980,1517209.00
01/20/2017 06:30,2,0.000,ALERT,211.70,299.67,59.970,1484911803,"201051344000645","219011344069620",0.00,1.00,0,296.96,301.17,0.0,0.0,0.000,614816.2,614816.2,21204,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484911805,1517210.00
01/20/2017 06:30,2,0.000,ALERT,210.35,297.57,59.986,1484911803,"274151322000085","219011344069620",0.00,0.00,0,295.76,299.67,0.0,0.0,0.000,845171.8,845171.8,21348,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484911807,1517211.00
01/20/2017 06:30,2,0.000,ALERT,211.93,299.67,59.986,1484911803,"201051344000633","219011344069620",0.00,-0.50,0,295.46,300.87,0.0,0.0,0.000,604059.0,604059.0,21580,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484911808,1517212.00
01/20/2017 06:30,2,0.000,ALERT,211.25,299.67,59.991,1484911803,"201051344000469","219011344069620",0.00,-0.50,0,296.06,300.87,0.0,0.0,0.000,606878.1,606878.1,21556,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484911810,1517213.00
01/20/2017 06:30,2,0.000,ALERT,210.12,298.77,59.986,1484911803,"201051344000646","219011344069620",0.00,-0.50,0,296.96,300.57,0.0,0.0,0.000,602799.0,602799.0,21541,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484911812,1517214.00
01/20/2017 06:30,2,0.000,ALERT,209.90,297.26,60.018,1484911803,"274151322000052","219011344069620",0.00,0.50,0,295.46,299.97,0.0,0.0,0.000,873402.4,873402.4,21108,0,0,0,L,1151911521,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484911814,1517215.00
01/20/2017 06:30,2,0.000,ALERT,210.57,299.37,60.018,1484911803,"201051344000585","219011344069620",0.00,0.50,0,296.96,300.87,0.0,0.0,0.000,613360.8,613360.8,21601,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484911816,1517216.00
01/20/2017 06:30,2,0.000,ALERT,210.57,299.67,60.007,1484911803,"201051344001230","219011344069620",0.00,0.00,0,297.57,301.17,0.0,0.0,0.000,606128.0,606128.0,21463,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484911817,1517217.00
01/20/2017 06:30,2,0.000,ALERT,211.25,300.27,59.954,1484911803,"201051344000582","219011344069620",0.00,-1.00,0,297.87,301.47,0.0,0.0,0.000,598077.0,598077.0,21575,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484911819,1517218.00
01/20/2017 06:30,2,0.000,ALERT,210.12,299.37,59.986,1484911803,"201051344000955","219011344069620",0.00,0.00,0,296.96,300.87,0.0,0.0,0.000,613273.2,613273.2,21533,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484911821,1517219.00
01/20/2017 06:30,2,0.000,ALERT,210.12,296.96,59.991,1484911803,"274151322000094","219011344069620",0.00,-0.50,0,295.46,299.07,0.0,0.0,0.000,719413.2,719413.2,21828,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484911823,1517220.00
01/20/2017 06:30,2,0.000,ALERT,211.25,300.57,59.991,1484911803,"201051344000579","219011344069620",0.00,0.00,0,297.87,302.07,0.0,0.0,0.000,622312.9,622312.9,21477,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484911825,1517221.00
01/20/2017 06:30,2,0.000,ALERT,210.57,299.67,59.959,1484911803,"201051344000890","219011344069620",0.00,0.00,0,297.87,302.07,0.0,0.0,0.000,610242.6,610242.6,21603,0,0,0,L,1122011218,0,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484911827,1517222.00
01/20/2017 06:30,2,0.000,ALERT,210.57,299.07,59.981,1484911803,"201051344000438","219011344069620",0.00,-1.00,0,297.26,301.17,0.0,0.0,0.000,611305.9,611305.9,21613,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484911828,1517223.00
01/20/2017 06:30,2,0.000,ALERT,211.03,299.07,59.975,1484911803,"201051344000417","219011344069620",0.00,-0.50,0,296.96,300.27,0.0,0.0,0.000,595243.0,595243.0,21729,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484911830,1517224.00
01/20/2017 06:30,2,0.000,ALERT,210.35,298.47,59.970,1484911803,"274151322000083","219011344069620",0.00,0.50,0,296.06,299.97,0.0,0.0,0.000,865004.8,865004.8,21144,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484911832,1517225.00
01/20/2017 06:30,2,0.000,ALERT,210.80,297.87,59.944,1484911803,"274151322000076","219011344069620",0.00,0.50,0,295.76,299.97,0.0,0.0,0.000,922303.5,922303.5,21256,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484911834,1517226.00
01/20/2017 06:30,2,0.000,ALERT,211.25,300.57,59.938,1484911803,"201051344000868","219011344069620",0.00,0.00,0,298.17,302.07,0.0,0.0,0.000,605394.9,605394.9,21569,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484911836,1517227.00
01/20/2017 06:30,2,0.000,ALERT,209.90,298.47,59.933,1484911803,"274151322000095","219011344069620",0.00,-0.50,0,296.66,300.57,0.0,0.0,0.000,913261.1,913261.1,21321,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484911837,1517228.00
01/20/2017 06:30,2,0.000,ALERT,211.03,299.37,59.986,1484911803,"201051344000988","219011344069620",0.00,0.00,0,295.16,301.17,0.0,0.0,0.000,567784.8,567784.8,21602,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484911839,1517229.00
01/20/2017 06:30,2,0.000,ALERT,210.35,298.17,59.970,1484911803,"201051344001025","219011344069620",0.00,-1.00,0,296.66,301.47,0.0,0.0,0.000,611521.6,611521.6,21632,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484911841,1517230.00
01/20/2017 06:30,2,0.000,ALERT,211.03,299.37,59.970,1484911803,"201051344000458","219011344069620",0.00,1.50,0,297.87,302.07,0.0,0.0,0.000,615440.7,615440.7,21344,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484911843,1517231.00
01/20/2017 06:30,2,0.000,ALERT,211.70,299.37,59.970,1484911803,"201051344000853","219011344069620",0.00,-0.50,0,297.57,301.47,0.0,0.0,0.000,614100.9,614100.9,21276,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484911845,1517232.00
01/20/2017 06:30,2,0.000,ALERT,211.03,299.07,59.959,1484911803,"201051344000685","219011344069620",0.00,0.00,0,297.26,300.87,0.0,0.0,0.000,610611.5,610611.5,21532,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484911846,1517233.00
01/20/2017 06:30,2,0.000,ALERT,210.80,298.47,59.959,1484911803,"201051344000917","219011344069620",0.00,1.00,0,296.06,300.27,0.0,0.0,0.000,607584.1,607584.1,21545,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484911848,1517234.00
01/20/2017 06:30,2,0.000,ALERT,210.80,299.37,59.975,1484911803,"201051344001145","219011344069620",0.00,-0.50,0,297.26,301.47,0.0,0.0,0.000,613571.6,613571.6,21407,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484911850,1517235.00
01/20/2017 06:30,2,0.000,ALERT,210.80,298.17,59.959,1484911803,"201051344000651","219011344069620",0.00,-1.50,0,296.36,300.27,0.0,0.0,0.000,606148.0,606148.0,21577,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484911852,1517236.00
01/20/2017 06:30,2,0.000,ALERT,209.67,297.87,59.949,1484911803,"274151322000088","219011344069620",0.00,1.00,0,295.46,299.37,0.0,0.0,0.000,830344.7,830344.7,21262,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484911853,1517237.00
01/20/2017 06:30,2,0.000,ALERT,210.80,296.96,59.922,1484911803,"274151322000068","219011344069620",0.00,1.00,0,295.16,298.77,0.0,0.0,0.000,720466.0,720466.0,21726,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484911855,1517238.00
01/20/2017 06:30,2,0.000,ALERT,210.35,299.07,59.959,1484911803,"201051344001135","219011344069620",0.00,-0.50,0,297.26,301.47,0.0,0.0,0.000,601767.9,601767.9,21625,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484911857,1517239.00
01/20/2017 06:30,2,0.000,ALERT,210.80,299.97,59.933,1484911803,"201051344000594","219011344069620",0.00,-0.50,0,296.96,301.77,0.0,0.0,0.000,617847.2,617847.2,21515,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484911859,1517240.00
01/20/2017 06:30,2,0.000,ALERT,210.57,298.77,59.965,1484911803,"201051344001203","219011344069620",0.00,-0.50,0,296.96,302.37,0.0,0.0,0.000,610116.6,610116.6,21626,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484911861,1517241.00
01/20/2017 06:30,2,0.000,ALERT,209.90,297.57,59.949,1484911803,"274151322000054","219011344069620",0.00,1.00,0,295.76,299.97,0.0,0.0,0.000,846542.3,846542.3,21342,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484911863,1517242.00
01/20/2017 06:30,2,0.000,ALERT,211.48,299.07,59.954,1484911803,"201051344000867","219011344069620",0.00,1.00,0,296.96,301.77,0.0,0.0,0.000,604255.1,604255.1,21608,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484911864,1517243.00
01/20/2017 06:30,2,0.000,ALERT,210.57,299.07,59.949,1484911803,"201051344001093","219011344069620",0.00,1.00,0,296.96,300.57,0.0,0.0,0.000,607086.8,607086.8,21546,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484911866,1517244.00
01/20/2017 06:30,2,0.000,ALERT,211.03,299.67,59.907,1484911803,"201051344000900","219011344069620",0.00,0.00,0,297.26,301.17,0.0,0.0,0.000,623261.4,623261.4,21197,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484911868,1517245.00
01/20/2017 06:30,2,0.000,ALERT,211.25,298.77,59.944,1484911803,"201051344000648","219011344069620",0.00,-1.00,0,296.96,301.47,0.0,0.0,0.000,612836.1,612836.1,21181,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484911870,1517246.00
01/20/2017 06:30,2,0.000,ALERT,211.25,299.97,59.938,1484911803,"201051344000569","219011344069620",0.00,0.50,0,298.47,302.37,0.0,0.0,0.000,623538.7,623538.7,21207,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484911872,1517247.00
01/20/2017 06:30,2,0.000,ALERT,211.03,299.37,59.949,1484911803,"201051344000983","219011344069620",0.00,0.50,0,297.57,301.77,0.0,0.0,0.000,616370.2,616370.2,21333,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484911873,1517248.00
01/20/2017 06:30,2,0.000,ALERT,211.25,299.37,59.949,1484911803,"201051344001158","219011344069620",0.00,-1.00,0,297.26,300.87,0.0,0.0,0.000,604917.4,604917.4,21524,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484911875,1517249.00
01/20/2017 06:30,2,0.000,ALERT,211.70,299.97,59.954,1484911803,"201051344000576","219011344069620",0.00,0.00,0,297.87,301.47,0.0,0.0,0.000,615499.5,615499.5,21231,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484911877,1517250.00
01/20/2017 06:30,2,0.000,ALERT,210.35,296.96,59.938,1484911803,"274151322000087","219011344069620",0.00,1.00,0,294.56,298.77,0.0,0.0,0.000,818554.4,818554.4,21540,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484911879,1517251.00
01/20/2017 06:45,2,0.000,ALERT,211.93,299.97,59.991,1484912703,"201051344000645","219011344069620",0.00,0.50,0,296.96,301.77,0.0,0.0,0.000,614816.2,614816.2,21206,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484912705,1517252.00
01/20/2017 06:45,2,0.000,ALERT,210.35,297.87,59.996,1484912703,"274151322000085","219011344069620",0.00,0.00,0,294.86,299.37,0.0,0.0,0.000,845171.8,845171.8,21350,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484912707,1517253.00
01/20/2017 06:45,2,0.000,ALERT,212.16,299.97,59.991,1484912703,"201051344000633","219011344069620",0.00,-0.50,0,295.46,301.17,0.0,0.0,0.000,604059.0,604059.0,21582,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484912709,1517254.00
01/20/2017 06:45,2,0.000,ALERT,211.25,299.67,60.023,1484912703,"201051344000469","219011344069620",0.00,-0.50,0,296.06,301.17,0.0,0.0,0.000,606878.1,606878.1,21558,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484912711,1517255.00
01/20/2017 06:45,2,0.000,ALERT,210.35,299.07,59.991,1484912703,"201051344000646","219011344069620",0.00,-0.50,0,295.76,300.87,0.0,0.0,0.000,602799.0,602799.0,21543,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484912713,1517256.00
01/20/2017 06:45,2,0.000,ALERT,210.12,297.57,60.007,1484912703,"274151322000052","219011344069620",0.00,0.00,0,294.56,299.67,0.0,0.0,0.000,873402.4,873402.4,21110,0,0,0,L,1151911521,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484912714,1517257.00
01/20/2017 06:45,2,0.000,ALERT,210.57,299.07,59.996,1484912703,"201051344000585","219011344069620",0.00,0.50,0,296.06,300.87,0.0,0.0,0.000,613360.8,613360.8,21603,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484912716,1517258.00
01/20/2017 06:45,2,0.000,ALERT,210.57,299.37,59.996,1484912703,"201051344001230","219011344069620",0.00,-0.50,0,296.96,301.17,0.0,0.0,0.000,606128.0,606128.0,21465,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484912718,1517259.00
01/20/2017 06:45,2,0.000,ALERT,211.03,299.67,59.954,1484912703,"201051344000582","219011344069620",0.00,-1.00,0,297.26,301.47,0.0,0.0,0.000,598077.0,598077.0,21577,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484912720,1517260.00
01/20/2017 06:45,2,0.000,ALERT,210.12,298.77,59.991,1484912703,"201051344000955","219011344069620",0.00,-0.50,0,296.36,300.87,0.0,0.0,0.000,613273.2,613273.2,21535,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484912722,1517261.00
01/20/2017 06:45,2,0.000,ALERT,210.35,296.96,59.954,1484912703,"274151322000094","219011344069620",0.00,-0.50,0,294.26,298.47,0.0,0.0,0.000,719413.2,719413.2,21830,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484912723,1517262.00
01/20/2017 06:45,2,0.000,ALERT,211.48,300.57,59.991,1484912703,"201051344000579","219011344069620",0.00,0.00,0,297.57,302.37,0.0,0.0,0.000,622312.9,622312.9,21479,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484912725,1517263.00
01/20/2017 06:45,2,0.000,ALERT,210.57,299.67,59.944,1484912703,"201051344000890","219011344069620",0.00,0.00,0,296.96,302.07,0.0,0.0,0.000,610242.6,610242.6,21605,0,0,0,L,1122011218,0,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484912727,1517264.00
01/20/2017 06:45,2,0.000,ALERT,210.80,299.07,59.975,1484912703,"201051344000438","219011344069620",0.00,-1.00,0,296.66,300.87,0.0,0.0,0.000,611305.9,611305.9,21615,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484912729,1517265.00
01/20/2017 06:45,2,0.000,ALERT,211.03,298.77,59.986,1484912703,"201051344000417","219011344069620",0.00,-0.50,0,296.06,300.57,0.0,0.0,0.000,595243.0,595243.0,21731,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484912730,1517266.00
01/20/2017 06:45,2,0.000,ALERT,210.35,298.17,59.975,1484912703,"274151322000083","219011344069620",0.00,0.00,0,295.16,299.97,0.0,0.0,0.000,865004.8,865004.8,21146,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484912732,1517267.00
01/20/2017 06:45,2,0.000,ALERT,211.03,297.87,59.975,1484912703,"274151322000076","219011344069620",0.00,0.50,0,294.86,299.97,0.0,0.0,0.000,922303.5,922303.5,21258,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484912734,1517268.00
01/20/2017 06:45,2,0.000,ALERT,211.25,300.57,59.975,1484912703,"201051344000868","219011344069620",0.00,0.00,0,297.87,302.37,0.0,0.0,0.000,605394.9,605394.9,21571,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484912736,1517269.00
01/20/2017 06:45,2,0.000,ALERT,210.57,299.07,59.970,1484912703,"274151322000095","219011344069620",0.00,-0.50,0,295.76,300.27,0.0,0.0,0.000,913261.1,913261.1,21323,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484912738,1517270.00
01/20/2017 06:45,2,0.000,ALERT,211.25,299.97,59.981,1484912703,"201051344000988","219011344069620",0.00,0.50,0,294.56,301.17,0.0,0.0,0.000,567784.8,567784.8,21604,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484912740,1517271.00
01/20/2017 06:45,2,0.000,ALERT,210.57,298.47,59.970,1484912703,"201051344001025","219011344069620",0.00,-1.00,0,295.46,301.17,0.0,0.0,0.000,611521.6,611521.6,21634,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484912742,1517272.00
01/20/2017 06:45,2,0.000,ALERT,211.25,299.97,59.981,1484912703,"201051344000458","219011344069620",0.00,1.50,0,296.96,302.37,0.0,0.0,0.000,615440.7,615440.7,21346,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484912744,1517273.00
01/20/2017 06:45,2,0.000,ALERT,211.93,299.67,59.944,1484912703,"201051344000853","219011344069620",0.00,0.00,0,296.96,301.77,0.0,0.0,0.000,614100.9,614100.9,21278,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484912746,1517274.00
01/20/2017 06:45,2,0.000,ALERT,211.03,299.07,59.965,1484912703,"201051344000685","219011344069620",0.00,0.00,0,296.36,300.87,0.0,0.0,0.000,610611.5,610611.5,21534,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484912747,1517275.00
01/20/2017 06:45,2,0.000,ALERT,211.03,298.77,59.970,1484912703,"201051344000917","219011344069620",0.00,1.00,0,295.16,299.97,0.0,0.0,0.000,607584.1,607584.1,21547,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484912749,1517276.00
01/20/2017 06:45,2,0.000,ALERT,211.03,299.37,60.007,1484912703,"201051344001145","219011344069620",0.00,-0.50,0,296.96,301.17,0.0,0.0,0.000,613571.6,613571.6,21409,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484912751,1517277.00
