ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/20/2017 06:45,2,0.000,ALERT,210.80,298.47,59.959,1484912703,"201051344000651","219011344069620",0.00,-1.50,0,296.06,300.27,0.0,0.0,0.000,606148.0,606148.0,21579,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484912753,1517278.00
01/20/2017 06:45,2,0.000,ALERT,210.12,297.26,59.965,1484912703,"274151322000088","219011344069620",0.00,1.00,0,294.56,298.77,0.0,0.0,0.000,830344.7,830344.7,21264,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484912755,1517279.00
01/20/2017 06:45,2,0.000,ALERT,210.80,296.36,59.965,1484912703,"274151322000068","219011344069620",0.00,1.50,0,294.26,298.17,0.0,0.0,0.000,720466.0,720466.0,21728,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484912756,1517280.00
01/20/2017 06:45,2,0.000,ALERT,210.35,298.77,59.975,1484912703,"201051344001135","219011344069620",0.00,-0.50,0,296.36,301.17,0.0,0.0,0.000,601767.9,601767.9,21627,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484912758,1517281.00
01/20/2017 06:45,2,0.000,ALERT,211.03,300.27,60.007,1484912703,"201051344000594","219011344069620",0.00,0.00,0,296.96,301.77,0.0,0.0,0.000,617847.2,617847.2,21517,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484912760,1517282.00
01/20/2017 06:45,2,0.000,ALERT,210.80,298.77,59.965,1484912703,"201051344001203","219011344069620",0.00,-0.50,0,296.36,302.07,0.0,0.0,0.000,610116.6,610116.6,21628,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484912762,1517283.00
01/20/2017 06:45,2,0.000,ALERT,210.12,297.57,59.965,1484912703,"274151322000054","219011344069620",0.00,1.00,0,294.56,299.37,0.0,0.0,0.000,846542.3,846542.3,21344,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484912763,1517284.00
01/20/2017 06:45,2,0.000,ALERT,211.70,299.07,59.991,1484912703,"201051344000867","219011344069620",0.00,0.50,0,296.36,301.77,0.0,0.0,0.000,604255.1,604255.1,21610,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484912765,1517285.00
01/20/2017 06:45,2,0.000,ALERT,210.57,298.77,59.970,1484912703,"201051344001093","219011344069620",0.00,0.50,0,296.36,300.27,0.0,0.0,0.000,607086.8,607086.8,21548,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484912767,1517286.00
01/20/2017 06:45,2,0.000,ALERT,211.03,299.67,59.965,1484912703,"201051344000900","219011344069620",0.00,0.50,0,296.66,301.17,0.0,0.0,0.000,623261.4,623261.4,21199,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484912769,1517287.00
01/20/2017 06:45,2,0.000,ALERT,211.48,298.77,60.007,1484912703,"201051344000648","219011344069620",0.00,-1.00,0,296.36,301.77,0.0,0.0,0.000,612836.1,612836.1,21183,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484912771,1517288.00
01/20/2017 06:45,2,0.000,ALERT,211.25,300.27,59.928,1484912703,"201051344000569","219011344069620",0.00,0.50,0,297.57,302.37,0.0,0.0,0.000,623538.7,623538.7,21209,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484912773,1517289.00
01/20/2017 06:45,2,0.000,ALERT,211.25,299.67,59.965,1484912703,"201051344000983","219011344069620",0.00,0.50,0,297.26,302.07,0.0,0.0,0.000,616370.2,616370.2,21335,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484912774,1517290.00
01/20/2017 06:45,2,0.000,ALERT,211.25,299.37,59.928,1484912703,"201051344001158","219011344069620",0.00,-1.00,0,296.66,301.17,0.0,0.0,0.000,604917.4,604917.4,21526,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484912776,1517291.00
01/20/2017 06:45,2,0.000,ALERT,211.48,299.97,59.970,1484912703,"201051344000576","219011344069620",0.00,0.50,0,297.26,301.77,0.0,0.0,0.000,615499.5,615499.5,21233,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484912778,1517292.00
01/20/2017 06:45,2,0.000,ALERT,210.12,296.66,59.970,1484912703,"274151322000087","219011344069620",0.00,1.00,0,293.66,298.47,0.0,0.0,0.000,818554.4,818554.4,21542,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484912780,1517293.00
01/20/2017 07:00,2,0.000,ALERT,211.25,299.37,59.991,1484913603,"201051344000645","219011344069620",0.00,1.00,0,285.84,301.47,0.0,0.0,0.000,614816.2,614816.2,21208,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484913605,1517294.00
01/20/2017 07:00,2,0.000,ALERT,209.90,297.26,59.986,1484913603,"274151322000085","219011344069620",0.00,0.00,0,284.34,299.97,0.0,0.0,0.000,845171.8,845171.8,21352,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484913607,1517295.00
01/20/2017 07:00,2,0.000,ALERT,211.48,299.07,59.965,1484913603,"201051344000633","219011344069620",0.00,-0.50,0,284.34,301.47,0.0,0.0,0.000,604059.0,604059.0,21584,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484913609,1517296.00
01/20/2017 07:00,2,0.000,ALERT,210.80,299.67,59.981,1484913603,"201051344000469","219011344069620",0.00,-0.50,0,284.94,301.47,0.0,0.0,0.000,606878.1,606878.1,21560,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484913611,1517297.00
01/20/2017 07:00,2,0.000,ALERT,209.67,297.87,59.975,1484913603,"201051344000646","219011344069620",0.00,-0.50,0,284.94,300.27,0.0,0.0,0.000,602799.0,602799.0,21545,0,0,0,L,1122011218,0,120.65,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484913613,1517298.00
01/20/2017 07:00,2,0.000,ALERT,209.44,297.26,59.928,1484913603,"274151322000052","219011344069620",0.00,0.50,0,284.04,300.27,0.0,0.0,0.000,873402.4,873402.4,21112,0,0,0,L,1151911521,0,119.52,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484913614,1517299.00
01/20/2017 07:00,2,0.000,ALERT,210.12,298.17,59.981,1484913603,"201051344000585","219011344069620",0.00,0.50,0,284.64,300.57,0.0,0.0,0.000,613360.8,613360.8,21605,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484913616,1517300.00
01/20/2017 07:00,2,0.000,ALERT,209.90,298.47,59.981,1484913603,"201051344001230","219011344069620",0.00,-0.50,0,285.54,300.87,0.0,0.0,0.000,606128.0,606128.0,21467,0,0,0,L,1122011218,0,120.65,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484913618,1517301.00
01/20/2017 07:00,2,0.000,ALERT,210.57,298.77,59.986,1484913603,"201051344000582","219011344069620",0.00,-1.00,0,286.14,301.17,0.0,0.0,0.000,598077.0,598077.0,21579,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484913620,1517302.00
01/20/2017 07:00,2,0.000,ALERT,209.67,297.87,59.970,1484913603,"201051344000955","219011344069620",0.00,0.00,0,285.24,300.57,0.0,0.0,0.000,613273.2,613273.2,21537,0,0,0,L,1122011218,0,119.97,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484913622,1517303.00
01/20/2017 07:00,2,0.000,ALERT,209.67,296.36,59.975,1484913603,"274151322000094","219011344069620",0.00,-0.50,0,283.74,299.67,0.0,0.0,0.000,719413.2,719413.2,21832,0,0,0,L,1151911521,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484913623,1517304.00
01/20/2017 07:00,2,0.000,ALERT,210.80,299.97,59.981,1484913603,"201051344000579","219011344069620",0.00,0.50,0,286.44,302.37,0.0,0.0,0.000,622312.9,622312.9,21481,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484913625,1517305.00
01/20/2017 07:00,2,0.000,ALERT,209.67,298.47,59.975,1484913603,"201051344000890","219011344069620",0.00,0.00,0,285.84,301.77,0.0,0.0,0.000,610242.6,610242.6,21607,0,0,0,L,1122011218,0,120.65,119.52,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484913627,1517306.00
01/20/2017 07:00,2,0.000,ALERT,210.80,299.07,59.970,1484913603,"201051344000438","219011344069620",0.00,-0.50,0,285.24,301.17,0.0,0.0,0.000,611305.9,611305.9,21617,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484913629,1517307.00
01/20/2017 07:00,2,0.000,ALERT,210.80,298.47,59.970,1484913603,"201051344000417","219011344069620",0.00,-0.50,0,284.64,299.97,0.0,0.0,0.000,595243.0,595243.0,21733,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484913631,1517308.00
01/20/2017 07:00,2,0.000,ALERT,210.57,298.17,59.970,1484913603,"274151322000083","219011344069620",0.00,0.00,0,284.64,300.57,0.0,0.0,0.000,865004.8,865004.8,21148,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484913632,1517309.00
01/20/2017 07:00,2,0.000,ALERT,210.80,297.57,59.949,1484913603,"274151322000076","219011344069620",0.00,0.50,0,284.34,300.57,0.0,0.0,0.000,922303.5,922303.5,21260,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484913634,1517310.00
01/20/2017 07:00,2,0.000,ALERT,211.25,300.87,59.970,1484913603,"201051344000868","219011344069620",0.00,0.00,0,286.74,302.68,0.0,0.0,0.000,605394.9,605394.9,21573,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484913636,1517311.00
01/20/2017 07:00,2,0.000,ALERT,210.35,299.07,59.965,1484913603,"274151322000095","219011344069620",0.00,-0.50,0,285.24,301.17,0.0,0.0,0.000,913261.1,913261.1,21325,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484913638,1517312.00
01/20/2017 07:00,2,0.000,ALERT,211.25,300.27,59.970,1484913603,"201051344000988","219011344069620",0.00,0.50,0,283.44,301.47,0.0,0.0,0.000,567784.8,567784.8,21606,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484913640,1517313.00
01/20/2017 07:00,2,0.000,ALERT,210.35,297.87,59.970,1484913603,"201051344001025","219011344069620",0.00,-1.00,0,284.64,301.17,0.0,0.0,0.000,611521.6,611521.6,21636,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484913642,1517314.00
01/20/2017 07:00,2,0.000,ALERT,211.25,300.57,59.986,1484913603,"201051344000458","219011344069620",0.00,1.50,0,286.14,302.37,0.0,0.0,0.000,615440.7,615440.7,21348,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484913644,1517315.00
01/20/2017 07:00,2,0.000,ALERT,211.70,300.27,59.970,1484913603,"201051344000853","219011344069620",0.00,0.00,0,285.84,301.77,0.0,0.0,0.000,614100.9,614100.9,21280,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484913645,1517316.00
01/20/2017 07:00,2,0.000,ALERT,211.03,299.07,59.986,1484913603,"201051344000685","219011344069620",0.00,-0.50,0,285.24,300.87,0.0,0.0,0.000,610611.5,610611.5,21536,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484913647,1517317.00
01/20/2017 07:00,2,0.000,ALERT,210.57,298.17,59.981,1484913603,"201051344000917","219011344069620",0.00,1.00,0,284.04,300.27,0.0,0.0,0.000,607584.1,607584.1,21549,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484913649,1517318.00
01/20/2017 07:00,2,0.000,ALERT,210.80,298.77,59.981,1484913603,"201051344001145","219011344069620",0.00,-0.50,0,285.54,301.17,0.0,0.0,0.000,613571.6,613571.6,21411,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484913651,1517319.00
01/20/2017 07:00,2,0.000,ALERT,210.57,297.87,59.981,1484913603,"201051344000651","219011344069620",0.00,-1.50,0,284.64,300.27,0.0,0.0,0.000,606148.0,606148.0,21581,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484913652,1517320.00
01/20/2017 07:00,2,0.000,ALERT,209.67,297.57,59.975,1484913603,"274151322000088","219011344069620",0.00,1.00,0,284.04,299.37,0.0,0.0,0.000,830344.7,830344.7,21266,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484913654,1517321.00
01/20/2017 07:00,2,0.000,ALERT,210.80,296.96,59.991,1484913603,"274151322000068","219011344069620",0.00,1.00,0,283.74,299.07,0.0,0.0,0.000,720466.0,720466.0,21730,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484913656,1517322.00
01/20/2017 07:00,2,0.000,ALERT,210.12,298.47,59.959,1484913603,"201051344001135","219011344069620",0.00,-0.50,0,285.24,300.87,0.0,0.0,0.000,601767.9,601767.9,21629,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484913658,1517323.00
01/20/2017 07:00,2,0.000,ALERT,210.80,300.57,59.981,1484913603,"201051344000594","219011344069620",0.00,0.00,0,285.54,301.77,0.0,0.0,0.000,617847.2,617847.2,21519,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484913660,1517324.00
01/20/2017 07:00,2,0.000,ALERT,210.57,298.17,59.959,1484913603,"201051344001203","219011344069620",0.00,-0.50,0,284.94,302.37,0.0,0.0,0.000,610116.6,610116.6,21630,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484913662,1517325.00
01/20/2017 07:00,2,0.000,ALERT,210.12,298.17,60.018,1484913603,"274151322000054","219011344069620",0.00,1.00,0,284.34,300.27,0.0,0.0,0.000,846542.3,846542.3,21346,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484913664,1517326.00
01/20/2017 07:00,2,0.000,ALERT,211.70,299.97,60.034,1484913603,"201051344000867","219011344069620",0.00,1.00,0,285.24,301.77,0.0,0.0,0.000,604255.1,604255.1,21612,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484913666,1517327.00
01/20/2017 07:00,2,0.000,ALERT,210.57,298.77,59.981,1484913603,"201051344001093","219011344069620",0.00,1.00,0,285.24,300.27,0.0,0.0,0.000,607086.8,607086.8,21550,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484913667,1517328.00
01/20/2017 07:00,2,0.000,ALERT,211.25,300.57,59.991,1484913603,"201051344000900","219011344069620",0.00,0.50,0,285.54,301.47,0.0,0.0,0.000,623261.4,623261.4,21201,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484913669,1517329.00
01/20/2017 07:00,2,0.000,ALERT,211.48,299.67,59.986,1484913603,"201051344000648","219011344069620",0.00,-0.50,0,285.24,301.77,0.0,0.0,0.000,612836.1,612836.1,21185,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484913671,1517330.00
01/20/2017 07:00,2,0.000,ALERT,211.48,301.17,59.991,1484913603,"201051344000569","219011344069620",0.00,0.50,0,286.74,302.37,0.0,0.0,0.000,623538.7,623538.7,21211,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484913673,1517331.00
01/20/2017 07:00,2,0.000,ALERT,211.48,300.57,59.986,1484913603,"201051344000983","219011344069620",0.00,0.50,0,286.14,302.07,0.0,0.0,0.000,616370.2,616370.2,21337,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484913675,1517332.00
01/20/2017 07:00,2,0.000,ALERT,211.48,300.27,59.991,1484913603,"201051344001158","219011344069620",0.00,-0.50,0,285.54,301.17,0.0,0.0,0.000,604917.4,604917.4,21528,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484913676,1517333.00
01/20/2017 07:00,2,0.000,ALERT,211.93,300.87,59.996,1484913603,"201051344000576","219011344069620",0.00,0.00,0,286.14,301.77,0.0,0.0,0.000,615499.5,615499.5,21235,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484913678,1517334.00
01/20/2017 07:00,2,0.000,ALERT,210.35,296.96,60.002,1484913603,"274151322000087","219011344069620",0.00,1.00,0,283.44,299.07,0.0,0.0,0.000,818554.4,818554.4,21544,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484913680,1517335.00
01/20/2017 07:15,2,0.000,ALERT,211.70,299.97,59.975,1484914503,"201051344000645","219011344069620",0.00,1.00,0,297.87,302.07,0.0,0.0,0.000,614816.2,614816.2,21210,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484914505,1517336.00
01/20/2017 07:15,2,0.000,ALERT,210.80,298.77,60.002,1484914503,"274151322000085","219011344069620",0.00,0.00,0,295.76,300.87,0.0,0.0,0.000,845171.8,845171.8,21354,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484914507,1517337.00
01/20/2017 07:15,2,0.000,ALERT,211.70,299.37,59.975,1484914503,"201051344000633","219011344069620",0.00,0.00,0,295.76,301.77,0.0,0.0,0.000,604059.0,604059.0,21586,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484914509,1517338.00
01/20/2017 07:15,2,0.000,ALERT,211.25,299.97,59.991,1484914503,"201051344000469","219011344069620",0.00,-0.50,0,296.36,302.07,0.0,0.0,0.000,606878.1,606878.1,21562,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484914511,1517339.00
01/20/2017 07:15,2,0.000,ALERT,210.35,298.47,59.970,1484914503,"201051344000646","219011344069620",0.00,0.00,0,295.46,300.57,0.0,0.0,0.000,602799.0,602799.0,21547,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484914513,1517340.00
01/20/2017 07:15,2,0.000,ALERT,210.57,299.67,59.965,1484914503,"274151322000052","219011344069620",0.00,0.50,0,295.16,301.17,0.0,0.0,0.000,873402.4,873402.4,21114,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484914514,1517341.00
01/20/2017 07:15,2,0.000,ALERT,210.57,298.17,59.970,1484914503,"201051344000585","219011344069620",0.00,0.50,0,295.76,300.57,0.0,0.0,0.000,613360.8,613360.8,21607,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484914516,1517342.00
01/20/2017 07:15,2,0.000,ALERT,210.35,298.77,59.970,1484914503,"201051344001230","219011344069620",0.00,0.00,0,296.66,301.17,0.0,0.0,0.000,606128.0,606128.0,21469,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484914518,1517343.00
01/20/2017 07:15,2,0.000,ALERT,210.80,299.37,60.002,1484914503,"201051344000582","219011344069620",0.00,-1.00,0,296.96,301.47,0.0,0.0,0.000,598077.0,598077.0,21581,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484914520,1517344.00
01/20/2017 07:15,2,0.000,ALERT,210.12,298.47,59.959,1484914503,"201051344000955","219011344069620",0.00,0.00,0,295.76,300.87,0.0,0.0,0.000,613273.2,613273.2,21539,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484914522,1517345.00
01/20/2017 07:15,2,0.000,ALERT,210.80,298.47,59.912,1484914503,"274151322000094","219011344069620",0.00,-0.50,0,295.16,300.27,0.0,0.0,0.000,719413.2,719413.2,21834,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484914524,1517346.00
01/20/2017 07:15,2,0.000,ALERT,211.25,300.57,59.959,1484914503,"201051344000579","219011344069620",0.00,0.50,0,297.57,302.98,0.0,0.0,0.000,622312.9,622312.9,21483,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484914525,1517347.00
01/20/2017 07:15,2,0.000,ALERT,210.35,298.77,59.965,1484914503,"201051344000890","219011344069620",0.00,0.50,0,296.66,302.07,0.0,0.0,0.000,610242.6,610242.6,21609,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484914527,1517348.00
01/20/2017 07:15,2,0.000,ALERT,210.57,298.17,59.986,1484914503,"201051344000438","219011344069620",0.00,-1.00,0,296.96,301.47,0.0,0.0,0.000,611305.9,611305.9,21619,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484914529,1517349.00
01/20/2017 07:15,2,0.000,ALERT,210.57,297.87,59.970,1484914503,"201051344000417","219011344069620",0.00,0.00,0,296.06,300.57,0.0,0.0,0.000,595243.0,595243.0,21735,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484914531,1517350.00
01/20/2017 07:15,2,0.000,ALERT,210.80,299.37,59.954,1484914503,"274151322000083","219011344069620",0.00,0.00,0,296.06,301.17,0.0,0.0,0.000,865004.8,865004.8,21150,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484914533,1517351.00
01/20/2017 07:15,2,0.000,ALERT,211.48,299.07,59.928,1484914503,"274151322000076","219011344069620",0.00,0.50,0,295.76,301.17,0.0,0.0,0.000,922303.5,922303.5,21262,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484914534,1517352.00
01/20/2017 07:15,2,0.000,ALERT,211.25,300.87,59.991,1484914503,"201051344000868","219011344069620",0.00,0.50,0,298.77,302.98,0.0,0.0,0.000,605394.9,605394.9,21575,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484914536,1517353.00
01/20/2017 07:15,2,0.000,ALERT,210.57,299.97,59.944,1484914503,"274151322000095","219011344069620",0.00,-0.50,0,296.66,301.77,0.0,0.0,0.000,913261.1,913261.1,21327,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484914538,1517354.00
01/20/2017 07:15,2,0.000,ALERT,211.03,299.67,59.965,1484914503,"201051344000988","219011344069620",0.00,0.50,0,295.46,302.07,0.0,0.0,0.000,567784.8,567784.8,21608,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484914540,1517355.00
01/20/2017 07:15,2,0.000,ALERT,210.12,297.26,59.959,1484914503,"201051344001025","219011344069620",0.00,-0.50,0,296.06,301.47,0.0,0.0,0.000,611521.6,611521.6,21638,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484914542,1517356.00
01/20/2017 07:15,2,0.000,ALERT,211.03,299.97,59.959,1484914503,"201051344000458","219011344069620",0.00,2.00,0,298.17,302.98,0.0,0.0,0.000,615440.7,615440.7,21350,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484914544,1517357.00
01/20/2017 07:15,2,0.000,ALERT,211.70,299.97,60.007,1484914503,"201051344000853","219011344069620",0.00,0.00,0,297.87,302.37,0.0,0.0,0.000,614100.9,614100.9,21282,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484914545,1517358.00
01/20/2017 07:15,2,0.000,ALERT,210.57,298.17,59.975,1484914503,"201051344000685","219011344069620",0.00,0.00,0,296.66,301.17,0.0,0.0,0.000,610611.5,610611.5,21538,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484914547,1517359.00
01/20/2017 07:15,2,0.000,ALERT,210.57,297.87,59.970,1484914503,"201051344000917","219011344069620",0.00,1.00,0,295.46,300.27,0.0,0.0,0.000,607584.1,607584.1,21551,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484914549,1517360.00
01/20/2017 07:15,2,0.000,ALERT,210.35,298.17,59.975,1484914503,"201051344001145","219011344069620",0.00,-0.50,0,296.66,301.77,0.0,0.0,0.000,613571.6,613571.6,21413,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484914551,1517361.00
01/20/2017 07:15,2,0.000,ALERT,210.35,297.57,59.970,1484914503,"201051344000651","219011344069620",0.00,-1.50,0,295.46,300.57,0.0,0.0,0.000,606148.0,606148.0,21583,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484914552,1517362.00
01/20/2017 07:15,2,0.000,ALERT,210.35,298.17,59.975,1484914503,"274151322000088","219011344069620",0.00,1.00,0,295.46,300.27,0.0,0.0,0.000,830344.7,830344.7,21268,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484914554,1517363.00
01/20/2017 07:15,2,0.000,ALERT,211.25,297.87,59.975,1484914503,"274151322000068","219011344069620",0.00,1.50,0,295.16,299.67,0.0,0.0,0.000,720466.0,720466.0,21732,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484914556,1517364.00
01/20/2017 07:15,2,0.000,ALERT,209.90,297.87,59.975,1484914503,"201051344001135","219011344069620",0.00,0.00,0,296.66,301.47,0.0,0.0,0.000,601767.9,601767.9,21631,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484914558,1517365.00
01/20/2017 07:15,2,0.000,ALERT,210.80,300.27,59.975,1484914503,"201051344000594","219011344069620",0.00,0.00,0,297.26,302.68,0.0,0.0,0.000,617847.2,617847.2,21521,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484914560,1517366.00
01/20/2017 07:15,2,0.000,ALERT,210.12,297.57,59.938,1484914503,"201051344001203","219011344069620",0.00,-0.50,0,296.36,302.68,0.0,0.0,0.000,610116.6,610116.6,21632,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484914561,1517367.00
01/20/2017 07:15,2,0.000,ALERT,210.57,299.37,59.970,1484914503,"274151322000054","219011344069620",0.00,1.00,0,295.76,300.87,0.0,0.0,0.000,846542.3,846542.3,21348,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484914563,1517368.00
01/20/2017 07:15,2,0.000,ALERT,211.25,299.07,59.975,1484914503,"201051344000867","219011344069620",0.00,1.00,0,297.26,302.68,0.0,0.0,0.000,604255.1,604255.1,21614,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484914565,1517369.00
01/20/2017 07:15,2,0.000,ALERT,210.12,297.87,59.981,1484914503,"201051344001093","219011344069620",0.00,1.00,0,296.36,300.57,0.0,0.0,0.000,607086.8,607086.8,21552,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484914567,1517370.00
01/20/2017 07:15,2,0.000,ALERT,210.80,299.37,59.970,1484914503,"201051344000900","219011344069620",0.00,0.00,0,297.57,302.07,0.0,0.0,0.000,623261.4,623261.4,21203,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484914569,1517371.00
01/20/2017 07:15,2,0.000,ALERT,211.25,299.07,59.975,1484914503,"201051344000648","219011344069620",0.00,-0.50,0,297.26,302.07,0.0,0.0,0.000,612836.1,612836.1,21187,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484914570,1517372.00
01/20/2017 07:15,2,0.000,ALERT,211.03,300.27,59.970,1484914503,"201051344000569","219011344069620",0.00,0.50,0,298.77,302.98,0.0,0.0,0.000,623538.7,623538.7,21213,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484914572,1517373.00
01/20/2017 07:15,2,0.000,ALERT,211.03,299.67,59.965,1484914503,"201051344000983","219011344069620",0.00,0.50,0,298.17,302.68,0.0,0.0,0.000,616370.2,616370.2,21339,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484914574,1517374.00
01/20/2017 07:15,2,0.000,ALERT,211.03,299.67,59.970,1484914503,"201051344001158","219011344069620",0.00,-0.50,0,297.57,301.77,0.0,0.0,0.000,604917.4,604917.4,21530,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484914576,1517375.00
01/20/2017 07:15,2,0.000,ALERT,211.48,300.27,59.975,1484914503,"201051344000576","219011344069620",0.00,0.00,0,298.17,302.37,0.0,0.0,0.000,615499.5,615499.5,21237,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484914578,1517376.00
01/20/2017 07:15,2,0.000,ALERT,210.80,298.47,59.959,1484914503,"274151322000087","219011344069620",0.00,1.00,0,294.86,299.97,0.0,0.0,0.000,818554.4,818554.4,21546,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484914579,1517377.00
01/20/2017 07:30,2,0.000,ALERT,212.61,300.87,59.996,1484915404,"201051344000645","219011344069620",0.00,1.00,0,297.87,304.78,0.0,0.0,0.000,614816.2,614816.2,21212,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484915406,1517378.00
01/20/2017 07:30,2,0.000,ALERT,211.70,299.37,59.991,1484915404,"274151322000085","219011344069620",0.00,0.00,0,296.06,303.88,0.0,0.0,0.000,845171.8,845171.8,21356,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484915408,1517379.00
01/20/2017 07:30,2,0.000,ALERT,212.83,300.87,59.996,1484915404,"201051344000633","219011344069620",0.00,0.00,0,296.06,305.08,0.0,0.0,0.000,604059.0,604059.0,21588,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484915409,1517380.00
01/20/2017 07:30,2,0.000,ALERT,212.16,300.87,60.023,1484915404,"201051344000469","219011344069620",0.00,-0.50,0,296.96,304.78,0.0,0.0,0.000,606878.1,606878.1,21564,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484915411,1517381.00
01/20/2017 07:30,2,0.000,ALERT,211.03,299.07,60.002,1484915404,"201051344000646","219011344069620",0.00,0.00,0,295.76,300.27,0.0,0.0,0.000,602799.0,602799.0,21549,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484915413,1517382.00
01/20/2017 07:30,2,0.000,ALERT,211.25,299.97,59.959,1484915404,"274151322000052","219011344069620",0.00,0.50,0,295.76,303.88,0.0,0.0,0.000,873402.4,873402.4,21116,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484915415,1517383.00
01/20/2017 07:30,2,0.000,ALERT,211.48,299.67,59.991,1484915404,"201051344000585","219011344069620",0.00,1.00,0,295.76,300.57,0.0,0.0,0.000,613360.8,613360.8,21609,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484915417,1517384.00
01/20/2017 07:30,2,0.000,ALERT,211.25,299.97,60.002,1484915404,"201051344001230","219011344069620",0.00,0.00,0,296.66,300.87,0.0,0.0,0.000,606128.0,606128.0,21471,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484915418,1517385.00
01/20/2017 07:30,2,0.000,ALERT,211.70,300.57,59.996,1484915404,"201051344000582","219011344069620",0.00,-1.00,0,297.26,301.17,0.0,0.0,0.000,598077.0,598077.0,21583,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484915420,1517386.00
01/20/2017 07:30,2,0.000,ALERT,210.80,299.37,59.991,1484915404,"201051344000955","219011344069620",0.00,0.00,0,296.06,300.57,0.0,0.0,0.000,613273.2,613273.2,21541,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484915422,1517387.00
01/20/2017 07:30,2,0.000,ALERT,211.48,298.77,59.996,1484915404,"274151322000094","219011344069620",0.00,-0.50,0,295.46,303.28,0.0,0.0,0.000,719413.2,719413.2,21836,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484915424,1517388.00
01/20/2017 07:30,2,0.000,ALERT,212.16,302.07,59.996,1484915404,"201051344000579","219011344069620",0.00,0.50,0,298.47,305.38,0.0,0.0,0.000,622312.9,622312.9,21485,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484915425,1517389.00
01/20/2017 07:30,2,0.000,ALERT,211.03,299.67,59.996,1484915404,"201051344000890","219011344069620",0.00,0.50,0,296.66,301.77,0.0,0.0,0.000,610242.6,610242.6,21611,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484915427,1517390.00
01/20/2017 07:30,2,0.000,ALERT,211.25,299.37,59.970,1484915404,"201051344000438","219011344069620",0.00,-0.50,0,296.06,301.17,0.0,0.0,0.000,611305.9,611305.9,21621,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484915429,1517391.00
01/20/2017 07:30,2,0.000,ALERT,211.48,299.07,59.996,1484915404,"201051344000417","219011344069620",0.00,0.00,0,296.06,299.97,0.0,0.0,0.000,595243.0,595243.0,21737,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484915431,1517392.00
01/20/2017 07:30,2,0.000,ALERT,211.48,299.37,59.991,1484915404,"274151322000083","219011344069620",0.00,0.00,0,296.36,304.18,0.0,0.0,0.000,865004.8,865004.8,21152,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484915433,1517393.00
01/20/2017 07:30,2,0.000,ALERT,211.93,299.37,59.996,1484915404,"274151322000076","219011344069620",0.00,0.50,0,296.36,304.18,0.0,0.0,0.000,922303.5,922303.5,21264,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484915434,1517394.00
01/20/2017 07:30,2,0.000,ALERT,212.16,301.77,59.996,1484915404,"201051344000868","219011344069620",0.00,0.50,0,298.77,305.68,0.0,0.0,0.000,605394.9,605394.9,21577,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484915436,1517395.00
01/20/2017 07:30,2,0.000,ALERT,211.48,300.27,59.996,1484915404,"274151322000095","219011344069620",0.00,-0.50,0,296.96,304.78,0.0,0.0,0.000,913261.1,913261.1,21329,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484915438,1517396.00
01/20/2017 07:30,2,0.000,ALERT,211.93,300.87,59.965,1484915404,"201051344000988","219011344069620",0.00,0.50,0,295.76,304.48,0.0,0.0,0.000,567784.8,567784.8,21610,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484915440,1517397.00
01/20/2017 07:30,2,0.000,ALERT,211.03,298.47,59.996,1484915404,"201051344001025","219011344069620",0.00,-0.50,0,295.76,301.17,0.0,0.0,0.000,611521.6,611521.6,21640,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484915442,1517398.00
01/20/2017 07:30,2,0.000,ALERT,212.16,301.47,59.996,1484915404,"201051344000458","219011344069620",0.00,2.00,0,298.17,304.78,0.0,0.0,0.000,615440.7,615440.7,21352,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484915444,1517399.00
01/20/2017 07:30,2,0.000,ALERT,212.83,301.17,60.018,1484915404,"201051344000853","219011344069620",0.00,0.00,0,298.17,304.48,0.0,0.0,0.000,614100.9,614100.9,21284,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484915446,1517400.00
01/20/2017 07:30,2,0.000,ALERT,211.70,299.67,59.991,1484915404,"201051344000685","219011344069620",0.00,0.00,0,296.06,300.57,0.0,0.0,0.000,610611.5,610611.5,21540,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484915447,1517401.00
01/20/2017 07:30,2,0.000,ALERT,211.70,299.37,59.996,1484915404,"201051344000917","219011344069620",0.00,1.00,0,294.56,300.27,0.0,0.0,0.000,607584.1,607584.1,21553,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484915449,1517402.00
01/20/2017 07:30,2,0.000,ALERT,211.70,299.97,59.996,1484915404,"201051344001145","219011344069620",0.00,0.00,0,296.36,301.47,0.0,0.0,0.000,613571.6,613571.6,21415,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484915451,1517403.00
01/20/2017 07:30,2,0.000,ALERT,211.48,299.07,59.965,1484915404,"201051344000651","219011344069620",0.00,-1.50,0,295.46,300.27,0.0,0.0,0.000,606148.0,606148.0,21585,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484915453,1517404.00
01/20/2017 07:30,2,0.000,ALERT,210.57,298.17,59.981,1484915404,"274151322000088","219011344069620",0.00,1.00,0,295.46,302.98,0.0,0.0,0.000,830344.7,830344.7,21270,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484915455,1517405.00
01/20/2017 07:30,2,0.000,ALERT,211.93,298.17,60.007,1484915404,"274151322000068","219011344069620",0.00,1.50,0,295.16,302.68,0.0,0.0,0.000,720466.0,720466.0,21734,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484915456,1517406.00
01/20/2017 07:30,2,0.000,ALERT,211.03,299.67,59.991,1484915404,"201051344001135","219011344069620",0.00,0.00,0,296.36,301.17,0.0,0.0,0.000,601767.9,601767.9,21633,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484915458,1517407.00
01/20/2017 07:30,2,0.000,ALERT,211.93,301.77,59.986,1484915404,"201051344000594","219011344069620",0.00,0.00,0,297.57,305.68,0.0,0.0,0.000,617847.2,617847.2,21523,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484915460,1517408.00
01/20/2017 07:30,2,0.000,ALERT,211.25,299.07,59.981,1484915404,"201051344001203","219011344069620",0.00,0.00,0,295.76,302.37,0.0,0.0,0.000,610116.6,610116.6,21634,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484915462,1517409.00
01/20/2017 07:30,2,0.000,ALERT,211.25,299.37,60.007,1484915404,"274151322000054","219011344069620",0.00,1.50,0,295.76,303.88,0.0,0.0,0.000,846542.3,846542.3,21350,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484915463,1517410.00
01/20/2017 07:30,2,0.000,ALERT,212.38,300.57,60.023,1484915404,"201051344000867","219011344069620",0.00,1.00,0,297.26,304.78,0.0,0.0,0.000,604255.1,604255.1,21616,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484915465,1517411.00
01/20/2017 07:30,2,0.000,ALERT,211.25,299.37,59.991,1484915404,"201051344001093","219011344069620",0.00,1.00,0,295.76,300.57,0.0,0.0,0.000,607086.8,607086.8,21554,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484915467,1517412.00
01/20/2017 07:30,2,0.000,ALERT,211.93,300.87,59.996,1484915404,"201051344000900","219011344069620",0.00,0.00,0,297.57,305.08,0.0,0.0,0.000,623261.4,623261.4,21205,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484915469,1517413.00
01/20/2017 07:30,2,0.000,ALERT,212.38,300.57,59.986,1484915404,"201051344000648","219011344069620",0.00,-0.50,0,297.26,304.48,0.0,0.0,0.000,612836.1,612836.1,21189,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484915471,1517414.00
01/20/2017 07:30,2,0.000,ALERT,212.16,301.47,59.986,1484915404,"201051344000569","219011344069620",0.00,0.50,0,298.47,305.38,0.0,0.0,0.000,623538.7,623538.7,21215,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484915472,1517415.00
01/20/2017 07:30,2,0.000,ALERT,212.16,301.47,59.986,1484915404,"201051344000983","219011344069620",0.00,0.50,0,297.87,304.78,0.0,0.0,0.000,616370.2,616370.2,21341,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484915474,1517416.00
01/20/2017 07:30,2,0.000,ALERT,212.16,300.57,59.981,1484915404,"201051344001158","219011344069620",0.00,-0.50,0,297.26,304.48,0.0,0.0,0.000,604917.4,604917.4,21532,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484915476,1517417.00
01/20/2017 07:30,2,0.000,ALERT,212.61,301.17,59.986,1484915404,"201051344000576","219011344069620",0.00,0.50,0,297.87,305.38,0.0,0.0,0.000,615499.5,615499.5,21239,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484915478,1517418.00
01/20/2017 07:30,2,0.000,ALERT,211.48,297.87,60.028,1484915404,"274151322000087","219011344069620",0.00,1.00,0,294.86,302.98,0.0,0.0,0.000,818554.4,818554.4,21548,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484915480,1517419.00
01/20/2017 07:45,2,0.000,ALERT,212.61,300.57,59.991,1484916303,"201051344000645","219011344069620",0.00,1.00,0,297.87,302.98,0.0,0.0,0.000,614816.2,614816.2,21214,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484916305,1517420.00
01/20/2017 07:45,2,0.000,ALERT,211.70,299.67,59.949,1484916303,"274151322000085","219011344069620",0.00,0.50,0,296.66,301.77,0.0,0.0,0.000,845171.8,845171.8,21358,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484916307,1517421.00
01/20/2017 07:45,2,0.000,ALERT,212.61,300.27,59.949,1484916303,"201051344000633","219011344069620",0.00,0.00,0,296.36,302.37,0.0,0.0,0.000,604059.0,604059.0,21590,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484916309,1517422.00
