ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/20/2017 07:45,2,0.000,ALERT,212.16,300.57,59.981,1484916303,"201051344000469","219011344069620",0.00,-0.50,0,296.96,302.37,0.0,0.0,0.000,606878.1,606878.1,21566,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484916311,1517423.00
01/20/2017 07:45,2,0.000,ALERT,211.03,299.37,59.944,1484916303,"201051344000646","219011344069620",0.00,0.00,0,295.76,301.17,0.0,0.0,0.000,602799.0,602799.0,21551,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484916312,1517424.00
01/20/2017 07:45,2,0.000,ALERT,211.48,299.07,59.981,1484916303,"274151322000052","219011344069620",0.00,0.50,0,296.36,302.07,0.0,0.0,0.000,873402.4,873402.4,21118,0,0,0,L,1151911521,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484916314,1517425.00
01/20/2017 07:45,2,0.000,ALERT,211.25,299.37,59.981,1484916303,"201051344000585","219011344069620",0.00,1.00,0,295.76,301.17,0.0,0.0,0.000,613360.8,613360.8,21611,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484916316,1517426.00
01/20/2017 07:45,2,0.000,ALERT,211.03,299.37,59.981,1484916303,"201051344001230","219011344069620",0.00,0.00,0,296.36,301.47,0.0,0.0,0.000,606128.0,606128.0,21473,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484916318,1517427.00
01/20/2017 07:45,2,0.000,ALERT,211.70,299.97,59.991,1484916303,"201051344000582","219011344069620",0.00,-0.50,0,296.96,302.07,0.0,0.0,0.000,598077.0,598077.0,21585,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484916319,1517428.00
01/20/2017 07:45,2,0.000,ALERT,210.80,299.37,59.970,1484916303,"201051344000955","219011344069620",0.00,0.50,0,296.06,301.17,0.0,0.0,0.000,613273.2,613273.2,21543,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484916321,1517429.00
01/20/2017 07:45,2,0.000,ALERT,211.03,298.47,59.981,1484916303,"274151322000094","219011344069620",0.00,-0.50,0,296.06,301.17,0.0,0.0,0.000,719413.2,719413.2,21838,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484916323,1517430.00
01/20/2017 07:45,2,0.000,ALERT,211.93,301.17,59.975,1484916303,"201051344000579","219011344069620",0.00,1.00,0,298.47,303.88,0.0,0.0,0.000,622312.9,622312.9,21487,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484916325,1517431.00
01/20/2017 07:45,2,0.000,ALERT,211.03,299.67,59.981,1484916303,"201051344000890","219011344069620",0.00,0.50,0,296.96,302.68,0.0,0.0,0.000,610242.6,610242.6,21613,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484916327,1517432.00
01/20/2017 07:45,2,0.000,ALERT,211.25,299.07,59.975,1484916303,"201051344000438","219011344069620",0.00,-0.50,0,296.36,301.77,0.0,0.0,0.000,611305.9,611305.9,21623,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484916328,1517433.00
01/20/2017 07:45,2,0.000,ALERT,211.25,298.47,59.991,1484916303,"201051344000417","219011344069620",0.00,0.50,0,295.76,300.87,0.0,0.0,0.000,595243.0,595243.0,21739,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484916330,1517434.00
01/20/2017 07:45,2,0.000,ALERT,211.48,300.27,59.949,1484916303,"274151322000083","219011344069620",0.00,0.50,0,296.96,302.07,0.0,0.0,0.000,865004.8,865004.8,21154,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484916332,1517435.00
01/20/2017 07:45,2,0.000,ALERT,211.93,299.97,59.959,1484916303,"274151322000076","219011344069620",0.00,0.50,0,296.36,302.37,0.0,0.0,0.000,922303.5,922303.5,21266,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484916334,1517436.00
01/20/2017 07:45,2,0.000,ALERT,211.70,300.87,59.975,1484916303,"201051344000868","219011344069620",0.00,0.50,0,298.77,304.18,0.0,0.0,0.000,605394.9,605394.9,21579,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484916336,1517437.00
01/20/2017 07:45,2,0.000,ALERT,211.48,300.57,60.012,1484916303,"274151322000095","219011344069620",0.00,-0.50,0,297.57,302.68,0.0,0.0,0.000,913261.1,913261.1,21331,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484916337,1517438.00
01/20/2017 07:45,2,0.000,ALERT,211.70,300.27,59.970,1484916303,"201051344000988","219011344069620",0.00,0.50,0,295.46,302.37,0.0,0.0,0.000,567784.8,567784.8,21612,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484916339,1517439.00
01/20/2017 07:45,2,0.000,ALERT,210.80,298.17,59.970,1484916303,"201051344001025","219011344069620",0.00,0.00,0,295.46,301.77,0.0,0.0,0.000,611521.6,611521.6,21642,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484916341,1517440.00
01/20/2017 07:45,2,0.000,ALERT,211.70,300.57,59.981,1484916303,"201051344000458","219011344069620",0.00,2.00,0,298.17,303.88,0.0,0.0,0.000,615440.7,615440.7,21354,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484916343,1517441.00
01/20/2017 07:45,2,0.000,ALERT,212.38,300.27,59.975,1484916303,"201051344000853","219011344069620",0.00,0.00,0,297.87,303.28,0.0,0.0,0.000,614100.9,614100.9,21286,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484916345,1517442.00
01/20/2017 07:45,2,0.000,ALERT,211.25,298.77,59.975,1484916303,"201051344000685","219011344069620",0.00,0.50,0,296.36,301.47,0.0,0.0,0.000,610611.5,610611.5,21542,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484916347,1517443.00
01/20/2017 07:45,2,0.000,ALERT,211.25,298.47,59.970,1484916303,"201051344000917","219011344069620",0.00,1.50,0,295.16,300.87,0.0,0.0,0.000,607584.1,607584.1,21555,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484916348,1517444.00
01/20/2017 07:45,2,0.000,ALERT,211.25,299.07,59.975,1484916303,"201051344001145","219011344069620",0.00,0.00,0,296.66,302.07,0.0,0.0,0.000,613571.6,613571.6,21417,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484916350,1517445.00
01/20/2017 07:45,2,0.000,ALERT,211.03,298.17,59.975,1484916303,"201051344000651","219011344069620",0.00,-1.00,0,295.76,300.87,0.0,0.0,0.000,606148.0,606148.0,21587,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484916352,1517446.00
01/20/2017 07:45,2,0.000,ALERT,211.03,299.67,59.975,1484916303,"274151322000088","219011344069620",0.00,1.00,0,296.06,301.17,0.0,0.0,0.000,830344.7,830344.7,21272,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484916354,1517447.00
01/20/2017 07:45,2,0.000,ALERT,212.16,298.47,59.965,1484916303,"274151322000068","219011344069620",0.00,1.50,0,295.76,300.87,0.0,0.0,0.000,720466.0,720466.0,21736,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484916356,1517448.00
01/20/2017 07:45,2,0.000,ALERT,210.80,299.07,59.965,1484916303,"201051344001135","219011344069620",0.00,0.00,0,296.36,301.77,0.0,0.0,0.000,601767.9,601767.9,21635,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484916357,1517449.00
01/20/2017 07:45,2,0.000,ALERT,211.70,301.17,59.965,1484916303,"201051344000594","219011344069620",0.00,0.00,0,297.87,302.98,0.0,0.0,0.000,617847.2,617847.2,21525,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484916359,1517450.00
01/20/2017 07:45,2,0.000,ALERT,211.03,298.77,59.970,1484916303,"201051344001203","219011344069620",0.00,0.00,0,296.06,302.98,0.0,0.0,0.000,610116.6,610116.6,21636,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484916361,1517451.00
01/20/2017 07:45,2,0.000,ALERT,211.48,299.67,59.996,1484916303,"274151322000054","219011344069620",0.00,1.50,0,296.36,301.77,0.0,0.0,0.000,846542.3,846542.3,21352,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484916363,1517452.00
01/20/2017 07:45,2,0.000,ALERT,212.16,300.27,59.970,1484916303,"201051344000867","219011344069620",0.00,1.00,0,297.26,303.28,0.0,0.0,0.000,604255.1,604255.1,21618,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484916365,1517453.00
01/20/2017 07:45,2,0.000,ALERT,211.03,299.07,59.981,1484916303,"201051344001093","219011344069620",0.00,1.50,0,296.06,301.17,0.0,0.0,0.000,607086.8,607086.8,21556,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484916367,1517454.00
01/20/2017 07:45,2,0.000,ALERT,211.93,300.87,59.991,1484916303,"201051344000900","219011344069620",0.00,0.00,0,297.57,302.68,0.0,0.0,0.000,623261.4,623261.4,21207,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484916368,1517455.00
01/20/2017 07:45,2,0.000,ALERT,212.16,299.97,59.996,1484916303,"201051344000648","219011344069620",0.00,-0.50,0,297.26,302.98,0.0,0.0,0.000,612836.1,612836.1,21191,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484916370,1517456.00
01/20/2017 07:45,2,0.000,ALERT,211.93,301.47,59.981,1484916303,"201051344000569","219011344069620",0.00,0.50,0,298.47,303.88,0.0,0.0,0.000,623538.7,623538.7,21217,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484916372,1517457.00
01/20/2017 07:45,2,0.000,ALERT,211.93,300.87,59.959,1484916303,"201051344000983","219011344069620",0.00,0.50,0,298.17,303.58,0.0,0.0,0.000,616370.2,616370.2,21343,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484916374,1517458.00
01/20/2017 07:45,2,0.000,ALERT,211.93,300.57,59.965,1484916303,"201051344001158","219011344069620",0.00,-0.50,0,297.57,302.37,0.0,0.0,0.000,604917.4,604917.4,21534,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484916376,1517459.00
01/20/2017 07:45,2,0.000,ALERT,212.38,301.17,59.981,1484916303,"201051344000576","219011344069620",0.00,0.00,0,298.17,302.98,0.0,0.0,0.000,615499.5,615499.5,21241,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484916377,1517460.00
01/20/2017 07:45,2,0.000,ALERT,211.25,298.17,59.981,1484916303,"274151322000087","219011344069620",0.00,1.00,0,295.46,300.87,0.0,0.0,0.000,818554.4,818554.4,21550,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484916379,1517461.00
01/20/2017 08:00,2,0.000,ALERT,211.93,299.67,59.975,1484917203,"201051344000645","219011344069620",0.00,1.00,0,298.47,302.37,0.0,0.0,0.000,614816.2,614816.2,21216,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484917205,1517462.00
01/20/2017 08:00,2,0.000,ALERT,211.25,299.37,59.970,1484917203,"274151322000085","219011344069620",0.00,0.50,0,297.57,301.17,0.0,0.0,0.000,845171.8,845171.8,21360,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484917207,1517463.00
01/20/2017 08:00,2,0.000,ALERT,212.16,299.67,59.975,1484917203,"201051344000633","219011344069620",0.00,0.00,0,295.76,302.07,0.0,0.0,0.000,604059.0,604059.0,21592,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484917209,1517464.00
01/20/2017 08:00,2,0.000,ALERT,211.70,299.97,59.970,1484917203,"201051344000469","219011344069620",0.00,-0.50,0,297.26,302.07,0.0,0.0,0.000,606878.1,606878.1,21568,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484917211,1517465.00
01/20/2017 08:00,2,0.000,ALERT,210.57,299.07,59.959,1484917203,"201051344000646","219011344069620",0.00,0.00,0,296.66,300.87,0.0,0.0,0.000,602799.0,602799.0,21553,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484917212,1517466.00
01/20/2017 08:00,2,0.000,ALERT,210.80,299.07,59.959,1484917203,"274151322000052","219011344069620",0.00,0.50,0,297.26,301.47,0.0,0.0,0.000,873402.4,873402.4,21120,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484917214,1517467.00
01/20/2017 08:00,2,0.000,ALERT,210.80,299.07,59.965,1484917203,"201051344000585","219011344069620",0.00,0.50,0,296.96,300.87,0.0,0.0,0.000,613360.8,613360.8,21613,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484917216,1517468.00
01/20/2017 08:00,2,0.000,ALERT,210.80,299.07,59.970,1484917203,"201051344001230","219011344069620",0.00,0.00,0,297.26,300.87,0.0,0.0,0.000,606128.0,606128.0,21475,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484917218,1517469.00
01/20/2017 08:00,2,0.000,ALERT,211.25,299.67,59.975,1484917203,"201051344000582","219011344069620",0.00,-0.50,0,298.17,301.77,0.0,0.0,0.000,598077.0,598077.0,21587,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484917220,1517470.00
01/20/2017 08:00,2,0.000,ALERT,210.12,298.47,59.970,1484917203,"201051344000955","219011344069620",0.00,0.50,0,296.96,300.57,0.0,0.0,0.000,613273.2,613273.2,21545,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484917222,1517471.00
01/20/2017 08:00,2,0.000,ALERT,211.03,298.17,59.975,1484917203,"274151322000094","219011344069620",0.00,-0.50,0,296.96,300.57,0.0,0.0,0.000,719413.2,719413.2,21840,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484917224,1517472.00
01/20/2017 08:00,2,0.000,ALERT,211.48,300.57,59.981,1484917203,"201051344000579","219011344069620",0.00,0.50,0,299.07,303.28,0.0,0.0,0.000,622312.9,622312.9,21489,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484917226,1517473.00
01/20/2017 08:00,2,0.000,ALERT,210.35,299.07,59.970,1484917203,"201051344000890","219011344069620",0.00,0.50,0,297.57,301.77,0.0,0.0,0.000,610242.6,610242.6,21615,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484917227,1517474.00
01/20/2017 08:00,2,0.000,ALERT,210.80,298.77,59.975,1484917203,"201051344000438","219011344069620",0.00,-0.50,0,297.57,300.87,0.0,0.0,0.000,611305.9,611305.9,21625,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484917229,1517475.00
01/20/2017 08:00,2,0.000,ALERT,210.80,298.17,59.996,1484917203,"201051344000417","219011344069620",0.00,0.00,0,296.66,300.27,0.0,0.0,0.000,595243.0,595243.0,21741,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484917231,1517476.00
01/20/2017 08:00,2,0.000,ALERT,210.80,299.07,60.012,1484917203,"274151322000083","219011344069620",0.00,0.00,0,297.87,301.77,0.0,0.0,0.000,865004.8,865004.8,21156,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484917233,1517477.00
01/20/2017 08:00,2,0.000,ALERT,211.48,299.67,59.975,1484917203,"274151322000076","219011344069620",0.00,0.50,0,297.57,301.47,0.0,0.0,0.000,922303.5,922303.5,21268,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484917234,1517478.00
01/20/2017 08:00,2,0.000,ALERT,211.48,300.87,59.981,1484917203,"201051344000868","219011344069620",0.00,0.00,0,299.07,303.28,0.0,0.0,0.000,605394.9,605394.9,21581,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484917236,1517479.00
01/20/2017 08:00,2,0.000,ALERT,210.80,299.67,59.965,1484917203,"274151322000095","219011344069620",0.00,-0.50,0,298.47,302.07,0.0,0.0,0.000,913261.1,913261.1,21333,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484917238,1517480.00
01/20/2017 08:00,2,0.000,ALERT,211.25,299.67,59.975,1484917203,"201051344000988","219011344069620",0.00,0.50,0,296.06,302.37,0.0,0.0,0.000,567784.8,567784.8,21614,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484917240,1517481.00
01/20/2017 08:00,2,0.000,ALERT,210.57,297.87,59.938,1484917203,"201051344001025","219011344069620",0.00,-0.50,0,296.66,301.17,0.0,0.0,0.000,611521.6,611521.6,21644,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484917242,1517482.00
01/20/2017 08:00,2,0.000,ALERT,211.48,299.97,59.981,1484917203,"201051344000458","219011344069620",0.00,2.00,0,298.47,303.28,0.0,0.0,0.000,615440.7,615440.7,21356,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484917244,1517483.00
01/20/2017 08:00,2,0.000,ALERT,211.93,299.97,59.981,1484917203,"201051344000853","219011344069620",0.00,0.00,0,298.17,302.68,0.0,0.0,0.000,614100.9,614100.9,21288,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484917245,1517484.00
01/20/2017 08:00,2,0.000,ALERT,211.03,298.77,59.944,1484917203,"201051344000685","219011344069620",0.00,0.50,0,296.96,300.57,0.0,0.0,0.000,610611.5,610611.5,21544,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484917247,1517485.00
01/20/2017 08:00,2,0.000,ALERT,210.80,298.17,59.986,1484917203,"201051344000917","219011344069620",0.00,1.50,0,296.06,299.97,0.0,0.0,0.000,607584.1,607584.1,21557,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484917249,1517486.00
01/20/2017 08:00,2,0.000,ALERT,210.80,298.77,59.975,1484917203,"201051344001145","219011344069620",0.00,0.00,0,296.96,301.17,0.0,0.0,0.000,613571.6,613571.6,21419,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484917251,1517487.00
01/20/2017 08:00,2,0.000,ALERT,210.80,298.17,60.012,1484917203,"201051344000651","219011344069620",0.00,-1.00,0,296.06,299.97,0.0,0.0,0.000,606148.0,606148.0,21589,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484917253,1517488.00
01/20/2017 08:00,2,0.000,ALERT,210.35,299.07,59.991,1484917203,"274151322000088","219011344069620",0.00,1.00,0,297.26,300.87,0.0,0.0,0.000,830344.7,830344.7,21274,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484917254,1517489.00
01/20/2017 08:00,2,0.000,ALERT,211.48,297.87,59.996,1484917203,"274151322000068","219011344069620",0.00,1.50,0,296.66,300.27,0.0,0.0,0.000,720466.0,720466.0,21738,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484917256,1517490.00
01/20/2017 08:00,2,0.000,ALERT,210.35,298.77,60.028,1484917203,"201051344001135","219011344069620",0.00,0.00,0,297.26,301.17,0.0,0.0,0.000,601767.9,601767.9,21637,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484917258,1517491.00
01/20/2017 08:00,2,0.000,ALERT,211.03,300.57,59.996,1484917203,"201051344000594","219011344069620",0.00,0.00,0,298.17,302.68,0.0,0.0,0.000,617847.2,617847.2,21527,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484917260,1517492.00
01/20/2017 08:00,2,0.000,ALERT,210.57,298.47,59.996,1484917203,"201051344001203","219011344069620",0.00,0.00,0,297.26,302.37,0.0,0.0,0.000,610116.6,610116.6,21638,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484917261,1517493.00
01/20/2017 08:00,2,0.000,ALERT,210.80,299.67,59.991,1484917203,"274151322000054","219011344069620",0.00,1.50,0,297.26,301.47,0.0,0.0,0.000,846542.3,846542.3,21354,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484917263,1517494.00
01/20/2017 08:00,2,0.000,ALERT,211.70,299.37,59.991,1484917203,"201051344000867","219011344069620",0.00,1.00,0,297.87,302.68,0.0,0.0,0.000,604255.1,604255.1,21620,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484917265,1517495.00
01/20/2017 08:00,2,0.000,ALERT,210.35,298.47,59.996,1484917203,"201051344001093","219011344069620",0.00,1.50,0,296.66,300.57,0.0,0.0,0.000,607086.8,607086.8,21558,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484917267,1517496.00
01/20/2017 08:00,2,0.000,ALERT,211.25,300.57,60.028,1484917203,"201051344000900","219011344069620",0.00,0.00,0,298.17,302.37,0.0,0.0,0.000,623261.4,623261.4,21209,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484917269,1517497.00
01/20/2017 08:00,2,0.000,ALERT,211.48,299.37,59.986,1484917203,"201051344000648","219011344069620",0.00,-0.50,0,297.87,302.68,0.0,0.0,0.000,612836.1,612836.1,21193,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484917270,1517498.00
01/20/2017 08:00,2,0.000,ALERT,211.48,300.57,59.954,1484917203,"201051344000569","219011344069620",0.00,0.50,0,299.07,303.28,0.0,0.0,0.000,623538.7,623538.7,21219,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484917272,1517499.00
01/20/2017 08:00,2,0.000,ALERT,211.48,300.57,59.996,1484917203,"201051344000983","219011344069620",0.00,0.50,0,298.77,302.98,0.0,0.0,0.000,616370.2,616370.2,21345,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484917274,1517500.00
01/20/2017 08:00,2,0.000,ALERT,211.48,299.67,59.996,1484917203,"201051344001158","219011344069620",0.00,-0.50,0,297.87,302.07,0.0,0.0,0.000,604917.4,604917.4,21536,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484917276,1517501.00
01/20/2017 08:00,2,0.000,ALERT,211.93,300.57,60.002,1484917203,"201051344000576","219011344069620",0.00,0.50,0,298.47,302.68,0.0,0.0,0.000,615499.5,615499.5,21243,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484917278,1517502.00
01/20/2017 08:00,2,0.000,ALERT,211.25,298.17,59.986,1484917203,"274151322000087","219011344069620",0.00,1.00,0,296.36,300.57,0.0,0.0,0.000,818554.4,818554.4,21552,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484917280,1517503.00
01/20/2017 08:15,2,0.000,ALERT,212.38,300.87,60.012,1484918103,"201051344000645","219011344069620",0.00,1.00,0,297.87,302.07,0.0,0.0,0.000,614816.2,614816.2,21218,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484918105,1517504.00
01/20/2017 08:15,2,0.000,ALERT,211.48,299.97,59.981,1484918103,"274151322000085","219011344069620",0.00,0.50,0,296.96,301.17,0.0,0.0,0.000,845171.8,845171.8,21362,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484918107,1517505.00
01/20/2017 08:15,2,0.000,ALERT,212.61,300.57,59.949,1484918103,"201051344000633","219011344069620",0.00,0.00,0,296.06,301.77,0.0,0.0,0.000,604059.0,604059.0,21594,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484918108,1517506.00
01/20/2017 08:15,2,0.000,ALERT,211.93,300.87,59.981,1484918103,"201051344000469","219011344069620",0.00,-0.50,0,296.66,302.07,0.0,0.0,0.000,606878.1,606878.1,21570,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484918110,1517507.00
01/20/2017 08:15,2,0.000,ALERT,210.35,299.07,59.949,1484918103,"201051344000646","219011344069620",0.00,0.00,0,296.06,300.27,0.0,0.0,0.000,602799.0,602799.0,21555,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484918112,1517508.00
01/20/2017 08:15,2,0.000,ALERT,211.03,298.77,59.944,1484918103,"274151322000052","219011344069620",0.00,0.50,0,296.96,301.47,0.0,0.0,0.000,873402.4,873402.4,21122,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484918114,1517509.00
01/20/2017 08:15,2,0.000,ALERT,211.03,299.67,59.996,1484918103,"201051344000585","219011344069620",0.00,0.50,0,296.06,300.57,0.0,0.0,0.000,613360.8,613360.8,21615,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484918115,1517510.00
01/20/2017 08:15,2,0.000,ALERT,210.80,299.67,59.981,1484918103,"201051344001230","219011344069620",0.00,0.00,0,296.66,300.87,0.0,0.0,0.000,606128.0,606128.0,21477,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484918117,1517511.00
01/20/2017 08:15,2,0.000,ALERT,211.03,299.97,60.012,1484918103,"201051344000582","219011344069620",0.00,-0.50,0,297.26,301.17,0.0,0.0,0.000,598077.0,598077.0,21589,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484918119,1517512.00
01/20/2017 08:15,2,0.000,ALERT,210.35,299.37,60.007,1484918103,"201051344000955","219011344069620",0.00,0.50,0,296.36,300.27,0.0,0.0,0.000,613273.2,613273.2,21547,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484918121,1517513.00
01/20/2017 08:15,2,0.000,ALERT,211.70,299.37,59.996,1484918103,"274151322000094","219011344069620",0.00,0.00,0,296.66,300.57,0.0,0.0,0.000,719413.2,719413.2,21842,0,0,0,L,1151911521,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484918123,1517514.00
01/20/2017 08:15,2,0.000,ALERT,212.16,301.77,59.981,1484918103,"201051344000579","219011344069620",0.00,0.50,0,298.47,302.98,0.0,0.0,0.000,622312.9,622312.9,21491,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484918125,1517515.00
01/20/2017 08:15,2,0.000,ALERT,210.35,299.67,59.986,1484918103,"201051344000890","219011344069620",0.00,0.50,0,297.26,301.47,0.0,0.0,0.000,610242.6,610242.6,21617,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484918126,1517516.00
01/20/2017 08:15,2,0.000,ALERT,210.57,298.77,59.991,1484918103,"201051344000438","219011344069620",0.00,-0.50,0,296.66,300.87,0.0,0.0,0.000,611305.9,611305.9,21627,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484918128,1517517.00
01/20/2017 08:15,2,0.000,ALERT,210.80,298.77,59.986,1484918103,"201051344000417","219011344069620",0.00,0.00,0,296.06,299.97,0.0,0.0,0.000,595243.0,595243.0,21743,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484918130,1517518.00
01/20/2017 08:15,2,0.000,ALERT,211.48,299.67,59.986,1484918103,"274151322000083","219011344069620",0.00,0.50,0,297.26,301.47,0.0,0.0,0.000,865004.8,865004.8,21158,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484918132,1517519.00
01/20/2017 08:15,2,0.000,ALERT,211.93,299.07,59.981,1484918103,"274151322000076","219011344069620",0.00,0.50,0,296.96,301.77,0.0,0.0,0.000,922303.5,922303.5,21270,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484918134,1517520.00
01/20/2017 08:15,2,0.000,ALERT,211.93,301.77,59.986,1484918103,"201051344000868","219011344069620",0.00,0.00,0,298.77,302.98,0.0,0.0,0.000,605394.9,605394.9,21583,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484918135,1517521.00
01/20/2017 08:15,2,0.000,ALERT,211.48,300.87,59.986,1484918103,"274151322000095","219011344069620",0.00,-0.50,0,298.17,301.77,0.0,0.0,0.000,913261.1,913261.1,21335,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484918137,1517522.00
01/20/2017 08:15,2,0.000,ALERT,211.93,301.17,59.949,1484918103,"201051344000988","219011344069620",0.00,0.50,0,295.16,302.07,0.0,0.0,0.000,567784.8,567784.8,21616,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484918139,1517523.00
01/20/2017 08:15,2,0.000,ALERT,210.57,298.77,59.981,1484918103,"201051344001025","219011344069620",0.00,-0.50,0,296.06,301.17,0.0,0.0,0.000,611521.6,611521.6,21646,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484918141,1517524.00
01/20/2017 08:15,2,0.000,ALERT,211.93,301.47,59.991,1484918103,"201051344000458","219011344069620",0.00,2.00,0,297.87,303.28,0.0,0.0,0.000,615440.7,615440.7,21358,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484918143,1517525.00
01/20/2017 08:15,2,0.000,ALERT,212.38,301.17,59.991,1484918103,"201051344000853","219011344069620",0.00,0.00,0,298.17,302.68,0.0,0.0,0.000,614100.9,614100.9,21290,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484918144,1517526.00
01/20/2017 08:15,2,0.000,ALERT,211.03,299.37,59.970,1484918103,"201051344000685","219011344069620",0.00,0.50,0,296.36,300.57,0.0,0.0,0.000,610611.5,610611.5,21546,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484918146,1517527.00
01/20/2017 08:15,2,0.000,ALERT,211.03,298.77,59.996,1484918103,"201051344000917","219011344069620",0.00,1.00,0,295.46,299.97,0.0,0.0,0.000,607584.1,607584.1,21559,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484918148,1517528.00
01/20/2017 08:15,2,0.000,ALERT,210.80,299.37,60.002,1484918103,"201051344001145","219011344069620",0.00,0.00,0,296.96,301.17,0.0,0.0,0.000,613571.6,613571.6,21421,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484918150,1517529.00
01/20/2017 08:15,2,0.000,ALERT,210.80,298.47,59.996,1484918103,"201051344000651","219011344069620",0.00,-1.00,0,295.76,300.27,0.0,0.0,0.000,606148.0,606148.0,21591,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484918151,1517530.00
01/20/2017 08:15,2,0.000,ALERT,211.25,299.67,59.991,1484918103,"274151322000088","219011344069620",0.00,1.50,0,296.36,300.87,0.0,0.0,0.000,830344.7,830344.7,21276,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484918153,1517531.00
01/20/2017 08:15,2,0.000,ALERT,212.38,299.37,60.007,1484918103,"274151322000068","219011344069620",0.00,1.50,0,296.36,300.27,0.0,0.0,0.000,720466.0,720466.0,21740,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484918155,1517532.00
01/20/2017 08:15,2,0.000,ALERT,210.57,299.67,59.996,1484918103,"201051344001135","219011344069620",0.00,0.00,0,296.66,301.17,0.0,0.0,0.000,601767.9,601767.9,21639,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484918157,1517533.00
01/20/2017 08:15,2,0.000,ALERT,211.70,301.77,59.996,1484918103,"201051344000594","219011344069620",0.00,0.00,0,297.57,302.98,0.0,0.0,0.000,617847.2,617847.2,21529,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484918159,1517534.00
01/20/2017 08:15,2,0.000,ALERT,211.03,299.07,60.039,1484918103,"201051344001203","219011344069620",0.00,0.00,0,296.36,302.37,0.0,0.0,0.000,610116.6,610116.6,21640,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484918161,1517535.00
01/20/2017 08:15,2,0.000,ALERT,211.48,300.27,59.981,1484918103,"274151322000054","219011344069620",0.00,1.50,0,296.96,301.77,0.0,0.0,0.000,846542.3,846542.3,21356,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484918162,1517536.00
01/20/2017 08:15,2,0.000,ALERT,212.16,300.57,60.012,1484918103,"201051344000867","219011344069620",0.00,1.00,0,297.26,302.68,0.0,0.0,0.000,604255.1,604255.1,21622,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484918164,1517537.00
01/20/2017 08:15,2,0.000,ALERT,210.80,299.37,60.012,1484918103,"201051344001093","219011344069620",0.00,1.50,0,296.06,300.57,0.0,0.0,0.000,607086.8,607086.8,21560,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484918166,1517538.00
01/20/2017 08:15,2,0.000,ALERT,211.93,301.47,59.996,1484918103,"201051344000900","219011344069620",0.00,0.50,0,297.87,302.37,0.0,0.0,0.000,623261.4,623261.4,21211,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484918168,1517539.00
01/20/2017 08:15,2,0.000,ALERT,212.16,300.57,60.018,1484918103,"201051344000648","219011344069620",0.00,-0.50,0,297.26,302.68,0.0,0.0,0.000,612836.1,612836.1,21195,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484918169,1517540.00
01/20/2017 08:15,2,0.000,ALERT,212.16,301.77,60.002,1484918103,"201051344000569","219011344069620",0.00,0.50,0,299.07,303.58,0.0,0.0,0.000,623538.7,623538.7,21221,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484918171,1517541.00
01/20/2017 08:15,2,0.000,ALERT,212.16,301.77,60.002,1484918103,"201051344000983","219011344069620",0.00,0.50,0,298.47,302.98,0.0,0.0,0.000,616370.2,616370.2,21347,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484918173,1517542.00
01/20/2017 08:15,2,0.000,ALERT,212.38,301.17,59.996,1484918103,"201051344001158","219011344069620",0.00,-0.50,0,297.57,302.37,0.0,0.0,0.000,604917.4,604917.4,21538,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484918175,1517543.00
01/20/2017 08:15,2,0.000,ALERT,212.61,301.77,59.991,1484918103,"201051344000576","219011344069620",0.00,0.50,0,298.17,302.98,0.0,0.0,0.000,615499.5,615499.5,21245,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484918177,1517544.00
01/20/2017 08:15,2,0.000,ALERT,211.48,298.77,59.996,1484918103,"274151322000087","219011344069620",0.00,1.00,0,295.76,300.57,0.0,0.0,0.000,818554.4,818554.4,21554,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484918178,1517545.00
01/20/2017 08:30,2,0.117,ALERT,213.29,302.37,59.970,1484919003,"201051344000645","219011344069620",15.64,1.00,0,299.07,303.58,1.9,0.0,0.000,614816.2,614816.2,21220,0,0,0,L,1122011218,0,122.23,122.23,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1484919005,1517546.00
01/20/2017 08:30,2,0.018,ALERT,212.38,300.57,59.949,1484919003,"274151322000085","219011344069620",29.92,0.50,0,298.17,302.37,0.0,0.0,0.000,845171.8,845171.8,21364,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,129,0,0,0,0,0,0,0,0,0,0,0,1484919007,1517547.00
01/20/2017 08:30,2,0.090,ALERT,213.51,302.37,60.023,1484919003,"201051344000633","219011344069620",27.45,0.00,0,297.26,302.98,2.4,0.4,0.000,604059.0,604059.0,21596,0,0,0,L,1122011218,0,122.23,122.23,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1484919009,1517548.00
01/20/2017 08:30,2,0.168,ALERT,212.83,302.07,59.975,1484919003,"201051344000469","219011344069620",15.29,-0.50,0,297.87,303.28,2.6,0.6,0.000,606878.1,606878.1,21572,0,0,0,L,1122011218,0,121.33,122.23,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1484919010,1517549.00
01/20/2017 08:30,2,0.000,ALERT,211.25,299.67,59.975,1484919003,"201051344000646","219011344069620",0.00,0.00,0,296.36,301.47,0.0,0.0,0.000,602799.0,602799.0,21557,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484919012,1517550.00
01/20/2017 08:30,2,0.041,ALERT,211.93,301.77,59.975,1484919003,"274151322000052","219011344069620",30.10,0.50,0,297.57,302.98,0.0,0.0,0.000,873402.4,873402.4,21124,0,0,0,L,1151911521,0,120.88,122.68,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,159,0,0,0,0,0,0,0,0,0,0,0,1484919014,1517551.00
01/20/2017 08:30,2,0.000,ALERT,211.70,299.97,59.996,1484919003,"201051344000585","219011344069620",0.00,0.50,0,296.96,301.47,0.0,0.0,0.000,613360.8,613360.8,21617,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484919016,1517552.00
01/20/2017 08:30,2,0.072,ALERT,211.48,300.27,59.970,1484919003,"201051344001230","219011344069620",30.47,0.00,0,297.57,301.77,2.2,0.2,0.000,606128.0,606128.0,21479,0,0,0,L,1122011218,0,121.78,121.10,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1484919018,1517553.00
01/20/2017 08:30,2,0.086,ALERT,211.93,300.87,59.981,1484919003,"201051344000582","219011344069620",30.67,-1.00,0,298.47,302.37,2.7,0.7,0.000,598077.0,598077.0,21591,0,0,0,L,1122011218,0,121.55,121.78,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1484919019,1517554.00
01/20/2017 08:30,2,0.096,ALERT,210.80,299.67,59.981,1484919003,"201051344000955","219011344069620",30.83,0.00,0,297.57,301.47,3.0,1.0,0.000,613273.2,613273.2,21549,0,0,0,L,1122011218,0,120.88,121.33,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1484919021,1517555.00
01/20/2017 08:30,2,0.000,ALERT,212.38,340.25,59.970,1484919003,"274151322000094","219011344069620",40.73,-0.50,0,297.57,391.34,0.0,0.0,0.000,719413.2,719413.2,21844,0,0,0,L,1151911521,0,121.10,122.91,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1484919023,1517556.00
01/20/2017 08:30,2,0.164,ALERT,212.83,302.98,59.975,1484919003,"201051344000579","219011344069620",15.64,0.50,0,299.97,304.48,2.6,0.6,0.000,622312.9,622312.9,21493,0,0,0,L,1122011218,0,121.55,121.55,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1484919025,1517557.00
01/20/2017 08:30,2,0.104,ALERT,211.48,300.27,59.975,1484919003,"201051344000890","219011344069620",31.13,0.50,0,297.57,302.68,3.3,1.3,0.000,610242.6,610242.6,21619,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1484919026,1517558.00
01/20/2017 08:30,2,0.096,ALERT,211.70,299.67,59.949,1484919003,"201051344000438","219011344069620",30.99,-0.50,0,297.26,302.07,3.0,1.0,0.000,611305.9,611305.9,21629,0,0,0,L,1122011218,0,121.78,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1484919028,1517559.00
01/20/2017 08:30,2,0.145,ALERT,211.70,299.07,59.981,1484919003,"201051344000417","219011344069620",20.10,0.00,0,296.66,300.87,3.0,0.9,0.000,595243.0,595243.0,21745,0,0,0,L,1122011218,0,121.33,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1484919030,1517560.00
01/20/2017 08:30,2,0.018,ALERT,212.38,301.77,59.944,1484919003,"274151322000083","219011344069620",30.08,0.50,0,298.47,302.98,0.0,0.0,0.000,865004.8,865004.8,21160,0,0,0,L,1151911521,0,121.10,122.91,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,175,0,0,0,0,0,0,0,0,0,0,0,1484919032,1517561.00
01/20/2017 08:30,2,0.053,ALERT,213.06,301.47,59.975,1484919003,"274151322000076","219011344069620",16.76,1.00,0,297.87,302.98,0.9,0.0,0.000,922303.5,922303.5,21272,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,173,0,0,0,0,0,0,0,0,0,0,0,1484919034,1517562.00
01/20/2017 08:30,2,0.131,ALERT,212.83,303.28,59.944,1484919003,"201051344000868","219011344069620",15.78,0.50,0,299.97,304.78,2.1,0.1,0.000,605394.9,605394.9,21585,0,0,0,L,1122011218,0,121.55,122.23,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1484919036,1517563.00
01/20/2017 08:30,2,0.045,ALERT,212.16,302.07,59.965,1484919003,"274151322000095","219011344069620",16.72,-0.50,0,299.37,303.58,0.8,0.0,0.000,913261.1,913261.1,21337,0,0,0,L,1151911521,0,121.78,122.23,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,171,0,0,0,0,0,0,0,0,0,0,0,1484919037,1517564.00
01/20/2017 08:30,2,0.117,ALERT,212.61,302.37,59.975,1484919003,"201051344000988","219011344069620",16.10,0.50,0,296.96,303.28,1.9,0.0,0.000,567784.8,567784.8,21618,0,0,0,L,1122011218,0,121.33,121.78,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1484919039,1517565.00
01/20/2017 08:30,2,0.076,ALERT,211.48,299.07,59.970,1484919003,"201051344001025","219011344069620",31.05,-0.50,0,296.66,302.07,2.4,0.4,0.000,611521.6,611521.6,21648,0,0,0,L,1122011218,0,121.33,121.55,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1484919041,1517566.00
01/20/2017 08:30,2,0.143,ALERT,212.61,302.37,59.970,1484919003,"201051344000458","219011344069620",17.65,1.50,0,299.37,304.48,2.6,0.6,0.000,615440.7,615440.7,21360,0,0,0,L,1122011218,0,121.78,121.78,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1484919043,1517567.00
