ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/20/2017 08:30,2,0.127,ALERT,213.29,302.07,59.975,1484919003,"201051344000853","219011344069620",15.78,0.00,0,299.07,303.88,2.0,0.1,0.000,614100.9,614100.9,21292,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1484919045,1517568.00
01/20/2017 08:30,2,0.072,ALERT,212.16,300.27,59.965,1484919003,"201051344000685","219011344069620",30.87,0.00,0,297.57,301.47,2.3,0.3,0.000,610611.5,610611.5,21548,0,0,0,L,1122011218,0,122.46,121.55,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1484919046,1517569.00
01/20/2017 08:30,2,0.064,ALERT,211.70,299.37,59.970,1484919003,"201051344000917","219011344069620",30.75,1.50,0,295.76,300.87,2.0,0.0,0.000,607584.1,607584.1,21561,0,0,0,L,1122011218,0,121.33,121.78,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1484919048,1517570.00
01/20/2017 08:30,2,0.059,ALERT,211.93,299.97,59.996,1484919003,"201051344001145","219011344069620",31.07,-0.50,0,297.57,302.37,1.9,0.0,0.000,613571.6,613571.6,21423,0,0,0,L,1122011218,0,121.55,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1484919050,1517571.00
01/20/2017 08:30,2,0.086,ALERT,211.70,299.37,59.991,1484919003,"201051344000651","219011344069620",30.81,-1.50,0,296.96,301.17,2.8,0.7,0.000,606148.0,606148.0,21593,0,0,0,L,1122011218,0,122.01,121.10,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1484919052,1517572.00
01/20/2017 08:30,2,0.039,ALERT,211.70,300.87,59.970,1484919003,"274151322000088","219011344069620",16.68,1.00,0,298.17,302.37,0.7,0.0,0.000,830344.7,830344.7,21278,0,0,0,L,1151911521,0,122.01,122.23,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,171,0,0,0,0,0,0,0,0,0,0,0,1484919054,1517573.00
01/20/2017 08:30,2,0.010,ALERT,212.61,391.64,59.970,1484919003,"274151322000068","219011344069620",40.20,1.50,0,297.57,396.75,0.0,0.0,0.000,720466.0,720466.0,21742,0,0,0,L,1151911521,0,121.55,123.14,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,63,0,0,0,0,0,0,0,0,0,0,0,1484919055,1517574.00
01/20/2017 08:30,2,0.062,ALERT,211.25,299.97,59.970,1484919003,"201051344001135","219011344069620",31.23,0.00,0,297.87,302.07,2.0,0.0,0.000,601767.9,601767.9,21641,0,0,0,L,1122011218,0,121.33,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1484919057,1517575.00
01/20/2017 08:30,2,0.141,ALERT,212.38,302.98,59.975,1484919003,"201051344000594","219011344069620",17.14,0.00,0,298.77,303.88,2.5,0.5,0.000,617847.2,617847.2,21531,0,0,0,L,1122011218,0,121.55,121.33,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1484919059,1517576.00
01/20/2017 08:30,2,0.070,ALERT,211.70,299.67,60.002,1484919003,"201051344001203","219011344069620",30.81,-0.50,0,296.36,303.28,2.2,0.2,0.000,610116.6,610116.6,21642,0,0,0,L,1122011218,0,122.01,121.10,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,68,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1484919061,1517577.00
01/20/2017 08:30,2,0.014,ALERT,212.38,300.87,59.970,1484919003,"274151322000054","219011344069620",30.20,1.50,0,298.17,302.98,0.0,0.0,0.000,846542.3,846542.3,21358,0,0,0,L,1151911521,0,121.55,122.46,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,158,0,0,0,0,0,0,0,0,0,0,0,1484919063,1517578.00
01/20/2017 08:30,2,0.131,ALERT,213.06,302.07,59.944,1484919003,"201051344000867","219011344069620",17.53,1.00,0,298.47,304.18,2.3,0.3,0.000,604255.1,604255.1,21624,0,0,0,L,1122011218,0,122.01,121.78,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1484919065,1517579.00
01/20/2017 08:30,2,0.131,ALERT,211.70,300.27,60.007,1484919003,"201051344001093","219011344069620",30.67,1.00,0,297.26,301.47,4.1,2.0,0.000,607086.8,607086.8,21562,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1484919067,1517580.00
01/20/2017 08:30,2,0.074,ALERT,212.61,302.37,59.970,1484919003,"201051344000900","219011344069620",17.69,0.50,0,299.07,303.58,1.3,0.0,0.000,623261.4,623261.4,21213,0,0,0,L,1122011218,0,121.78,121.55,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1484919069,1517581.00
01/20/2017 08:30,2,0.152,ALERT,212.83,301.77,59.986,1484919003,"201051344000648","219011344069620",18.23,-0.50,0,298.77,303.88,2.8,0.8,0.000,612836.1,612836.1,21197,0,0,0,L,1122011218,0,121.33,122.01,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1484919070,1517582.00
01/20/2017 08:30,2,0.146,ALERT,212.83,303.28,59.965,1484919003,"201051344000569","219011344069620",18.73,0.50,0,299.97,304.78,2.8,0.8,0.000,623538.7,623538.7,21223,0,0,0,L,1122011218,0,121.33,122.01,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1484919072,1517583.00
01/20/2017 08:30,2,0.133,ALERT,212.83,302.37,59.922,1484919003,"201051344000983","219011344069620",18.85,0.50,0,299.97,304.18,2.5,0.5,0.000,616370.2,616370.2,21349,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1484919074,1517584.00
01/20/2017 08:30,2,0.125,ALERT,212.83,302.37,59.970,1484919003,"201051344001158","219011344069620",18.45,-0.50,0,298.77,303.58,2.4,0.3,0.000,604917.4,604917.4,21540,0,0,0,L,1122011218,0,121.55,121.55,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1484919076,1517585.00
01/20/2017 08:30,2,0.158,ALERT,213.29,302.98,59.975,1484919003,"201051344000576","219011344069620",18.01,0.00,0,299.37,304.18,2.9,0.9,0.000,615499.5,615499.5,21247,0,0,0,L,1122011218,0,122.01,121.78,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1484919078,1517586.00
01/20/2017 08:30,2,0.066,ALERT,212.16,299.67,59.954,1484919003,"274151322000087","219011344069620",17.27,1.50,0,297.26,302.07,1.1,0.0,0.000,818554.4,818554.4,21556,0,0,0,L,1151911521,0,121.78,122.46,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,181,0,0,0,0,0,0,0,0,0,0,0,1484919079,1517587.00
01/20/2017 08:45,2,0.232,ACTIVE,213.74,340.25,59.938,1484919903,"201051344000645","219011344069620",28.35,2.00,0,300.27,361.29,6.7,4.5,0.018,614816.8,614816.8,21222,0,0,0,L,1122011218,0,122.46,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484919904,1517588.00
01/20/2017 08:45,2,0.115,ALERT,212.61,338.74,59.975,1484919903,"274151322000085","219011344069620",27.45,1.50,0,298.47,347.46,3.2,1.2,0.004,845171.9,845171.9,21366,0,0,0,L,1151911521,0,122.46,122.23,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1484919906,1517589.00
01/20/2017 08:45,2,0.213,ALERT,213.74,341.45,59.975,1484919903,"201051344000633","219011344069620",27.99,0.50,0,298.47,365.49,6.1,3.9,0.004,604059.5,604059.5,21598,0,0,0,L,1122011218,0,122.46,122.01,0100,0,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1484919908,1517590.00
01/20/2017 08:45,2,0.275,ACTIVE,213.06,339.65,59.944,1484919903,"201051344000469","219011344069620",28.61,0.50,0,299.37,360.38,8.0,5.8,0.004,606879.0,606879.0,21574,0,0,0,L,1122011218,0,121.33,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484919909,1517591.00
01/20/2017 08:45,2,0.227,ALERT,211.70,338.44,59.975,1484919903,"201051344000646","219011344069620",26.52,0.50,0,297.26,356.18,6.1,4.0,0.004,602799.5,602799.5,21559,0,0,0,L,1122011218,0,122.01,121.33,0100,-2,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1484919911,1517592.00
01/20/2017 08:45,2,0.150,ALERT,212.38,338.44,59.975,1484919903,"274151322000052","219011344069620",27.81,2.00,0,298.77,350.17,4.2,2.2,0.013,873402.6,873402.6,21126,0,0,0,L,1151911521,0,121.10,122.68,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1484919912,1517593.00
01/20/2017 08:45,2,0.211,ALERT,212.16,338.44,59.954,1484919903,"201051344000585","219011344069620",26.84,1.50,0,297.57,357.08,5.8,3.7,0.009,613361.2,613361.2,21619,0,0,0,L,1122011218,0,121.33,121.55,0100,-2,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1484919914,1517594.00
01/20/2017 08:45,2,0.232,ALERT,211.93,337.84,59.970,1484919903,"201051344001230","219011344069620",23.60,0.50,0,298.17,339.95,5.5,3.4,0.004,606128.4,606128.4,21481,0,0,0,L,1122011218,0,122.01,121.10,0002,-2,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1484919916,1517595.00
01/20/2017 08:45,2,0.242,ALERT,212.38,337.84,59.970,1484919903,"201051344000582","219011344069620",26.54,0.00,0,298.77,356.18,6.5,4.4,0.009,598077.6,598077.6,21593,0,0,0,L,1122011218,0,121.78,121.55,0100,-2,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1484919918,1517596.00
01/20/2017 08:45,2,0.260,ALERT,211.70,337.54,59.986,1484919903,"201051344000955","219011344069620",25.68,1.00,0,298.17,349.56,6.8,4.6,0.009,613273.8,613273.8,21551,0,0,0,L,1122011218,0,121.33,121.55,0100,-1,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1484919920,1517597.00
01/20/2017 08:45,2,0.068,ALERT,212.61,338.74,59.970,1484919903,"274151322000094","219011344069620",29.04,0.50,0,297.87,412.68,2.1,0.1,0.004,719413.2,719413.2,21846,0,0,0,L,1151911521,0,121.55,122.91,0002,-2,0,0,0,0,0,0,202,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,135,0,0,0,0,0,0,0,0,0,0,0,1484919922,1517598.00
01/20/2017 08:45,2,0.277,ACTIVE,213.29,339.34,59.975,1484919903,"201051344000579","219011344069620",29.12,1.00,0,301.17,362.19,8.2,6.0,0.018,622313.8,622313.8,21495,0,0,0,L,1122011218,0,122.01,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484919922,1517599.00
01/20/2017 08:45,2,0.248,ALERT,211.93,337.54,59.975,1484919903,"201051344000890","219011344069620",25.80,1.50,0,298.47,347.76,6.5,4.4,0.009,610243.2,610243.2,21621,0,0,0,L,1122011218,0,122.01,120.88,0100,1,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1484919924,1517600.00
01/20/2017 08:45,2,0.225,ALERT,212.16,338.44,59.981,1484919903,"201051344000438","219011344069620",29.08,0.00,0,298.17,350.77,6.6,4.5,0.009,611306.6,611306.6,21631,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1484919926,1517601.00
01/20/2017 08:45,2,0.266,ALERT,212.38,327.92,59.949,1484919903,"201051344000417","219011344069620",19.94,0.00,0,297.57,337.54,5.4,3.3,0.000,595243.5,595243.5,21747,0,0,0,L,1122011218,0,121.78,121.55,0100,-1,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1484919928,1517602.00
01/20/2017 08:45,2,0.127,ALERT,212.61,339.04,59.965,1484919903,"274151322000083","219011344069620",27.81,1.50,0,299.07,348.96,3.6,1.5,0.009,865004.9,865004.9,21162,0,0,0,L,1151911521,0,121.55,122.68,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1484919930,1517603.00
01/20/2017 08:45,2,0.141,ACTIVE,213.06,339.34,59.981,1484919903,"274151322000076","219011344069620",27.81,2.00,0,299.07,350.77,4.0,1.9,0.013,922303.6,922303.6,21274,0,0,0,L,1151911521,0,121.78,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484919931,1517604.00
01/20/2017 08:45,2,0.203,ACTIVE,213.06,339.65,59.991,1484919903,"201051344000868","219011344069620",28.67,1.00,0,300.87,354.97,5.9,3.8,0.009,605395.3,605395.3,21587,0,0,0,L,1122011218,0,121.78,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484919932,1517605.00
01/20/2017 08:45,2,0.123,ACTIVE,212.61,339.04,59.991,1484919903,"274151322000095","219011344069620",27.51,1.00,0,299.97,348.96,3.5,1.4,0.009,913261.1,913261.1,21339,0,0,0,L,1151911521,0,122.23,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484919933,1517606.00
01/20/2017 08:45,2,0.227,ACTIVE,213.06,340.55,59.991,1484919903,"201051344000988","219011344069620",19.08,1.50,0,297.87,357.38,4.4,2.3,0.013,567785.0,567785.0,21620,0,0,0,L,1122011218,0,121.78,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484919933,1517607.00
01/20/2017 08:45,2,0.211,ALERT,211.70,337.24,59.981,1484919903,"201051344001025","219011344069620",28.69,0.50,0,297.26,349.26,6.2,4.1,0.009,611522.1,611522.1,21650,0,0,0,L,1122011218,0,121.33,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1484919935,1517608.00
01/20/2017 08:45,2,0.264,ACTIVE,213.29,339.34,60.012,1484919903,"201051344000458","219011344069620",29.04,2.50,0,300.27,362.79,7.8,5.6,0.018,615441.5,615441.5,21362,0,0,0,L,1122011218,0,122.23,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484919936,1517609.00
01/20/2017 08:45,2,0.262,ACTIVE,213.74,340.85,60.012,1484919903,"201051344000853","219011344069620",26.52,1.00,0,300.27,359.48,7.1,4.9,0.018,614101.6,614101.6,21294,0,0,0,L,1122011218,0,122.46,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484919937,1517610.00
01/20/2017 08:45,2,0.244,ALERT,212.16,339.34,59.933,1484919903,"201051344000685","219011344069620",25.54,1.00,0,297.87,351.67,6.3,4.2,0.009,610612.0,610612.0,21550,0,0,0,L,1122011218,0,122.46,121.33,0100,-2,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1484919939,1517611.00
01/20/2017 08:45,2,0.217,ALERT,212.16,338.74,59.981,1484919903,"201051344000917","219011344069620",24.81,2.00,0,296.66,363.39,5.5,3.4,0.009,607584.5,607584.5,21563,0,0,0,L,1122011218,0,121.78,121.78,0100,-1,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1484919941,1517612.00
01/20/2017 08:45,2,0.209,ALERT,212.38,338.44,59.975,1484919903,"201051344001145","219011344069620",25.66,0.50,0,298.47,358.58,5.4,3.3,0.004,613572.0,613572.0,21425,0,0,0,L,1122011218,0,121.78,121.33,0100,0,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1484919943,1517613.00
01/20/2017 08:45,2,0.266,ALERT,212.16,338.44,59.970,1484919903,"201051344000651","219011344069620",26.12,-0.50,0,297.57,344.45,7.0,4.9,0.009,606148.7,606148.7,21595,0,0,0,L,1122011218,0,122.23,121.10,0100,-2,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1484919944,1517614.00
01/20/2017 08:45,2,0.123,ACTIVE,211.93,338.14,59.970,1484919903,"274151322000088","219011344069620",26.40,2.50,0,298.47,348.96,3.3,1.3,0.009,830344.8,830344.8,21280,0,0,0,L,1151911521,0,122.23,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484919945,1517615.00
01/20/2017 08:45,2,0.094,ALERT,213.06,339.95,59.954,1484919903,"274151322000068","219011344069620",29.58,2.50,0,297.87,414.79,2.9,0.8,0.004,720466.0,720466.0,21744,0,0,0,L,1151911521,0,122.23,122.91,0002,1,0,0,0,0,0,0,197,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,117,0,0,0,0,0,0,0,0,0,0,0,1484919947,1517616.00
01/20/2017 08:45,2,0.195,ALERT,211.70,336.94,60.012,1484919903,"201051344001135","219011344069620",29.36,0.50,0,298.17,351.67,5.8,3.7,0.013,601768.4,601768.4,21643,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484919949,1517617.00
01/20/2017 08:45,2,0.213,ACTIVE,212.83,338.74,59.986,1484919903,"201051344000594","219011344069620",28.13,1.00,0,299.97,355.28,6.1,4.0,0.009,617847.7,617847.7,21533,0,0,0,L,1122011218,0,121.78,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484919950,1517618.00
01/20/2017 08:45,2,0.229,ACTIVE,211.93,337.84,59.975,1484919903,"201051344001203","219011344069620",24.57,0.50,0,297.87,357.08,5.7,3.6,0.000,610117.0,610117.0,21644,0,0,0,L,1122011218,0,122.23,121.10,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484919951,1517619.00
01/20/2017 08:45,2,0.131,ALERT,212.38,339.04,59.975,1484919903,"274151322000054","219011344069620",27.83,2.50,0,298.77,350.17,3.7,1.6,0.009,846542.4,846542.4,21360,0,0,0,L,1151911521,0,121.78,122.23,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1484919952,1517620.00
01/20/2017 08:45,2,0.201,ACTIVE,213.29,338.74,59.970,1484919903,"201051344000867","219011344069620",29.46,2.00,0,299.97,350.77,6.0,3.9,0.009,604255.6,604255.6,21626,0,0,0,L,1122011218,0,122.46,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484919953,1517621.00
01/20/2017 08:45,2,0.250,ALERT,211.93,345.96,59.949,1484919903,"201051344001093","219011344069620",25.72,2.00,0,298.17,347.76,6.6,4.4,0.000,607087.4,607087.4,21564,0,0,0,L,1122011218,0,121.78,121.33,0100,1,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1484919955,1517622.00
01/20/2017 08:45,2,0.188,ACTIVE,212.83,339.65,59.959,1484919903,"201051344000900","219011344069620",28.53,1.50,0,300.27,354.97,5.4,3.3,0.018,623261.7,623261.7,21215,0,0,0,L,1122011218,0,122.01,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484919956,1517623.00
01/20/2017 08:45,2,0.234,ACTIVE,213.29,339.04,59.981,1484919903,"201051344000648","219011344069620",30.22,0.50,0,299.97,354.67,7.2,5.0,0.009,612836.8,612836.8,21199,0,0,0,L,1122011218,0,121.55,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484919957,1517624.00
01/20/2017 08:45,2,0.256,ACTIVE,213.06,339.34,59.981,1484919903,"201051344000569","219011344069620",30.08,2.00,0,301.17,357.98,7.8,5.6,0.022,623539.4,623539.4,21225,0,0,0,L,1122011218,0,121.55,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484919958,1517625.00
01/20/2017 08:45,2,0.254,ACTIVE,213.06,338.44,59.981,1484919903,"201051344000983","219011344069620",28.98,1.50,0,300.87,352.27,7.5,5.3,0.018,616370.9,616370.9,21351,0,0,0,L,1122011218,0,122.01,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484919959,1517626.00
01/20/2017 08:45,2,0.242,ACTIVE,213.29,339.65,59.986,1484919903,"201051344001158","219011344069620",29.02,0.50,0,300.27,356.48,7.2,5.0,0.022,604918.0,604918.0,21542,0,0,0,L,1122011218,0,121.78,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484919960,1517627.00
01/20/2017 08:45,2,0.283,ACTIVE,213.51,340.85,59.986,1484919903,"201051344000576","219011344069620",28.86,1.50,0,300.57,359.78,8.3,6.1,0.018,615500.3,615500.3,21249,0,0,0,L,1122011218,0,122.23,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484919960,1517628.00
01/20/2017 08:45,2,0.145,ACTIVE,212.61,338.74,59.970,1484919903,"274151322000087","219011344069620",27.17,2.50,0,297.57,349.86,4.0,1.9,0.004,818554.6,818554.6,21558,0,0,0,L,1151911521,0,121.78,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484919961,1517629.00
01/20/2017 09:00,2,0.785,ACTIVE,213.96,345.96,59.970,1484920803,"201051344000645","219011344069620",31.39,3.00,0,334.54,368.80,25.0,22.2,0.177,614822.1,614822.1,21223,0,0,0,L,1122011218,0,122.46,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484920804,1517630.00
01/20/2017 09:00,2,0.303,ACTIVE,211.93,356.18,59.959,1484920803,"274151322000085","219011344069620",33.12,3.30,0,320.11,372.71,10.1,7.8,0.053,845173.3,845173.3,21368,0,0,0,L,1151911521,0,122.23,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484920805,1517631.00
01/20/2017 09:00,2,0.352,ACTIVE,213.96,370.30,59.970,1484920803,"201051344000633","219011344069620",34.51,2.00,0,299.07,383.53,12.3,9.9,0.049,604061.4,604061.4,21600,0,0,0,L,1122011218,0,122.46,122.46,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484920806,1517632.00
01/20/2017 09:00,2,0.758,ACTIVE,213.51,348.06,59.970,1484920803,"201051344000469","219011344069620",31.81,1.50,0,329.13,373.31,24.4,21.7,0.168,606884.4,606884.4,21575,0,0,0,L,1122011218,0,121.55,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484920807,1517633.00
01/20/2017 09:00,2,0.562,ACTIVE,211.93,341.45,59.986,1484920803,"201051344000646","219011344069620",31.09,2.00,0,298.77,367.00,17.8,15.2,0.110,602803.1,602803.1,21561,0,0,0,L,1122011218,0,122.23,121.10,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484920808,1517634.00
01/20/2017 09:00,2,0.648,ACTIVE,211.70,343.25,59.965,1484920803,"274151322000052","219011344069620",30.34,3.70,0,331.23,355.58,19.9,17.3,0.124,873406.8,873406.8,21128,0,0,0,L,1151911521,0,120.88,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484920809,1517635.00
01/20/2017 09:00,2,0.549,ACTIVE,212.16,341.75,59.970,1484920803,"201051344000585","219011344069620",31.31,2.50,0,299.07,363.39,17.4,14.9,0.106,613364.9,613364.9,21621,0,0,0,L,1122011218,0,121.33,121.55,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484920809,1517636.00
01/20/2017 09:00,2,0.580,ACTIVE,211.93,340.85,59.975,1484920803,"201051344001230","219011344069620",30.69,2.00,0,299.67,365.19,18.1,15.5,0.115,606132.2,606132.2,21483,0,0,0,L,1122011218,0,122.01,120.88,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484920810,1517637.00
01/20/2017 09:00,2,0.576,ACTIVE,212.61,342.05,59.928,1484920803,"201051344000582","219011344069620",31.25,1.50,0,299.97,375.41,18.3,15.7,0.110,598081.3,598081.3,21595,0,0,0,L,1122011218,0,122.23,121.55,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484920811,1517638.00
01/20/2017 09:00,2,0.582,ACTIVE,211.93,342.05,59.965,1484920803,"201051344000955","219011344069620",31.35,2.50,0,299.07,365.80,18.5,15.9,0.110,613277.8,613277.8,21553,0,0,0,L,1122011218,0,121.55,121.33,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484920812,1517639.00
01/20/2017 09:00,2,0.430,ACTIVE,211.93,426.81,59.954,1484920803,"274151322000094","219011344069620",40.43,3.30,0,299.07,457.77,17.7,15.1,0.106,719417.0,719417.0,21848,0,0,0,L,1151911521,0,121.33,122.68,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484920813,1517640.00
01/20/2017 09:00,2,0.711,ACTIVE,213.51,350.17,60.002,1484920803,"201051344000579","219011344069620",32.12,3.00,0,334.24,373.91,23.2,20.4,0.150,622319.1,622319.1,21496,0,0,0,L,1122011218,0,121.78,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484920814,1517641.00
01/20/2017 09:00,2,0.572,ACTIVE,211.93,346.56,59.944,1484920803,"201051344000890","219011344069620",31.93,3.00,0,300.27,365.49,18.6,16.0,0.106,610247.4,610247.4,21623,0,0,0,L,1122011218,0,122.23,120.65,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484920815,1517642.00
01/20/2017 09:00,2,0.561,ACTIVE,212.38,344.45,59.965,1484920803,"201051344000438","219011344069620",31.63,2.00,0,299.67,364.59,18.0,15.4,0.106,611310.6,611310.6,21633,0,0,0,L,1122011218,0,122.23,121.33,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484920816,1517643.00
01/20/2017 09:00,2,0.590,ACTIVE,212.38,341.15,59.965,1484920803,"201051344000417","219011344069620",20.50,2.00,0,299.07,350.77,12.2,9.9,0.066,595246.1,595246.1,21749,0,0,0,L,1122011218,0,121.78,121.33,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484920817,1517644.00
01/20/2017 09:00,2,0.588,ACTIVE,211.93,341.75,59.954,1484920803,"274151322000083","219011344069620",30.18,3.70,0,325.82,356.78,18.0,15.5,0.102,865008.9,865008.9,21164,0,0,0,L,1151911521,0,121.55,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484920818,1517645.00
01/20/2017 09:00,2,0.619,ACTIVE,212.38,343.25,59.954,1484920803,"274151322000076","219011344069620",30.81,4.00,0,334.84,364.59,19.3,16.7,0.124,922308.1,922308.1,21275,0,0,0,L,1151911521,0,121.78,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484920819,1517646.00
01/20/2017 09:00,2,0.361,ALERT,213.29,360.38,59.986,1484920803,"201051344000868","219011344069620",33.50,2.50,0,301.77,377.52,12.3,9.9,0.053,605397.2,605397.2,21588,0,0,0,L,1122011218,0,121.78,122.23,0002,-0,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484920820,1517647.00
01/20/2017 09:00,2,0.590,ACTIVE,211.93,341.75,59.949,1484920803,"274151322000095","219011344069620",30.79,3.00,0,330.33,363.39,18.4,15.8,0.115,913265.5,913265.5,21340,0,0,0,L,1151911521,0,121.78,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484920821,1517648.00
01/20/2017 09:00,2,0.670,ALERT,213.51,343.85,59.949,1484920803,"201051344000988","219011344069620",20.34,2.50,0,298.47,358.88,13.8,11.4,0.102,567788.3,567788.3,21621,0,0,0,L,1122011218,0,121.78,122.23,0002,-1,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484920823,1517649.00
01/20/2017 09:00,2,0.537,ACTIVE,211.93,340.25,59.975,1484920803,"201051344001025","219011344069620",29.82,1.50,0,314.40,367.30,16.3,13.8,0.093,611525.9,611525.9,21652,0,0,0,L,1122011218,0,121.55,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484920824,1517650.00
01/20/2017 09:00,2,0.691,ACTIVE,213.51,343.25,59.938,1484920803,"201051344000458","219011344069620",30.83,3.70,0,334.24,369.40,21.6,19.0,0.150,615446.9,615446.9,21363,0,0,0,L,1122011218,0,122.01,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484920825,1517651.00
01/20/2017 09:00,2,0.652,ACTIVE,214.19,346.26,59.954,1484920803,"201051344000853","219011344069620",31.61,2.50,0,335.44,371.21,20.9,18.3,0.137,614106.9,614106.9,21295,0,0,0,L,1122011218,0,122.46,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484920826,1517652.00
01/20/2017 09:00,2,0.535,ACTIVE,212.61,342.65,59.954,1484920803,"201051344000685","219011344069620",30.22,2.50,0,299.37,362.19,16.4,13.9,0.093,610615.8,610615.8,21552,0,0,0,L,1122011218,0,122.91,121.33,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484920827,1517653.00
01/20/2017 09:00,2,0.281,ACTIVE,212.61,340.55,59.970,1484920803,"201051344000917","219011344069620",31.15,3.00,0,298.17,356.48,8.9,6.6,0.035,607585.8,607585.8,21565,0,0,0,L,1122011218,0,122.01,121.78,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484920827,1517654.00
01/20/2017 09:00,2,0.484,ACTIVE,212.38,341.75,59.949,1484920803,"201051344001145","219011344069620",31.41,2.00,0,299.97,362.49,15.4,12.9,0.088,613575.7,613575.7,21427,0,0,0,L,1122011218,0,122.01,121.33,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484920828,1517655.00
01/20/2017 09:00,2,0.527,ACTIVE,212.38,342.05,59.986,1484920803,"201051344000651","219011344069620",31.29,1.00,0,298.77,361.29,16.7,14.2,0.088,606152.7,606152.7,21597,0,0,0,L,1122011218,0,122.46,121.10,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484920829,1517656.00
01/20/2017 09:00,2,0.527,ACTIVE,211.48,338.74,59.949,1484920803,"274151322000088","219011344069620",29.48,4.00,0,330.93,355.58,15.8,13.3,0.088,830348.8,830348.8,21281,0,0,0,L,1151911521,0,122.01,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484920830,1517657.00
01/20/2017 09:00,2,0.375,ALERT,212.38,431.02,59.949,1484920803,"274151322000068","219011344069620",41.01,5.50,0,299.37,459.57,15.6,13.1,0.080,720470.0,720470.0,21746,0,0,0,L,1151911521,0,121.78,122.68,0002,4,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484920832,1517658.00
01/20/2017 09:00,2,0.477,ACTIVE,211.93,340.85,59.949,1484920803,"201051344001135","219011344069620",31.31,2.00,0,318.61,364.59,15.2,12.7,0.084,601772.1,601772.1,21645,0,0,0,L,1122011218,0,121.78,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484920833,1517659.00
01/20/2017 09:00,2,0.354,ALERT,212.83,362.19,59.954,1484920803,"201051344000594","219011344069620",33.62,2.50,0,299.97,376.31,12.1,9.7,0.049,617849.6,617849.6,21534,0,0,0,L,1122011218,0,121.55,121.55,0002,-0,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484920835,1517660.00
01/20/2017 09:00,2,0.496,ALERT,212.16,339.95,59.944,1484920803,"201051344001203","219011344069620",30.79,2.00,0,299.67,378.12,15.4,13.0,0.088,610120.5,610120.5,21645,0,0,0,L,1122011218,0,122.46,121.10,0002,-1,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484920837,1517661.00
01/20/2017 09:00,2,0.514,ACTIVE,211.48,338.74,59.944,1484920803,"274151322000054","219011344069620",29.76,4.00,0,331.53,357.38,15.5,13.0,0.088,846546.6,846546.6,21362,0,0,0,L,1151911521,0,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484920838,1517662.00
01/20/2017 09:00,2,0.359,ALERT,213.29,347.16,59.975,1484920803,"201051344000867","219011344069620",32.12,3.30,0,299.97,381.73,11.8,9.4,0.057,604257.5,604257.5,21627,0,0,0,L,1122011218,0,122.01,121.78,0002,1,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484920839,1517663.00
01/20/2017 09:00,2,0.324,ACTIVE,212.16,340.25,59.965,1484920803,"201051344001093","219011344069620",30.99,3.00,0,299.07,346.26,10.2,7.9,0.022,607089.1,607089.1,21566,0,0,0,L,1122011218,0,122.01,121.33,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484920840,1517664.00
01/20/2017 09:00,2,0.549,ACTIVE,213.29,343.25,59.917,1484920803,"201051344000900","219011344069620",30.67,2.50,0,333.93,370.30,17.1,14.6,0.115,623266.6,623266.6,21216,0,0,0,L,1122011218,0,121.78,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484920841,1517665.00
01/20/2017 09:00,2,0.617,ACTIVE,213.51,343.55,59.949,1484920803,"201051344000648","219011344069620",30.95,1.50,0,324.02,385.03,19.4,16.8,0.119,612842.0,612842.0,21200,0,0,0,L,1122011218,0,121.55,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484920842,1517666.00
01/20/2017 09:00,2,0.605,ACTIVE,213.51,343.55,59.965,1484920803,"201051344000569","219011344069620",30.89,3.00,0,333.93,371.21,19.0,16.4,0.119,623544.9,623544.9,21226,0,0,0,L,1122011218,0,121.55,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484920843,1517667.00
01/20/2017 09:00,2,0.578,ACTIVE,213.29,342.35,59.954,1484920803,"201051344000983","219011344069620",31.21,3.00,0,333.63,371.81,18.3,15.8,0.124,616376.2,616376.2,21352,0,0,0,L,1122011218,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484920844,1517668.00
01/20/2017 09:00,2,0.572,ACTIVE,213.51,343.25,59.944,1484920803,"201051344001158","219011344069620",30.47,2.00,0,333.33,369.10,17.7,15.1,0.119,604923.2,604923.2,21543,0,0,0,L,1122011218,0,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484920845,1517669.00
01/20/2017 09:00,2,0.607,ACTIVE,213.74,343.85,59.959,1484920803,"201051344000576","219011344069620",30.69,2.50,0,334.84,371.51,18.9,16.3,0.124,615505.8,615505.8,21250,0,0,0,L,1122011218,0,122.01,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484920846,1517670.00
01/20/2017 09:00,2,0.488,ACTIVE,211.93,342.35,59.954,1484920803,"274151322000087","219011344069620",29.60,5.50,0,331.53,355.88,14.7,12.3,0.071,818558.9,818558.9,21559,0,0,0,L,1151911521,0,121.55,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484920847,1517671.00
01/20/2017 09:15,2,0.395,ACTIVE,213.51,341.75,59.986,1484921703,"201051344000645","219011344069620",29.20,3.70,0,332.73,357.68,11.7,9.4,0.057,614824.8,614824.8,21224,0,0,0,L,1122011218,0,122.01,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484921704,1517672.00
01/20/2017 09:15,2,0.291,ACTIVE,211.48,339.65,59.991,1484921703,"274151322000085","219011344069620",29.10,4.00,0,319.81,362.49,8.6,6.4,0.044,845174.9,845174.9,21369,0,0,0,L,1151911521,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484921705,1517673.00
01/20/2017 09:15,2,0.395,ACTIVE,213.74,342.95,59.991,1484921703,"201051344000633","219011344069620",30.08,3.00,0,333.63,374.51,12.1,9.7,0.053,604063.8,604063.8,21601,0,0,0,L,1122011218,0,122.01,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484921706,1517674.00
01/20/2017 09:15,2,0.406,ACTIVE,213.06,340.85,59.986,1484921703,"201051344000469","219011344069620",30.43,2.50,0,330.93,359.78,12.6,10.2,0.062,606887.2,606887.2,21576,0,0,0,L,1122011218,0,120.65,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484921707,1517675.00
01/20/2017 09:15,2,0.342,ACTIVE,212.16,339.65,59.970,1484921703,"201051344000646","219011344069620",29.30,3.00,0,331.53,350.17,10.2,7.9,0.049,602805.2,602805.2,21562,0,0,0,L,1122011218,0,122.23,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484921708,1517676.00
01/20/2017 09:15,2,0.309,ACTIVE,211.25,339.04,59.975,1484921703,"274151322000052","219011344069620",29.48,5.00,0,319.51,347.76,9.2,7.0,0.044,873408.7,873408.7,21129,0,0,0,L,1151911521,0,121.10,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484921709,1517677.00
01/20/2017 09:15,2,0.332,ACTIVE,212.38,340.25,60.007,1484921703,"201051344000585","219011344069620",30.53,3.30,0,330.93,350.47,10.3,8.0,0.040,613367.0,613367.0,21622,0,0,0,L,1122011218,0,121.55,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484921710,1517678.00
01/20/2017 09:15,2,0.328,ACTIVE,212.16,338.74,59.986,1484921703,"201051344001230","219011344069620",30.20,3.30,0,330.93,353.77,10.1,7.8,0.044,606134.3,606134.3,21484,0,0,0,L,1122011218,0,122.01,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484921710,1517679.00
01/20/2017 09:15,2,0.359,ACTIVE,212.61,340.55,60.007,1484921703,"201051344000582","219011344069620",29.24,2.50,0,331.23,351.37,10.7,8.4,0.044,598083.5,598083.5,21596,0,0,0,L,1122011218,0,122.01,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484921711,1517680.00
01/20/2017 09:15,2,0.361,ACTIVE,211.93,339.34,59.965,1484921703,"201051344000955","219011344069620",30.42,3.00,0,330.63,352.57,11.2,8.9,0.049,613280.1,613280.1,21554,0,0,0,L,1122011218,0,121.55,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484921712,1517681.00
01/20/2017 09:15,2,0.191,ACTIVE,211.70,388.64,59.975,1484921703,"274151322000094","219011344069620",36.46,5.50,0,336.04,435.53,7.1,4.9,0.035,719418.5,719418.5,21849,0,0,0,L,1151911521,0,121.10,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484921713,1517682.00
01/20/2017 09:15,2,0.377,ACTIVE,213.29,347.16,59.981,1484921703,"201051344000579","219011344069620",32.18,3.30,0,331.83,361.59,12.3,10.0,0.053,622321.9,622321.9,21497,0,0,0,L,1122011218,0,121.55,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484921714,1517683.00
01/20/2017 09:15,2,0.334,ACTIVE,212.16,345.66,59.975,1484921703,"201051344000890","219011344069620",32.03,3.70,0,333.33,353.47,10.8,8.5,0.044,610249.7,610249.7,21624,0,0,0,L,1122011218,0,122.23,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484921715,1517684.00
01/20/2017 09:15,2,0.346,ACTIVE,212.38,339.95,59.996,1484921703,"201051344000438","219011344069620",31.19,3.00,0,332.43,351.07,10.9,8.6,0.040,611312.9,611312.9,21634,0,0,0,L,1122011218,0,122.46,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484921716,1517685.00
01/20/2017 09:15,2,0.426,ACTIVE,212.61,339.34,59.991,1484921703,"201051344000417","219011344069620",18.83,3.00,0,332.13,347.16,8.2,5.9,0.031,595247.6,595247.6,21750,0,0,0,L,1122011218,0,122.01,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484921717,1517686.00
01/20/2017 09:15,2,0.287,ACTIVE,211.48,338.14,59.975,1484921703,"274151322000083","219011344069620",29.36,4.50,0,319.21,347.76,8.6,6.4,0.040,865010.7,865010.7,21165,0,0,0,L,1151911521,0,121.33,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484921718,1517687.00
01/20/2017 09:15,2,0.301,ACTIVE,212.16,338.44,59.981,1484921703,"274151322000076","219011344069620",30.00,5.00,0,321.01,348.36,9.2,6.9,0.044,922310.1,922310.1,21276,0,0,0,L,1151911521,0,121.55,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484921719,1517688.00
01/20/2017 09:15,2,0.381,ACTIVE,212.83,340.85,59.981,1484921703,"201051344000868","219011344069620",30.45,3.00,0,330.93,368.50,11.8,9.4,0.057,605399.6,605399.6,21590,0,0,0,L,1122011218,0,121.33,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484921720,1517689.00
01/20/2017 09:15,2,0.295,ACTIVE,211.70,339.65,59.981,1484921703,"274151322000095","219011344069620",29.10,4.00,0,321.91,347.16,8.7,6.5,0.049,913267.3,913267.3,21341,0,0,0,L,1151911521,0,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484921721,1517690.00
01/20/2017 09:15,2,0.381,ACTIVE,212.83,342.35,59.975,1484921703,"201051344000988","219011344069620",19.40,3.00,0,330.03,352.27,7.5,5.3,0.040,567789.8,567789.8,21623,0,0,0,L,1122011218,0,121.10,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484921722,1517691.00
01/20/2017 09:15,2,0.332,ACTIVE,211.93,338.14,59.954,1484921703,"201051344001025","219011344069620",31.01,2.50,0,331.53,349.86,10.5,8.2,0.044,611528.1,611528.1,21653,0,0,0,L,1122011218,0,121.55,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484921723,1517692.00
01/20/2017 09:15,2,0.408,ACTIVE,213.06,340.55,59.996,1484921703,"201051344000458","219011344069620",29.90,4.50,0,331.23,354.07,12.4,10.0,0.062,615449.6,615449.6,21364,0,0,0,L,1122011218,0,121.55,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484921724,1517693.00
01/20/2017 09:15,2,0.387,ACTIVE,213.51,342.35,59.970,1484921703,"201051344000853","219011344069620",30.26,3.30,0,334.24,355.58,11.9,9.5,0.062,614109.5,614109.5,21296,0,0,0,L,1122011218,0,122.01,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484921724,1517694.00
01/20/2017 09:15,2,0.346,ACTIVE,212.61,340.55,59.970,1484921703,"201051344000685","219011344069620",29.56,3.30,0,332.43,350.47,10.4,8.1,0.044,610617.9,610617.9,21553,0,0,0,L,1122011218,0,122.68,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484921725,1517695.00
01/20/2017 09:15,2,0.332,ACTIVE,212.38,340.25,60.007,1484921703,"201051344000917","219011344069620",29.34,3.70,0,330.63,346.26,9.9,7.6,0.049,607587.6,607587.6,21566,0,0,0,L,1122011218,0,121.78,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484921726,1517696.00
01/20/2017 09:15,2,0.314,ACTIVE,212.38,339.95,59.975,1484921703,"201051344001145","219011344069620",30.47,3.00,0,333.03,351.37,9.8,7.5,0.044,613577.6,613577.6,21428,0,0,0,L,1122011218,0,122.01,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484921727,1517697.00
01/20/2017 09:15,2,0.359,ACTIVE,212.38,339.65,59.981,1484921703,"201051344000651","219011344069620",29.90,2.00,0,332.13,351.97,11.0,8.7,0.049,606154.9,606154.9,21598,0,0,0,L,1122011218,0,122.46,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484921728,1517698.00
01/20/2017 09:15,2,0.281,ACTIVE,211.25,338.44,59.965,1484921703,"274151322000088","219011344069620",27.99,5.00,0,318.30,346.26,8.0,5.8,0.040,830350.5,830350.5,21282,0,0,0,L,1151911521,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484921729,1517699.00
01/20/2017 09:15,2,0.207,ACTIVE,212.16,399.46,59.949,1484921703,"274151322000068","219011344069620",37.53,7.00,0,336.94,442.14,7.8,5.7,0.035,720471.6,720471.6,21748,0,0,0,L,1151911521,0,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484921730,1517700.00
01/20/2017 09:15,2,0.330,ACTIVE,211.93,338.14,59.965,1484921703,"201051344001135","219011344069620",30.20,3.00,0,331.83,354.07,10.1,7.8,0.049,601774.1,601774.1,21646,0,0,0,L,1122011218,0,121.78,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484921731,1517701.00
01/20/2017 09:15,2,0.381,ACTIVE,212.83,340.85,59.970,1484921703,"201051344000594","219011344069620",30.69,3.30,0,330.03,366.70,11.9,9.5,0.062,617852.0,617852.0,21536,0,0,0,L,1122011218,0,121.33,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484921732,1517702.00
01/20/2017 09:15,2,0.322,ACTIVE,212.38,338.74,59.959,1484921703,"201051344001203","219011344069620",31.35,3.00,0,332.13,351.37,10.3,8.0,0.044,610122.6,610122.6,21647,0,0,0,L,1122011218,0,122.46,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484921733,1517703.00
01/20/2017 09:15,2,0.293,ACTIVE,211.25,338.14,59.954,1484921703,"274151322000054","219011344069620",28.96,5.50,0,318.91,345.96,8.6,6.3,0.049,846548.3,846548.3,21363,0,0,0,L,1151911521,0,121.55,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484921733,1517704.00
01/20/2017 09:15,2,0.389,ACTIVE,213.29,340.55,59.970,1484921703,"201051344000867","219011344069620",29.86,4.00,0,330.93,363.69,11.8,9.5,0.053,604259.8,604259.8,21629,0,0,0,L,1122011218,0,121.78,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484921734,1517705.00
01/20/2017 09:15,2,0.375,ACTIVE,212.38,339.95,59.965,1484921703,"201051344001093","219011344069620",30.55,3.70,0,333.63,349.86,11.6,9.3,0.035,607091.2,607091.2,21567,0,0,0,L,1122011218,0,122.01,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484921735,1517706.00
01/20/2017 09:15,2,0.324,ACTIVE,213.06,341.45,59.959,1484921703,"201051344000900","219011344069620",30.45,3.30,0,331.23,352.87,10.1,7.8,0.057,623268.7,623268.7,21217,0,0,0,L,1122011218,0,121.55,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484921736,1517707.00
01/20/2017 09:15,2,0.412,ACTIVE,213.29,341.15,60.007,1484921703,"201051344000648","219011344069620",29.96,2.50,0,332.43,352.27,12.6,10.2,0.066,612844.7,612844.7,21201,0,0,0,L,1122011218,0,121.33,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484921737,1517708.00
01/20/2017 09:15,2,0.408,ACTIVE,213.06,341.15,59.970,1484921703,"201051344000569","219011344069620",29.68,3.30,0,330.93,351.97,12.3,9.9,0.062,623547.5,623547.5,21227,0,0,0,L,1122011218,0,121.10,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484921738,1517709.00
01/20/2017 09:15,2,0.393,ACTIVE,212.83,340.55,59.959,1484921703,"201051344000983","219011344069620",29.78,3.70,0,330.33,351.97,11.8,9.5,0.066,616378.8,616378.8,21353,0,0,0,L,1122011218,0,121.33,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484921739,1517710.00
01/20/2017 09:15,2,0.373,ACTIVE,213.29,340.85,59.965,1484921703,"201051344001158","219011344069620",30.12,2.50,0,331.23,351.97,11.4,9.0,0.062,604925.6,604925.6,21544,0,0,0,L,1122011218,0,121.33,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484921740,1517711.00
