ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/20/2017 09:15,2,0.402,ACTIVE,213.51,342.05,59.991,1484921703,"201051344000576","219011344069620",30.77,3.30,0,333.63,353.47,12.6,10.2,0.066,615508.5,615508.5,21251,0,0,0,L,1122011218,0,121.78,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484921741,1517712.00
01/20/2017 09:15,2,0.303,ACTIVE,211.48,338.44,59.959,1484921703,"274151322000087","219011344069620",28.90,7.00,0,319.81,345.96,8.8,6.6,0.035,818560.6,818560.6,21560,0,0,0,L,1151911521,0,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484921742,1517713.00
01/20/2017 09:30,2,0.539,ACTIVE,213.74,343.85,59.965,1484922604,"201051344000645","219011344069620",30.95,4.50,0,335.44,350.47,17.0,14.5,0.102,614827.9,614827.9,21225,0,0,0,L,1122011218,0,122.23,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484922605,1517714.00
01/20/2017 09:30,2,0.438,ACTIVE,211.93,339.65,59.965,1484922604,"274151322000085","219011344069620",30.10,5.50,0,335.44,345.66,13.4,11.0,0.075,845177.1,845177.1,21370,0,0,0,L,1151911521,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484922606,1517715.00
01/20/2017 09:30,2,0.549,ACTIVE,213.74,345.06,59.933,1484922604,"201051344000633","219011344069620",30.87,3.70,0,335.44,353.17,17.2,14.7,0.110,604066.9,604066.9,21602,0,0,0,L,1122011218,0,122.23,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484922606,1517716.00
01/20/2017 09:30,2,0.564,ACTIVE,213.51,343.25,60.002,1484922604,"201051344000469","219011344069620",30.69,3.00,0,332.73,351.67,17.6,15.1,0.106,606890.4,606890.4,21577,0,0,0,L,1122011218,0,121.33,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484922607,1517717.00
01/20/2017 09:30,2,0.467,ACTIVE,212.16,340.85,59.965,1484922604,"201051344000646","219011344069620",30.85,3.30,0,333.33,350.77,14.6,12.2,0.084,602807.8,602807.8,21563,0,0,0,L,1122011218,0,122.23,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484922608,1517718.00
01/20/2017 09:30,2,0.461,ACTIVE,211.48,339.65,59.933,1484922604,"274151322000052","219011344069620",30.26,6.00,0,334.84,345.66,14.1,11.7,0.088,873411.1,873411.1,21130,0,0,0,L,1151911521,0,120.88,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484922609,1517719.00
01/20/2017 09:30,2,0.484,ACTIVE,212.61,341.45,59.975,1484922604,"201051344000585","219011344069620",29.68,4.00,0,333.63,348.96,14.6,12.2,0.080,613369.5,613369.5,21623,0,0,0,L,1122011218,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484922610,1517720.00
01/20/2017 09:30,2,0.471,ACTIVE,212.16,340.25,59.970,1484922604,"201051344001230","219011344069620",30.08,3.70,0,332.13,345.96,14.4,12.0,0.075,606136.8,606136.8,21485,0,0,0,L,1122011218,0,122.23,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484922611,1517721.00
01/20/2017 09:30,2,0.480,ACTIVE,212.83,342.35,60.012,1484922604,"201051344000582","219011344069620",30.91,3.00,0,334.24,351.07,15.1,12.6,0.075,598086.2,598086.2,21597,0,0,0,L,1122011218,0,122.23,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484922612,1517722.00
01/20/2017 09:30,2,0.490,ACTIVE,211.93,340.55,59.975,1484922604,"201051344000955","219011344069620",31.13,3.70,0,332.73,349.56,15.5,13.0,0.080,613282.9,613282.9,21555,0,0,0,L,1122011218,0,121.55,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484922613,1517723.00
01/20/2017 09:30,2,0.240,ACTIVE,211.48,452.96,59.959,1484922604,"274151322000094","219011344069620",43.30,7.00,0,335.74,456.87,10.5,8.2,0.049,719420.2,719420.2,21850,0,0,0,L,1151911521,0,121.33,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484922614,1517724.00
01/20/2017 09:30,2,0.568,ACTIVE,213.51,343.55,59.975,1484922604,"201051344000579","219011344069620",31.01,4.00,0,335.74,358.88,17.9,15.3,0.102,622325.1,622325.1,21498,0,0,0,L,1122011218,0,121.78,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484922615,1517725.00
01/20/2017 09:30,2,0.490,ACTIVE,212.16,341.45,60.002,1484922604,"201051344000890","219011344069620",31.49,4.50,0,334.84,353.77,15.6,13.1,0.080,610252.5,610252.5,21625,0,0,0,L,1122011218,0,122.23,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484922615,1517726.00
01/20/2017 09:30,2,0.498,ACTIVE,212.38,340.85,59.965,1484922604,"201051344000438","219011344069620",30.36,3.30,0,334.24,352.87,15.3,12.8,0.075,611315.6,611315.6,21635,0,0,0,L,1122011218,0,122.23,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484922616,1517727.00
01/20/2017 09:30,2,0.518,ACTIVE,212.61,339.95,59.991,1484922604,"201051344000417","219011344069620",20.38,3.30,0,333.63,345.66,10.7,8.4,0.053,595249.5,595249.5,21751,0,0,0,L,1122011218,0,122.01,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484922617,1517728.00
01/20/2017 09:30,2,0.443,ACTIVE,211.93,341.45,59.975,1484922604,"274151322000083","219011344069620",30.16,5.50,0,334.84,345.96,13.6,11.2,0.084,865012.9,865012.9,21166,0,0,0,L,1151911521,0,121.33,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484922618,1517729.00
01/20/2017 09:30,2,0.465,ACTIVE,212.38,341.45,59.959,1484922604,"274151322000076","219011344069620",30.55,6.00,0,336.04,346.56,14.4,12.0,0.084,922312.5,922312.5,21277,0,0,0,L,1151911521,0,121.55,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484922619,1517730.00
01/20/2017 09:30,2,0.549,ACTIVE,213.29,342.95,59.975,1484922604,"201051344000868","219011344069620",30.69,3.30,0,333.63,353.47,17.1,14.6,0.106,605402.7,605402.7,21591,0,0,0,L,1122011218,0,121.55,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484922620,1517731.00
01/20/2017 09:30,2,0.453,ACTIVE,211.70,339.95,59.949,1484922604,"274151322000095","219011344069620",30.20,5.00,0,335.14,345.36,13.9,11.5,0.080,913269.6,913269.6,21342,0,0,0,L,1151911521,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484922622,1517732.00
01/20/2017 09:30,2,0.531,ACTIVE,213.29,343.25,59.965,1484922604,"201051344000988","219011344069620",19.98,3.70,0,334.24,348.36,10.8,8.5,0.066,567791.6,567791.6,21624,0,0,0,L,1122011218,0,121.55,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484922623,1517733.00
01/20/2017 09:30,2,0.477,ACTIVE,212.16,340.25,59.975,1484922604,"201051344001025","219011344069620",31.05,3.30,0,333.03,350.77,14.9,12.5,0.088,611530.7,611530.7,21654,0,0,0,L,1122011218,0,121.78,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484922624,1517734.00
01/20/2017 09:30,2,0.561,ACTIVE,213.29,342.35,59.975,1484922604,"201051344000458","219011344069620",30.75,5.00,0,334.24,352.27,17.5,15.0,0.110,615452.8,615452.8,21365,0,0,0,L,1122011218,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484922624,1517735.00
01/20/2017 09:30,2,0.547,ACTIVE,213.96,344.45,59.970,1484922604,"201051344000853","219011344069620",30.73,3.70,0,335.44,354.37,17.1,14.5,0.106,614112.6,614112.6,21297,0,0,0,L,1122011218,0,122.23,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484922625,1517736.00
01/20/2017 09:30,2,0.510,ACTIVE,212.61,342.35,59.970,1484922604,"201051344000685","219011344069620",26.76,3.70,0,334.24,352.27,13.8,11.4,0.084,610620.5,610620.5,21554,0,0,0,L,1122011218,0,122.91,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484922626,1517737.00
01/20/2017 09:30,2,0.463,ACTIVE,212.61,342.05,59.975,1484922604,"201051344000917","219011344069620",30.89,4.00,0,333.63,347.76,14.5,12.1,0.080,607590.1,607590.1,21567,0,0,0,L,1122011218,0,122.01,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484922627,1517738.00
01/20/2017 09:30,2,0.449,ACTIVE,212.61,342.05,59.933,1484922604,"201051344001145","219011344069620",31.07,3.30,0,333.93,351.07,14.2,11.7,0.084,613580.1,613580.1,21429,0,0,0,L,1122011218,0,122.23,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484922628,1517739.00
01/20/2017 09:30,2,0.504,ACTIVE,212.61,342.05,59.996,1484922604,"201051344000651","219011344069620",30.43,2.50,0,334.24,346.86,15.6,13.1,0.084,606157.7,606157.7,21599,0,0,0,L,1122011218,0,122.46,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484922629,1517740.00
01/20/2017 09:30,2,0.428,ACTIVE,211.70,339.65,59.965,1484922604,"274151322000088","219011344069620",29.56,6.00,0,334.24,344.76,12.8,10.5,0.075,830352.6,830352.6,21283,0,0,0,L,1151911521,0,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484922630,1517741.00
01/20/2017 09:30,2,0.309,ACTIVE,212.38,425.91,59.970,1484922604,"274151322000068","219011344069620",40.51,8.50,0,336.34,435.83,12.6,10.3,0.057,720473.7,720473.7,21749,0,0,0,L,1151911521,0,122.01,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484922631,1517742.00
01/20/2017 09:30,2,0.473,ACTIVE,211.93,340.25,59.965,1484922604,"201051344001135","219011344069620",30.12,3.30,0,333.03,351.07,14.4,12.0,0.084,601776.6,601776.6,21647,0,0,0,L,1122011218,0,122.01,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484922632,1517743.00
01/20/2017 09:30,2,0.547,ACTIVE,213.06,342.95,59.970,1484922604,"201051344000594","219011344069620",31.09,3.70,0,333.33,354.37,17.3,14.7,0.102,617855.1,617855.1,21537,0,0,0,L,1122011218,0,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484922633,1517744.00
01/20/2017 09:30,2,0.492,ACTIVE,212.38,340.55,59.959,1484922604,"201051344001203","219011344069620",29.98,3.30,0,334.54,359.18,15.0,12.6,0.088,610125.2,610125.2,21648,0,0,0,L,1122011218,0,122.46,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484922633,1517745.00
01/20/2017 09:30,2,0.445,ACTIVE,211.48,338.14,59.954,1484922604,"274151322000054","219011344069620",29.88,6.30,0,334.54,345.36,13.5,11.1,0.075,846550.6,846550.6,21364,0,0,0,L,1151911521,0,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484922634,1517746.00
01/20/2017 09:30,2,0.543,ACTIVE,213.74,342.95,59.959,1484922604,"201051344000867","219011344069620",30.69,4.50,0,334.24,351.07,16.9,14.4,0.102,604262.9,604262.9,21630,0,0,0,L,1122011218,0,122.23,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484922635,1517747.00
01/20/2017 09:30,2,0.533,ACTIVE,212.38,341.45,59.949,1484922604,"201051344001093","219011344069620",28.80,4.00,0,333.33,348.96,15.6,13.1,0.084,607094.1,607094.1,21568,0,0,0,L,1122011218,0,122.01,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484922636,1517748.00
01/20/2017 09:30,2,0.496,ACTIVE,213.29,343.25,59.959,1484922604,"201051344000900","219011344069620",30.69,3.70,0,333.93,355.58,15.4,13.0,0.106,623271.4,623271.4,21218,0,0,0,L,1122011218,0,122.01,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484922637,1517749.00
01/20/2017 09:30,2,0.574,ACTIVE,213.74,344.15,59.959,1484922604,"201051344000648","219011344069620",30.42,3.00,0,335.44,354.97,17.7,15.2,0.110,612848.0,612848.0,21202,0,0,0,L,1122011218,0,121.55,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484922638,1517750.00
01/20/2017 09:30,2,0.564,ACTIVE,213.51,343.55,59.954,1484922604,"201051344000569","219011344069620",30.34,4.00,0,335.44,351.37,17.4,14.8,0.106,623550.7,623550.7,21228,0,0,0,L,1122011218,0,121.33,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484922639,1517751.00
01/20/2017 09:30,2,0.539,ACTIVE,213.29,342.65,59.959,1484922604,"201051344000983","219011344069620",31.23,4.00,0,333.93,352.87,17.1,14.6,0.106,616381.8,616381.8,21354,0,0,0,L,1122011218,0,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484922640,1517752.00
01/20/2017 09:30,2,0.531,ACTIVE,213.51,343.55,59.954,1484922604,"201051344001158","219011344069620",30.59,3.30,0,334.54,356.78,16.5,14.0,0.110,604928.6,604928.6,21545,0,0,0,L,1122011218,0,121.78,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484922641,1517753.00
01/20/2017 09:30,2,0.549,ACTIVE,213.74,344.15,59.928,1484922604,"201051344000576","219011344069620",31.55,3.70,0,333.33,354.07,17.5,15.0,0.102,615511.8,615511.8,21252,0,0,0,L,1122011218,0,122.01,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484922642,1517754.00
01/20/2017 09:30,2,0.463,ACTIVE,211.70,340.25,59.944,1484922604,"274151322000087","219011344069620",29.36,8.00,0,334.84,345.96,13.8,11.4,0.075,818563.0,818563.0,21561,0,0,0,L,1151911521,0,121.78,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484922643,1517755.00
01/20/2017 09:45,2,0.787,ACTIVE,213.96,346.56,60.007,1484923503,"201051344000645","219011344069620",31.49,4.50,0,335.74,356.78,25.1,22.3,0.172,614832.3,614832.3,21226,0,0,0,L,1122011218,0,122.23,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484923504,1517756.00
01/20/2017 09:45,2,0.682,ACTIVE,211.70,343.55,60.012,1484923503,"274151322000085","219011344069620",30.42,6.00,0,332.13,349.26,21.0,18.4,0.128,845180.7,845180.7,21371,0,0,0,L,1151911521,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484923505,1517757.00
01/20/2017 09:45,2,0.783,ACTIVE,213.96,347.76,60.012,1484923503,"201051344000633","219011344069620",31.53,4.00,0,335.44,357.68,25.0,22.2,0.181,604071.4,604071.4,21603,0,0,0,L,1122011218,0,122.46,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484923506,1517758.00
01/20/2017 09:45,2,0.771,ACTIVE,213.74,352.27,60.018,1484923503,"201051344000469","219011344069620",32.16,3.30,0,334.54,365.80,25.1,22.3,0.177,606895.0,606895.0,21578,0,0,0,L,1122011218,0,121.55,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484923507,1517759.00
01/20/2017 09:45,2,0.672,ACTIVE,212.16,348.66,60.007,1484923503,"201051344000646","219011344069620",31.93,4.00,0,333.33,362.79,21.8,19.1,0.146,602811.6,602811.6,21564,0,0,0,L,1122011218,0,122.23,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484923507,1517760.00
01/20/2017 09:45,2,0.711,ACTIVE,211.70,339.95,60.002,1484923503,"274151322000052","219011344069620",30.34,6.70,0,332.13,349.86,21.9,19.2,0.128,873414.9,873414.9,21131,0,0,0,L,1151911521,0,120.88,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484923508,1517761.00
01/20/2017 09:45,2,0.705,ACTIVE,212.61,343.85,60.012,1484923503,"201051344000585","219011344069620",31.21,4.50,0,333.93,354.67,22.3,19.6,0.150,613373.4,613373.4,21624,0,0,0,L,1122011218,0,121.78,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484923509,1517762.00
01/20/2017 09:45,2,0.682,ACTIVE,212.16,342.35,60.018,1484923503,"201051344001230","219011344069620",31.05,4.00,0,331.83,356.48,21.5,18.8,0.146,606140.6,606140.6,21486,0,0,0,L,1122011218,0,122.23,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484923510,1517763.00
01/20/2017 09:45,2,0.715,ACTIVE,212.83,343.85,59.996,1484923503,"201051344000582","219011344069620",31.11,3.70,0,334.54,355.88,22.6,19.9,0.146,598090.1,598090.1,21598,0,0,0,L,1122011218,0,122.23,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484923511,1517764.00
01/20/2017 09:45,2,0.715,ACTIVE,211.93,343.85,60.002,1484923503,"201051344000955","219011344069620",31.39,4.00,0,332.73,357.68,22.8,20.0,0.155,613286.9,613286.9,21556,0,0,0,L,1122011218,0,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484923512,1517765.00
01/20/2017 09:45,2,0.461,ACTIVE,211.70,433.12,60.007,1484923503,"274151322000094","219011344069620",41.03,9.00,0,336.04,483.32,19.1,16.5,0.119,719422.5,719422.5,21851,0,0,0,L,1151911521,0,121.10,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484923513,1517766.00
01/20/2017 09:45,2,0.787,ACTIVE,213.51,349.56,60.034,1484923503,"201051344000579","219011344069620",32.01,4.50,0,335.44,366.40,25.6,22.8,0.172,622329.8,622329.8,21499,0,0,0,L,1122011218,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484923514,1517767.00
01/20/2017 09:45,2,0.742,ACTIVE,212.16,342.65,60.018,1484923503,"201051344000890","219011344069620",31.09,5.00,0,334.54,361.59,23.4,20.7,0.150,610256.6,610256.6,21626,0,0,0,L,1122011218,0,122.23,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484923515,1517768.00
01/20/2017 09:45,2,0.717,ACTIVE,212.38,344.15,59.970,1484923503,"201051344000438","219011344069620",31.31,4.00,0,334.24,359.48,22.8,20.1,0.150,611319.6,611319.6,21636,0,0,0,L,1122011218,0,122.46,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484923515,1517769.00
01/20/2017 09:45,2,0.730,ACTIVE,212.61,342.05,60.007,1484923503,"201051344000417","219011344069620",20.73,3.70,0,333.03,348.06,15.3,12.9,0.097,595252.1,595252.1,21752,0,0,0,L,1122011218,0,122.01,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484923516,1517770.00
01/20/2017 09:45,2,0.695,ACTIVE,211.93,343.25,60.012,1484923503,"274151322000083","219011344069620",30.40,6.30,0,333.33,349.86,21.4,18.8,0.146,865016.6,865016.6,21167,0,0,0,L,1151911521,0,121.33,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484923517,1517771.00
01/20/2017 09:45,2,0.715,ACTIVE,212.38,342.95,60.007,1484923503,"274151322000076","219011344069620",31.35,6.70,0,333.33,354.67,22.7,20.0,0.146,922316.4,922316.4,21278,0,0,0,L,1151911521,0,121.78,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484923518,1517772.00
01/20/2017 09:45,2,0.795,ACTIVE,213.51,346.56,60.012,1484923503,"201051344000868","219011344069620",31.21,4.00,0,334.84,355.88,25.1,22.3,0.177,605407.2,605407.2,21592,0,0,0,L,1122011218,0,121.78,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484923519,1517773.00
01/20/2017 09:45,2,0.707,ACTIVE,211.70,343.55,59.996,1484923503,"274151322000095","219011344069620",30.81,6.00,0,331.83,351.37,22.1,19.4,0.133,913273.4,913273.4,21343,0,0,0,L,1151911521,0,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484923520,1517774.00
01/20/2017 09:45,2,0.783,ACTIVE,213.51,345.36,60.012,1484923503,"201051344000988","219011344069620",20.32,3.70,0,334.24,353.17,16.2,13.7,0.124,567794.3,567794.3,21625,0,0,0,L,1122011218,0,121.55,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484923521,1517775.00
01/20/2017 09:45,2,0.713,ACTIVE,212.16,342.35,60.007,1484923503,"201051344001025","219011344069620",31.25,3.70,0,333.93,358.88,22.6,19.9,0.150,611534.7,611534.7,21655,0,0,0,L,1122011218,0,121.78,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484923522,1517776.00
01/20/2017 09:45,2,0.803,ACTIVE,213.51,345.96,60.023,1484923503,"201051344000458","219011344069620",31.13,6.00,0,335.14,356.48,25.4,22.6,0.181,615457.4,615457.4,21366,0,0,0,L,1122011218,0,122.01,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484923523,1517777.00
01/20/2017 09:45,2,0.787,ACTIVE,214.19,346.86,60.002,1484923503,"201051344000853","219011344069620",31.55,4.00,0,336.64,361.59,25.2,22.4,0.186,614117.1,614117.1,21298,0,0,0,L,1122011218,0,122.46,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484923524,1517778.00
01/20/2017 09:45,2,0.697,ACTIVE,212.38,344.45,60.012,1484923503,"201051344000685","219011344069620",31.31,4.00,0,333.93,358.28,22.1,19.5,0.159,610624.5,610624.5,21555,0,0,0,L,1122011218,0,122.68,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484923525,1517779.00
01/20/2017 09:45,2,0.688,ACTIVE,212.83,344.76,60.012,1484923503,"201051344000917","219011344069620",30.99,5.00,0,333.33,358.28,21.6,18.9,0.150,607593.9,607593.9,21568,0,0,0,L,1122011218,0,122.23,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484923526,1517780.00
01/20/2017 09:45,2,0.676,ACTIVE,212.61,343.85,60.018,1484923503,"201051344001145","219011344069620",31.35,4.00,0,335.14,355.88,21.5,18.8,0.150,613583.8,613583.8,21430,0,0,0,L,1122011218,0,122.23,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484923526,1517781.00
01/20/2017 09:45,2,0.727,ACTIVE,212.38,343.85,60.018,1484923503,"201051344000651","219011344069620",31.13,3.00,0,334.54,355.28,23.0,20.2,0.150,606161.7,606161.7,21600,0,0,0,L,1122011218,0,122.46,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484923527,1517782.00
01/20/2017 09:45,2,0.672,ACTIVE,211.48,341.45,60.007,1484923503,"274151322000088","219011344069620",30.18,6.70,0,332.13,349.26,20.6,17.9,0.133,830356.1,830356.1,21284,0,0,0,L,1151911521,0,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484923528,1517783.00
01/20/2017 09:45,2,0.439,ACTIVE,212.38,448.15,60.018,1484923503,"274151322000068","219011344069620",42.66,9.70,0,336.34,457.47,19.7,17.1,0.115,720477.0,720477.0,21750,0,0,0,L,1151911521,0,121.78,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484923529,1517784.00
01/20/2017 09:45,2,0.691,ACTIVE,212.16,344.76,60.012,1484923503,"201051344001135","219011344069620",31.55,3.70,0,333.03,357.68,22.1,19.4,0.155,601780.5,601780.5,21648,0,0,0,L,1122011218,0,122.01,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484923530,1517785.00
01/20/2017 09:45,2,0.797,ACTIVE,213.06,345.96,60.007,1484923503,"201051344000594","219011344069620",31.21,4.50,0,333.93,360.99,25.2,22.4,0.172,617859.7,617859.7,21538,0,0,0,L,1122011218,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484923531,1517786.00
01/20/2017 09:45,2,0.699,ACTIVE,212.61,343.55,60.023,1484923503,"201051344001203","219011344069620",31.43,4.00,0,333.33,363.99,22.3,19.6,0.159,610129.1,610129.1,21649,0,0,0,L,1122011218,0,122.68,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484923532,1517787.00
01/20/2017 09:45,2,0.686,ACTIVE,211.48,342.05,60.023,1484923503,"274151322000054","219011344069620",30.73,7.00,0,332.13,349.56,21.3,18.6,0.128,846554.2,846554.2,21365,0,0,0,L,1151911521,0,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484923533,1517788.00
01/20/2017 09:45,2,0.783,ACTIVE,213.74,345.96,60.018,1484923503,"201051344000867","219011344069620",31.45,5.00,0,335.14,357.38,25.0,22.2,0.168,604267.4,604267.4,21631,0,0,0,L,1122011218,0,122.23,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484923534,1517789.00
01/20/2017 09:45,2,0.736,ACTIVE,212.38,343.85,60.018,1484923503,"201051344001093","219011344069620",31.09,5.00,0,333.33,360.38,23.2,20.5,0.150,607098.3,607098.3,21569,0,0,0,L,1122011218,0,122.23,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484923535,1517790.00
01/20/2017 09:45,2,0.738,ACTIVE,213.74,346.26,60.002,1484923503,"201051344000900","219011344069620",31.39,4.00,0,334.84,358.58,23.5,20.7,0.177,623275.5,623275.5,21219,0,0,0,L,1122011218,0,122.01,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484923536,1517791.00
01/20/2017 09:45,2,0.812,ACTIVE,213.74,345.96,60.002,1484923503,"201051344000648","219011344069620",31.37,3.70,0,336.04,358.28,25.8,22.9,0.181,612852.7,612852.7,21203,0,0,0,L,1122011218,0,121.55,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484923536,1517792.00
01/20/2017 09:45,2,0.797,ACTIVE,213.74,347.16,60.007,1484923503,"201051344000569","219011344069620",31.61,5.00,0,335.44,360.08,25.6,22.8,0.181,623555.3,623555.3,21229,0,0,0,L,1122011218,0,121.55,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484923537,1517793.00
01/20/2017 09:45,2,0.785,ACTIVE,213.74,345.96,60.012,1484923503,"201051344000983","219011344069620",31.39,4.50,0,335.44,360.08,25.0,22.2,0.186,616386.4,616386.4,21355,0,0,0,L,1122011218,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484923538,1517794.00
01/20/2017 09:45,2,0.764,ACTIVE,213.51,345.66,60.007,1484923503,"201051344001158","219011344069620",31.51,3.70,0,335.44,356.78,24.4,21.6,0.181,604932.9,604932.9,21546,0,0,0,L,1122011218,0,121.55,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484923539,1517795.00
01/20/2017 09:45,2,0.803,ACTIVE,214.19,347.16,60.007,1484923503,"201051344000576","219011344069620",31.45,4.00,0,336.34,357.98,25.6,22.8,0.186,615516.4,615516.4,21253,0,0,0,L,1122011218,0,122.23,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484923540,1517796.00
01/20/2017 09:45,2,0.705,ACTIVE,211.93,342.35,59.996,1484923503,"274151322000087","219011344069620",30.26,9.30,0,332.13,349.86,21.6,18.9,0.119,818566.7,818566.7,21562,0,0,0,L,1151911521,0,121.78,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484923541,1517797.00
01/20/2017 10:00,2,0.949,ACTIVE,214.41,349.26,59.981,1484924404,"201051344000645","219011344069620",31.29,5.50,0,336.94,361.59,30.1,27.2,0.221,614838.4,614838.4,21227,0,0,0,L,1122011218,0,122.46,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484924405,1517798.00
01/20/2017 10:00,2,0.828,ACTIVE,211.93,345.36,59.996,1484924404,"274151322000085","219011344069620",30.61,6.70,0,332.13,351.97,25.7,22.9,0.168,845185.8,845185.8,21372,0,0,0,L,1151911521,0,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484924406,1517799.00
01/20/2017 10:00,2,0.938,ACTIVE,214.41,350.47,59.959,1484924404,"201051344000633","219011344069620",31.45,4.50,0,335.44,362.79,29.9,27.0,0.221,604077.5,604077.5,21604,0,0,0,L,1122011218,0,122.46,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484924407,1517800.00
01/20/2017 10:00,2,0.959,ACTIVE,213.96,348.66,59.970,1484924404,"201051344000469","219011344069620",31.17,3.70,0,334.84,365.49,30.3,27.3,0.225,606901.1,606901.1,21579,0,0,0,L,1122011218,0,121.78,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484924408,1517801.00
01/20/2017 10:00,2,0.820,ACTIVE,212.38,344.76,60.012,1484924404,"201051344000646","219011344069620",31.05,4.00,0,334.54,361.59,25.9,23.0,0.190,602816.8,602816.8,21565,0,0,0,L,1122011218,0,122.23,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484924409,1517802.00
01/20/2017 10:00,2,0.857,ACTIVE,211.93,342.05,60.002,1484924404,"274151322000052","219011344069620",30.65,7.00,0,331.53,352.57,26.7,23.8,0.168,873420.2,873420.2,21132,0,0,0,L,1151911521,0,121.10,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484924410,1517803.00
01/20/2017 10:00,2,0.832,ACTIVE,212.61,345.36,59.975,1484924404,"201051344000585","219011344069620",31.33,4.50,0,333.33,358.88,26.4,23.6,0.186,613378.8,613378.8,21625,0,0,0,L,1122011218,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484924411,1517804.00
01/20/2017 10:00,2,0.801,ACTIVE,212.38,343.85,59.949,1484924404,"201051344001230","219011344069620",31.17,4.50,0,332.43,356.78,25.3,22.5,0.190,606145.7,606145.7,21487,0,0,0,L,1122011218,0,122.23,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484924412,1517805.00
01/20/2017 10:00,2,0.838,ACTIVE,212.83,345.66,59.981,1484924404,"201051344000582","219011344069620",31.31,4.00,0,334.54,358.58,26.6,23.7,0.181,598095.5,598095.5,21599,0,0,0,L,1122011218,0,122.23,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484924412,1517806.00
01/20/2017 10:00,2,0.832,ACTIVE,212.16,346.56,59.981,1484924404,"201051344000955","219011344069620",31.63,4.50,0,333.33,360.69,26.7,23.8,0.190,613292.4,613292.4,21557,0,0,0,L,1122011218,0,121.78,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484924413,1517807.00
01/20/2017 10:00,2,0.578,ACTIVE,211.93,428.01,59.959,1484924404,"274151322000094","219011344069620",40.53,9.30,0,336.94,456.27,23.6,20.9,0.150,719427.0,719427.0,21852,0,0,0,L,1151911521,0,121.10,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484924414,1517808.00
01/20/2017 10:00,2,0.936,ACTIVE,214.19,351.97,59.959,1484924404,"201051344000579","219011344069620",32.14,5.00,0,335.44,367.90,30.4,27.4,0.221,622336.0,622336.0,21500,0,0,0,L,1122011218,0,122.01,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484924415,1517809.00
01/20/2017 10:00,2,0.854,ACTIVE,212.16,348.36,59.965,1484924404,"201051344000890","219011344069620",31.81,5.50,0,333.33,361.59,27.5,24.6,0.190,610262.2,610262.2,21627,0,0,0,L,1122011218,0,122.23,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484924416,1517810.00
01/20/2017 10:00,2,0.838,ACTIVE,212.38,346.86,59.970,1484924404,"201051344000438","219011344069620",31.63,4.00,0,334.84,360.99,26.9,24.0,0.186,611325.1,611325.1,21637,0,0,0,L,1122011218,0,122.46,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484924417,1517811.00
01/20/2017 10:00,2,0.865,ACTIVE,212.61,343.25,59.975,1484924404,"201051344000417","219011344069620",20.54,4.00,0,334.24,350.47,18.1,15.5,0.124,595255.6,595255.6,21753,0,0,0,L,1122011218,0,122.01,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484924418,1517812.00
01/20/2017 10:00,2,0.848,ACTIVE,211.93,342.35,59.981,1484924404,"274151322000083","219011344069620",30.67,7.00,0,332.73,352.27,26.4,23.5,0.181,865021.8,865021.8,21168,0,0,0,L,1151911521,0,121.33,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484924419,1517813.00
01/20/2017 10:00,2,0.877,ACTIVE,212.38,343.55,59.975,1484924404,"274151322000076","219011344069620",31.39,7.00,0,333.03,356.18,27.9,25.0,0.194,922321.9,922321.9,21279,0,0,0,L,1151911521,0,121.78,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484924420,1517814.00
01/20/2017 10:00,2,0.963,ACTIVE,213.74,348.06,59.986,1484924404,"201051344000868","219011344069620",31.03,4.00,0,335.44,360.08,30.3,27.3,0.225,605413.3,605413.3,21593,0,0,0,L,1122011218,0,121.78,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484924421,1517815.00
01/20/2017 10:00,2,0.865,ACTIVE,211.93,345.36,59.991,1484924404,"274151322000095","219011344069620",31.13,6.70,0,332.13,353.77,27.3,24.4,0.177,913278.7,913278.7,21344,0,0,0,L,1151911521,0,121.78,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484924422,1517816.00
01/20/2017 10:00,2,0.934,ACTIVE,213.74,347.46,59.959,1484924404,"201051344000988","219011344069620",20.73,4.00,0,335.74,356.18,19.6,17.0,0.141,567798.0,567798.0,21626,0,0,0,L,1122011218,0,121.78,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484924423,1517817.00
01/20/2017 10:00,2,0.840,ACTIVE,212.38,345.36,59.986,1484924404,"201051344001025","219011344069620",31.55,4.00,0,333.63,362.49,26.9,24.0,0.190,611540.2,611540.2,21656,0,0,0,L,1122011218,0,122.01,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484924424,1517818.00
01/20/2017 10:00,2,0.965,ACTIVE,214.19,348.66,59.991,1484924404,"201051344000458","219011344069620",31.31,6.00,0,336.04,360.99,30.6,27.6,0.225,615463.5,615463.5,21367,0,0,0,L,1122011218,0,122.23,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484924424,1517819.00
01/20/2017 10:00,2,0.949,ACTIVE,214.64,350.17,59.986,1484924404,"201051344000853","219011344069620",31.63,4.50,0,336.94,363.39,30.5,27.5,0.225,614123.2,614123.2,21299,0,0,0,L,1122011218,0,122.68,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484924425,1517820.00
01/20/2017 10:00,2,0.832,ACTIVE,212.83,345.96,59.991,1484924404,"201051344000685","219011344069620",31.11,4.50,0,334.54,357.98,26.2,23.4,0.199,610629.8,610629.8,21556,0,0,0,L,1122011218,0,122.91,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484924426,1517821.00
01/20/2017 10:00,2,0.803,ACTIVE,213.06,345.96,59.981,1484924404,"201051344000917","219011344069620",31.43,5.50,0,334.24,357.68,25.6,22.8,0.181,607599.0,607599.0,21569,0,0,0,L,1122011218,0,122.23,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484924427,1517822.00
01/20/2017 10:00,2,0.809,ACTIVE,212.83,345.36,59.965,1484924404,"201051344001145","219011344069620",31.19,4.00,0,335.44,358.88,25.6,22.8,0.190,613589.0,613589.0,21431,0,0,0,L,1122011218,0,122.46,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484924428,1517823.00
01/20/2017 10:00,2,0.848,ACTIVE,212.83,346.26,59.981,1484924404,"201051344000651","219011344069620",31.59,3.30,0,334.84,358.88,27.2,24.4,0.190,606167.3,606167.3,21601,0,0,0,L,1122011218,0,122.68,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484924429,1517824.00
01/20/2017 10:00,2,0.834,ACTIVE,211.93,346.56,59.991,1484924404,"274151322000088","219011344069620",30.16,7.00,0,331.83,351.67,25.5,22.7,0.164,830361.0,830361.0,21285,0,0,0,L,1151911521,0,122.23,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484924430,1517825.00
01/20/2017 10:00,2,0.590,ACTIVE,212.38,435.53,59.981,1484924404,"274151322000068","219011344069620",40.93,10.30,0,336.34,457.77,24.4,21.6,0.146,720481.8,720481.8,21751,0,0,0,L,1151911521,0,121.78,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484924431,1517826.00
01/20/2017 10:00,2,0.826,ACTIVE,212.16,345.06,60.018,1484924404,"201051344001135","219011344069620",31.39,4.00,0,334.84,360.38,26.3,23.4,0.194,601785.8,601785.8,21649,0,0,0,L,1122011218,0,122.01,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484924432,1517827.00
01/20/2017 10:00,2,0.963,ACTIVE,213.51,348.06,59.996,1484924404,"201051344000594","219011344069620",31.23,4.50,0,334.24,361.29,30.5,27.5,0.225,617865.8,617865.8,21539,0,0,0,L,1122011218,0,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484924433,1517828.00
01/20/2017 10:00,2,0.842,ACTIVE,212.61,344.76,60.002,1484924404,"201051344001203","219011344069620",31.01,4.00,0,335.14,362.49,26.5,23.6,0.199,610134.4,610134.4,21650,0,0,0,L,1122011218,0,122.68,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484924433,1517829.00
01/20/2017 10:00,2,0.852,ACTIVE,211.93,344.15,59.986,1484924404,"274151322000054","219011344069620",30.42,7.30,0,331.83,352.57,26.3,23.4,0.177,846559.3,846559.3,21366,0,0,0,L,1151911521,0,121.55,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484924434,1517830.00
01/20/2017 10:00,2,0.947,ACTIVE,213.96,347.16,60.002,1484924404,"201051344000867","219011344069620",31.57,5.50,0,335.44,361.29,30.3,27.3,0.217,604273.5,604273.5,21632,0,0,0,L,1122011218,0,122.23,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484924436,1517831.00
01/20/2017 10:00,2,0.854,ACTIVE,212.61,345.36,59.986,1484924404,"201051344001093","219011344069620",31.39,5.50,0,334.24,358.58,27.1,24.3,0.186,607103.8,607103.8,21570,0,0,0,L,1122011218,0,122.23,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484924436,1517832.00
01/20/2017 10:00,2,0.912,ACTIVE,213.74,348.96,59.991,1484924404,"201051344000900","219011344069620",31.25,4.50,0,336.34,362.19,28.9,26.0,0.230,623281.2,623281.2,21220,0,0,0,L,1122011218,0,122.23,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484924437,1517833.00
01/20/2017 10:00,2,0.975,ACTIVE,213.96,348.06,59.986,1484924404,"201051344000648","219011344069620",31.39,4.00,0,335.74,361.89,31.1,28.0,0.230,612858.9,612858.9,21204,0,0,0,L,1122011218,0,121.78,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484924438,1517834.00
01/20/2017 10:00,2,0.973,ACTIVE,213.74,348.36,59.991,1484924404,"201051344000569","219011344069620",31.37,5.00,0,336.04,363.09,30.9,27.9,0.230,623561.5,623561.5,21230,0,0,0,L,1122011218,0,121.55,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484924439,1517835.00
01/20/2017 10:00,2,0.949,ACTIVE,213.96,348.36,59.975,1484924404,"201051344000983","219011344069620",31.69,5.00,0,335.74,365.49,30.5,27.5,0.234,616392.4,616392.4,21356,0,0,0,L,1122011218,0,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484924440,1517836.00
01/20/2017 10:00,2,0.939,ACTIVE,213.96,348.06,60.018,1484924404,"201051344001158","219011344069620",31.21,4.00,0,336.34,360.99,29.7,26.8,0.230,604938.8,604938.8,21547,0,0,0,L,1122011218,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484924441,1517837.00
01/20/2017 10:00,2,0.957,ACTIVE,214.41,350.47,59.981,1484924404,"201051344000576","219011344069620",31.85,5.00,0,336.64,363.69,30.9,27.9,0.225,615522.6,615522.6,21254,0,0,0,L,1122011218,0,122.23,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484924442,1517838.00
01/20/2017 10:00,2,0.863,ACTIVE,211.93,348.36,59.981,1484924404,"274151322000087","219011344069620",30.40,10.30,0,331.23,352.87,26.6,23.7,0.159,818571.9,818571.9,21563,0,0,0,L,1151911521,0,121.55,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484924443,1517839.00
01/20/2017 10:15,2,1.285,ACTIVE,214.64,352.57,59.981,1484925303,"201051344000645","219011344069620",31.39,6.30,0,330.33,376.01,40.9,37.6,0.318,614846.9,614846.9,21228,0,0,0,L,1122011218,0,122.68,123.14,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484925305,1517840.00
01/20/2017 10:15,2,1.158,ACTIVE,212.16,346.26,59.970,1484925303,"274151322000085","219011344069620",30.79,7.30,0,320.71,358.28,36.1,33.0,0.230,845193.1,845193.1,21373,0,0,0,L,1151911521,0,122.46,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484925305,1517841.00
01/20/2017 10:15,2,1.254,ACTIVE,214.87,352.87,59.981,1484925303,"201051344000633","219011344069620",31.73,5.50,0,335.14,378.72,40.3,37.0,0.314,604085.9,604085.9,21605,0,0,0,L,1122011218,0,122.68,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484925306,1517842.00
01/20/2017 10:15,2,1.271,ACTIVE,214.64,352.57,59.975,1484925303,"201051344000469","219011344069620",31.69,4.50,0,334.54,376.01,40.8,37.5,0.327,606909.6,606909.6,21580,0,0,0,L,1122011218,0,121.78,123.14,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484925307,1517843.00
01/20/2017 10:15,2,1.090,ACTIVE,212.83,348.66,60.034,1484925303,"201051344000646","219011344069620",31.29,5.00,0,333.33,367.60,34.6,31.5,0.265,602823.9,602823.9,21566,0,0,0,L,1122011218,0,122.46,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484925308,1517844.00
01/20/2017 10:15,2,1.170,ACTIVE,212.16,343.85,59.986,1484925303,"274151322000052","219011344069620",30.89,7.70,0,326.12,358.88,36.6,33.4,0.234,873427.7,873427.7,21133,0,0,0,L,1151911521,0,121.10,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484925309,1517845.00
01/20/2017 10:15,2,1.098,ACTIVE,213.51,350.47,59.986,1484925303,"201051344000585","219011344069620",31.73,5.50,0,334.24,373.91,35.3,32.2,0.265,613386.1,613386.1,21626,0,0,0,L,1122011218,0,122.46,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484925310,1517846.00
01/20/2017 10:15,2,1.090,ACTIVE,213.29,347.46,60.018,1484925303,"201051344001230","219011344069620",31.35,5.50,0,333.63,367.30,34.6,31.5,0.265,606152.8,606152.8,21488,0,0,0,L,1122011218,0,122.68,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484925311,1517847.00
01/20/2017 10:15,2,1.121,ACTIVE,213.96,349.86,59.986,1484925303,"201051344000582","219011344069620",31.25,5.00,0,334.24,367.90,35.5,32.3,0.270,598102.8,598102.8,21600,0,0,0,L,1122011218,0,122.68,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484925312,1517848.00
01/20/2017 10:15,2,1.107,ACTIVE,213.06,348.06,59.996,1484925303,"201051344000955","219011344069620",31.51,5.50,0,333.33,368.80,35.4,32.2,0.265,613299.7,613299.7,21558,0,0,0,L,1122011218,0,122.23,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484925313,1517849.00
01/20/2017 10:15,2,0.805,ACTIVE,212.16,429.82,59.991,1484925303,"274151322000094","219011344069620",40.57,10.30,0,333.33,461.38,33.2,30.2,0.221,719433.8,719433.8,21853,0,0,0,L,1151911521,0,121.33,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484925314,1517850.00
01/20/2017 10:15,2,1.260,ACTIVE,214.41,353.77,59.986,1484925303,"201051344000579","219011344069620",31.99,6.00,0,336.34,375.11,40.9,37.5,0.309,622344.5,622344.5,21501,0,0,0,L,1122011218,0,122.01,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484925314,1517851.00
01/20/2017 10:15,2,1.148,ACTIVE,213.06,348.06,59.991,1484925303,"201051344000890","219011344069620",31.45,6.00,0,334.84,370.00,36.7,33.5,0.270,610269.8,610269.8,21628,0,0,0,L,1122011218,0,122.68,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484925315,1517852.00
01/20/2017 10:15,2,1.109,ACTIVE,213.06,351.67,59.944,1484925303,"201051344000438","219011344069620",31.93,5.50,0,334.24,371.21,35.9,32.7,0.270,611332.5,611332.5,21638,0,0,0,L,1122011218,0,122.68,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484925316,1517853.00
01/20/2017 10:15,2,1.148,ACTIVE,213.29,345.66,59.981,1484925303,"201051344000417","219011344069620",20.63,5.00,0,318.00,357.98,24.1,21.3,0.177,595260.4,595260.4,21754,0,0,0,L,1122011218,0,122.46,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484925317,1517854.00
01/20/2017 10:15,2,1.158,ACTIVE,212.38,352.27,59.981,1484925303,"274151322000083","219011344069620",31.15,7.70,0,325.22,358.88,36.5,33.3,0.243,865029.2,865029.2,21169,0,0,0,L,1151911521,0,121.78,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484925318,1517855.00
