ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/20/2017 10:15,2,1.205,ACTIVE,213.06,349.86,59.996,1484925303,"274151322000076","219011344069620",31.65,8.00,0,333.03,364.89,38.6,35.4,0.261,922329.9,922329.9,21280,0,0,0,L,1151911521,0,122.01,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484925319,1517856.00
01/20/2017 10:15,2,1.279,ACTIVE,214.19,351.67,59.991,1484925303,"201051344000868","219011344069620",31.61,5.50,0,336.34,375.11,41.0,37.6,0.318,605421.8,605421.8,21594,0,0,0,L,1122011218,0,122.01,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484925320,1517857.00
01/20/2017 10:15,2,1.193,ACTIVE,212.16,346.26,60.012,1484925303,"274151322000095","219011344069620",31.33,7.30,0,328.82,363.69,37.9,34.7,0.247,913286.5,913286.5,21345,0,0,0,L,1151911521,0,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484925321,1517858.00
01/20/2017 10:15,2,1.287,ACTIVE,214.19,350.47,59.986,1484925303,"201051344000988","219011344069620",20.59,5.00,0,303.28,362.49,26.9,24.0,0.212,567803.4,567803.4,21627,0,0,0,L,1122011218,0,122.01,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484925322,1517859.00
01/20/2017 10:15,2,1.115,ACTIVE,213.06,349.86,59.944,1484925303,"201051344001025","219011344069620",31.73,5.00,0,333.93,367.90,35.9,32.7,0.278,611547.5,611547.5,21657,0,0,0,L,1122011218,0,122.23,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484925323,1517860.00
01/20/2017 10:15,2,1.281,ACTIVE,214.41,351.67,59.986,1484925303,"201051344000458","219011344069620",31.65,6.70,0,331.53,374.21,41.1,37.7,0.327,615472.1,615472.1,21368,0,0,0,L,1122011218,0,122.23,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484925323,1517861.00
01/20/2017 10:15,2,1.277,ACTIVE,215.09,353.47,59.986,1484925303,"201051344000853","219011344069620",31.91,5.50,0,333.03,376.01,41.4,38.0,0.327,614131.7,614131.7,21300,0,0,0,L,1122011218,0,122.68,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484925324,1517862.00
01/20/2017 10:15,2,1.104,ACTIVE,213.51,349.56,59.991,1484925303,"201051344000685","219011344069620",31.53,5.50,0,334.54,367.60,35.3,32.1,0.278,610637.0,610637.0,21557,0,0,0,L,1122011218,0,123.36,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484925325,1517863.00
01/20/2017 10:15,2,1.092,ACTIVE,213.74,349.56,59.986,1484925303,"201051344000917","219011344069620",31.47,6.30,0,332.43,367.60,34.8,31.6,0.265,607606.1,607606.1,21570,0,0,0,L,1122011218,0,122.68,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484925326,1517864.00
01/20/2017 10:15,2,1.088,ACTIVE,213.51,348.66,59.991,1484925303,"201051344001145","219011344069620",31.53,5.00,0,334.84,367.30,34.8,31.6,0.261,613596.1,613596.1,21432,0,0,0,L,1122011218,0,122.68,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484925327,1517865.00
01/20/2017 10:15,2,1.135,ACTIVE,213.51,349.56,59.991,1484925303,"201051344000651","219011344069620",31.55,4.50,0,335.44,368.80,36.3,33.1,0.274,606174.7,606174.7,21602,0,0,0,L,1122011218,0,122.91,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484925328,1517866.00
01/20/2017 10:15,2,1.146,ACTIVE,211.70,348.66,59.991,1484925303,"274151322000088","219011344069620",30.79,7.70,0,323.11,357.68,35.8,32.6,0.234,830368.3,830368.3,21286,0,0,0,L,1151911521,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484925329,1517867.00
01/20/2017 10:15,2,0.812,ACTIVE,213.06,436.73,59.996,1484925303,"274151322000068","219011344069620",41.35,11.70,0,333.33,466.19,33.8,30.7,0.212,720488.6,720488.6,21752,0,0,0,L,1151911521,0,122.23,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484925330,1517868.00
01/20/2017 10:15,2,1.088,ACTIVE,212.83,352.57,59.996,1484925303,"201051344001135","219011344069620",32.05,5.00,0,333.93,370.00,35.3,32.2,0.270,601793.0,601793.0,21650,0,0,0,L,1122011218,0,122.46,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484925331,1517869.00
01/20/2017 10:15,2,1.285,ACTIVE,213.74,351.07,59.996,1484925303,"201051344000594","219011344069620",31.63,5.50,0,334.84,378.12,41.2,37.9,0.314,617874.3,617874.3,21540,0,0,0,L,1122011218,0,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484925332,1517870.00
01/20/2017 10:15,2,1.121,ACTIVE,213.51,347.76,60.023,1484925303,"201051344001203","219011344069620",31.51,5.50,0,334.84,368.80,35.8,32.6,0.287,610141.7,610141.7,21651,0,0,0,L,1122011218,0,123.14,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484925332,1517871.00
01/20/2017 10:15,2,1.164,ACTIVE,212.16,342.65,59.986,1484925303,"274151322000054","219011344069620",31.29,8.50,0,322.51,358.58,36.9,33.6,0.234,846566.8,846566.8,21367,0,0,0,L,1151911521,0,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484925333,1517872.00
01/20/2017 10:15,2,1.279,ACTIVE,214.41,351.07,59.996,1484925303,"201051344000867","219011344069620",31.73,6.70,0,327.92,372.41,41.2,37.8,0.314,604281.9,604281.9,21633,0,0,0,L,1122011218,0,122.46,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484925334,1517873.00
01/20/2017 10:15,2,1.145,ACTIVE,213.51,349.26,59.991,1484925303,"201051344001093","219011344069620",31.53,6.30,0,333.33,369.70,36.6,33.4,0.265,607111.2,607111.2,21571,0,0,0,L,1122011218,0,122.68,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484925335,1517874.00
01/20/2017 10:15,2,1.266,ACTIVE,214.19,352.27,59.996,1484925303,"201051344000900","219011344069620",31.29,6.00,0,335.44,377.52,40.1,36.8,0.318,623289.4,623289.4,21221,0,0,0,L,1122011218,0,122.23,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484925336,1517875.00
01/20/2017 10:15,2,1.303,ACTIVE,214.41,353.17,59.986,1484925303,"201051344000648","219011344069620",31.73,5.00,0,334.84,375.41,41.9,38.5,0.323,612867.5,612867.5,21205,0,0,0,L,1122011218,0,121.78,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484925337,1517876.00
01/20/2017 10:15,2,1.285,ACTIVE,214.64,355.28,60.028,1484925303,"201051344000569","219011344069620",32.08,6.00,0,336.04,377.22,41.8,38.4,0.323,623570.1,623570.1,21231,0,0,0,L,1122011218,0,121.78,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484925338,1517877.00
01/20/2017 10:15,2,1.285,ACTIVE,214.41,352.87,59.991,1484925303,"201051344000983","219011344069620",31.81,6.00,0,336.94,375.71,41.5,38.1,0.336,616400.9,616400.9,21357,0,0,0,L,1122011218,0,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484925339,1517878.00
01/20/2017 10:15,2,1.248,ACTIVE,214.64,354.67,59.996,1484925303,"201051344001158","219011344069620",32.10,4.50,0,330.93,372.71,40.6,37.3,0.323,604947.2,604947.2,21548,0,0,0,L,1122011218,0,122.01,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484925340,1517879.00
01/20/2017 10:15,2,1.299,ACTIVE,215.09,354.97,59.991,1484925303,"201051344000576","219011344069620",31.95,5.50,0,334.84,376.62,42.1,38.7,0.323,615531.3,615531.3,21255,0,0,0,L,1122011218,0,122.68,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484925341,1517880.00
01/20/2017 10:15,2,1.195,ACTIVE,212.16,348.36,59.981,1484925303,"274151322000087","219011344069620",30.79,12.00,0,323.11,358.88,37.2,34.0,0.230,818579.4,818579.4,21564,0,0,0,L,1151911521,0,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484925342,1517881.00
01/20/2017 10:30,2,1.375,ACTIVE,214.87,353.47,60.007,1484926203,"201051344000645","219011344069620",31.21,7.30,0,337.84,382.33,43.5,40.0,0.340,614856.7,614856.7,21229,0,0,0,L,1122011218,0,122.91,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484926204,1517882.00
01/20/2017 10:30,2,1.262,ACTIVE,212.38,345.36,59.975,1484926203,"274151322000085","219011344069620",30.59,9.00,0,335.44,365.80,39.1,35.9,0.256,845201.8,845201.8,21374,0,0,0,L,1151911521,0,122.01,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484926205,1517883.00
01/20/2017 10:30,2,1.346,ACTIVE,214.64,354.07,59.970,1484926203,"201051344000633","219011344069620",31.63,6.30,0,337.84,382.33,43.1,39.7,0.345,604095.5,604095.5,21606,0,0,0,L,1122011218,0,122.91,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484926206,1517884.00
01/20/2017 10:30,2,1.355,ACTIVE,214.64,352.87,59.981,1484926203,"201051344000469","219011344069620",31.61,5.50,0,337.54,383.83,43.4,40.0,0.349,606919.3,606919.3,21581,0,0,0,L,1122011218,0,122.01,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484926206,1517885.00
01/20/2017 10:30,2,1.180,ACTIVE,213.06,351.67,59.981,1484926203,"201051344000646","219011344069620",31.77,6.30,0,334.24,375.41,38.0,34.8,0.301,602832.1,602832.1,21567,0,0,0,L,1122011218,0,122.68,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484926207,1517886.00
01/20/2017 10:30,2,1.316,ACTIVE,212.38,345.06,59.975,1484926203,"274151322000052","219011344069620",31.01,9.30,0,335.14,366.70,41.3,37.9,0.283,873436.7,873436.7,21134,0,0,0,L,1151911521,0,121.33,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484926208,1517887.00
01/20/2017 10:30,2,1.193,ACTIVE,213.29,353.77,59.975,1484926203,"201051344000585","219011344069620",32.01,6.70,0,335.74,373.01,38.7,35.5,0.305,613394.4,613394.4,21627,0,0,0,L,1122011218,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484926209,1517888.00
01/20/2017 10:30,2,1.184,ACTIVE,213.06,350.77,60.002,1484926203,"201051344001230","219011344069620",31.71,7.00,0,334.24,375.11,38.0,34.8,0.296,606160.9,606160.9,21489,0,0,0,L,1122011218,0,122.68,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484926210,1517889.00
01/20/2017 10:30,2,1.215,ACTIVE,213.74,349.56,59.986,1484926203,"201051344000582","219011344069620",31.41,6.30,0,335.14,375.11,38.7,35.4,0.301,598111.2,598111.2,21601,0,0,0,L,1122011218,0,122.68,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484926211,1517890.00
01/20/2017 10:30,2,1.205,ACTIVE,212.61,350.17,59.991,1484926203,"201051344000955","219011344069620",31.65,6.70,0,334.84,376.62,38.7,35.4,0.301,613308.0,613308.0,21559,0,0,0,L,1122011218,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484926212,1517891.00
01/20/2017 10:30,2,0.877,ACTIVE,212.61,435.53,59.965,1484926203,"274151322000094","219011344069620",40.93,12.00,0,333.93,465.89,36.4,33.2,0.243,719441.7,719441.7,21854,0,0,0,L,1151911521,0,121.55,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484926213,1517892.00
01/20/2017 10:30,2,1.359,ACTIVE,214.64,354.67,59.986,1484926203,"201051344000579","219011344069620",31.99,6.70,0,338.44,385.93,44.1,40.6,0.354,622354.3,622354.3,21502,0,0,0,L,1122011218,0,122.46,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484926214,1517893.00
01/20/2017 10:30,2,1.240,ACTIVE,212.83,351.37,59.970,1484926203,"201051344000890","219011344069620",31.81,7.00,0,334.54,377.22,40.0,36.7,0.301,610278.5,610278.5,21629,0,0,0,L,1122011218,0,122.46,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484926215,1517894.00
01/20/2017 10:30,2,1.209,ACTIVE,213.06,354.07,60.012,1484926203,"201051344000438","219011344069620",32.07,6.30,0,335.74,377.22,39.2,35.9,0.305,611341.0,611341.0,21639,0,0,0,L,1122011218,0,122.68,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484926216,1517895.00
01/20/2017 10:30,2,1.260,ACTIVE,213.29,345.36,59.975,1484926203,"201051344000417","219011344069620",20.48,6.00,0,335.14,360.08,26.1,23.3,0.190,595265.9,595265.9,21755,0,0,0,L,1122011218,0,122.23,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484926216,1517896.00
01/20/2017 10:30,2,1.277,ACTIVE,212.16,343.55,59.965,1484926203,"274151322000083","219011344069620",31.33,9.30,0,335.14,367.00,40.6,37.3,0.270,865038.1,865038.1,21170,0,0,0,L,1151911521,0,121.55,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484926217,1517897.00
01/20/2017 10:30,2,1.326,ACTIVE,213.29,350.77,59.933,1484926203,"274151322000076","219011344069620",32.05,9.30,0,336.34,374.81,43.1,39.6,0.296,922339.3,922339.3,21281,0,0,0,L,1151911521,0,122.46,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484926218,1517898.00
01/20/2017 10:30,2,1.355,ACTIVE,214.41,353.17,59.933,1484926203,"201051344000868","219011344069620",31.81,6.30,0,336.64,383.83,43.7,40.3,0.340,605431.6,605431.6,21595,0,0,0,L,1122011218,0,122.23,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484926219,1517899.00
01/20/2017 10:30,2,1.322,ACTIVE,212.83,353.77,59.965,1484926203,"274151322000095","219011344069620",31.47,9.00,0,334.84,373.31,42.1,38.7,0.270,913295.7,913295.7,21346,0,0,0,L,1151911521,0,122.23,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484926220,1517900.00
01/20/2017 10:30,2,1.385,ACTIVE,214.64,350.77,59.970,1484926203,"201051344000988","219011344069620",20.52,6.00,0,337.24,370.30,28.8,25.9,0.234,567809.7,567809.7,21628,0,0,0,L,1122011218,0,122.23,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484926221,1517901.00
01/20/2017 10:30,2,1.232,ACTIVE,213.06,351.07,59.975,1484926203,"201051344001025","219011344069620",31.73,6.30,0,335.44,376.62,39.7,36.4,0.305,611556.0,611556.0,21658,0,0,0,L,1122011218,0,122.23,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484926222,1517902.00
01/20/2017 10:30,2,1.387,ACTIVE,214.41,352.27,59.965,1484926203,"201051344000458","219011344069620",31.51,7.70,0,336.94,382.93,44.3,40.8,0.354,615481.9,615481.9,21369,0,0,0,L,1122011218,0,122.46,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484926223,1517903.00
01/20/2017 10:30,2,1.375,ACTIVE,215.09,355.28,59.975,1484926203,"201051344000853","219011344069620",31.79,6.70,0,338.74,383.53,44.3,40.8,0.358,614141.6,614141.6,21301,0,0,0,L,1122011218,0,122.91,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484926224,1517904.00
01/20/2017 10:30,2,1.221,ACTIVE,213.51,350.17,59.970,1484926203,"201051344000685","219011344069620",31.59,6.70,0,335.14,374.81,39.1,35.8,0.314,610645.3,610645.3,21558,0,0,0,L,1122011218,0,123.36,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484926225,1517905.00
01/20/2017 10:30,2,1.199,ACTIVE,213.51,349.86,59.975,1484926203,"201051344000917","219011344069620",31.53,7.30,0,335.44,376.01,38.3,35.0,0.301,607614.3,607614.3,21571,0,0,0,L,1122011218,0,122.46,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484926226,1517906.00
01/20/2017 10:30,2,1.182,ACTIVE,213.29,353.17,59.949,1484926203,"201051344001145","219011344069620",31.97,6.70,0,336.04,374.51,38.3,35.1,0.292,613604.2,613604.2,21433,0,0,0,L,1122011218,0,122.46,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484926227,1517907.00
01/20/2017 10:30,2,1.246,ACTIVE,213.51,350.77,59.975,1484926203,"201051344000651","219011344069620",31.71,5.50,0,336.34,375.41,40.0,36.7,0.305,606183.3,606183.3,21603,0,0,0,L,1122011218,0,122.91,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484926228,1517908.00
01/20/2017 10:30,2,1.275,ACTIVE,212.16,351.67,59.975,1484926203,"274151322000088","219011344069620",30.89,9.30,0,335.14,365.19,39.9,36.6,0.256,830376.9,830376.9,21287,0,0,0,L,1151911521,0,122.46,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484926229,1517909.00
01/20/2017 10:30,2,0.887,ACTIVE,213.51,446.65,59.970,1484926203,"274151322000068","219011344069620",42.18,13.30,0,334.54,473.70,37.8,34.6,0.247,720496.7,720496.7,21753,0,0,0,L,1151911521,0,122.23,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484926229,1517910.00
01/20/2017 10:30,2,1.223,ACTIVE,213.06,351.07,59.922,1484926203,"201051344001135","219011344069620",31.77,6.30,0,335.74,375.41,39.4,36.1,0.309,601801.3,601801.3,21651,0,0,0,L,1122011218,0,122.46,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484926230,1517911.00
01/20/2017 10:30,2,1.395,ACTIVE,214.19,353.17,60.018,1484926203,"201051344000594","219011344069620",31.51,6.70,0,335.74,383.83,44.5,41.1,0.340,617884.2,617884.2,21541,0,0,0,L,1122011218,0,122.46,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484926231,1517912.00
01/20/2017 10:30,2,1.225,ACTIVE,213.51,351.37,60.023,1484926203,"201051344001203","219011344069620",31.79,6.70,0,336.04,376.62,39.5,36.2,0.318,610150.2,610150.2,21652,0,0,0,L,1122011218,0,123.14,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484926232,1517913.00
01/20/2017 10:30,2,1.295,ACTIVE,212.38,344.15,59.975,1484926203,"274151322000054","219011344069620",30.57,9.70,0,335.14,366.70,40.2,36.9,0.265,846575.5,846575.5,21368,0,0,0,L,1151911521,0,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484926233,1517914.00
01/20/2017 10:30,2,1.367,ACTIVE,214.64,353.17,59.975,1484926203,"201051344000867","219011344069620",31.75,7.30,0,336.64,382.93,44.0,40.5,0.345,604291.6,604291.6,21634,0,0,0,L,1122011218,0,122.68,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484926234,1517915.00
01/20/2017 10:30,2,1.258,ACTIVE,213.29,350.17,60.018,1484926203,"201051344001093","219011344069620",31.37,7.00,0,335.14,375.71,40.0,36.7,0.287,607119.8,607119.8,21572,0,0,0,L,1122011218,0,122.46,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484926235,1517916.00
01/20/2017 10:30,2,1.346,ACTIVE,214.41,353.77,60.007,1484926203,"201051344000900","219011344069620",31.83,6.70,0,337.24,387.14,43.4,39.9,0.345,623298.9,623298.9,21222,0,0,0,L,1122011218,0,122.68,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484926236,1517917.00
01/20/2017 10:30,2,1.389,ACTIVE,214.87,353.77,59.981,1484926203,"201051344000648","219011344069620",31.89,6.30,0,336.94,383.23,44.8,41.3,0.349,612877.4,612877.4,21206,0,0,0,L,1122011218,0,122.23,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484926237,1517918.00
01/20/2017 10:30,2,1.400,ACTIVE,214.64,353.77,59.986,1484926203,"201051344000569","219011344069620",31.75,6.70,0,338.14,385.93,45.1,41.6,0.354,623580.0,623580.0,21232,0,0,0,L,1122011218,0,122.01,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484926238,1517919.00
01/20/2017 10:30,2,1.389,ACTIVE,214.64,353.17,59.981,1484926203,"201051344000983","219011344069620",31.55,6.70,0,337.24,385.33,44.4,40.9,0.354,616410.7,616410.7,21358,0,0,0,L,1122011218,0,122.68,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484926239,1517920.00
01/20/2017 10:30,2,1.381,ACTIVE,214.87,353.17,59.975,1484926203,"201051344001158","219011344069620",31.27,6.00,0,338.74,383.53,43.8,40.3,0.349,604956.8,604956.8,21549,0,0,0,L,1122011218,0,122.46,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484926239,1517921.00
01/20/2017 10:30,2,1.406,ACTIVE,214.87,354.67,60.007,1484926203,"201051344000576","219011344069620",31.51,6.70,0,337.54,382.93,44.9,41.4,0.362,615541.1,615541.1,21256,0,0,0,L,1122011218,0,122.68,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484926240,1517922.00
01/20/2017 10:30,2,1.307,ACTIVE,212.61,346.86,59.991,1484926203,"274151322000087","219011344069620",30.85,14.00,0,335.44,367.00,40.8,37.5,0.256,818588.2,818588.2,21565,0,0,0,L,1151911521,0,122.23,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484926241,1517923.00
01/20/2017 10:45,2,2.412,ACTIVE,215.54,363.69,59.970,1484927103,"201051344000645","219011344069620",31.43,9.00,0,336.34,393.75,76.7,72.1,0.623,614870.2,614870.2,21230,0,0,0,L,1122011218,0,123.14,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484927104,1517924.00
01/20/2017 10:45,2,2.275,ACTIVE,212.38,353.17,59.944,1484927103,"274151322000085","219011344069620",30.30,10.30,0,336.94,375.11,69.8,65.5,0.473,845214.0,845214.0,21375,0,0,0,L,1151911521,0,122.23,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484927105,1517925.00
01/20/2017 10:45,2,2.375,ACTIVE,215.77,363.69,59.975,1484927103,"201051344000633","219011344069620",31.57,7.70,0,335.14,394.95,75.9,71.3,0.619,604108.8,604108.8,21607,0,0,0,L,1122011218,0,123.14,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484927106,1517926.00
01/20/2017 10:45,2,2.402,ACTIVE,215.54,363.99,59.965,1484927103,"201051344000469","219011344069620",31.31,7.00,0,335.44,394.35,76.2,71.6,0.619,606932.7,606932.7,21582,0,0,0,L,1122011218,0,122.46,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484927107,1517927.00
01/20/2017 10:45,2,2.119,ACTIVE,213.29,362.49,60.028,1484927103,"201051344000646","219011344069620",32.08,8.00,0,334.84,387.74,68.9,64.6,0.570,602844.1,602844.1,21568,0,0,0,L,1122011218,0,122.91,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484927108,1517928.00
01/20/2017 10:45,2,2.307,ACTIVE,212.61,350.17,59.954,1484927103,"274151322000052","219011344069620",31.21,11.30,0,335.44,376.92,72.9,68.4,0.513,873449.4,873449.4,21135,0,0,0,L,1151911521,0,121.55,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484927109,1517929.00
01/20/2017 10:45,2,2.178,ACTIVE,213.74,360.08,59.991,1484927103,"201051344000585","219011344069620",31.53,8.00,0,336.64,386.83,69.6,65.2,0.561,613406.5,613406.5,21628,0,0,0,L,1122011218,0,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484927110,1517930.00
01/20/2017 10:45,2,2.129,ACTIVE,213.51,360.38,59.949,1484927103,"201051344001230","219011344069620",31.85,8.00,0,335.44,386.23,68.7,64.4,0.552,606172.8,606172.8,21490,0,0,0,L,1122011218,0,122.91,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484927111,1517931.00
01/20/2017 10:45,2,2.172,ACTIVE,214.41,359.78,59.933,1484927103,"201051344000582","219011344069620",31.35,7.70,0,335.44,388.94,69.0,64.7,0.544,598123.2,598123.2,21602,0,0,0,L,1122011218,0,122.91,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484927112,1517932.00
01/20/2017 10:45,2,2.172,ACTIVE,213.29,363.09,59.986,1484927103,"201051344000955","219011344069620",32.08,7.70,0,335.74,390.14,70.6,66.2,0.583,613320.4,613320.4,21560,0,0,0,L,1122011218,0,122.23,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484927113,1517933.00
01/20/2017 10:45,2,1.521,ACTIVE,212.38,451.76,59.986,1484927103,"274151322000094","219011344069620",42.56,13.70,0,337.24,474.90,65.9,61.7,0.438,719453.0,719453.0,21855,0,0,0,L,1151911521,0,121.10,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484927114,1517934.00
01/20/2017 10:45,2,2.383,ACTIVE,215.77,363.99,59.981,1484927103,"201051344000579","219011344069620",31.85,7.70,0,336.34,394.35,76.9,72.3,0.623,622367.9,622367.9,21503,0,0,0,L,1122011218,0,122.91,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484927115,1517935.00
01/20/2017 10:45,2,2.203,ACTIVE,213.29,357.68,60.002,1484927103,"201051344000890","219011344069620",31.55,8.50,0,335.44,388.04,70.4,66.0,0.561,610290.9,610290.9,21630,0,0,0,L,1122011218,0,122.91,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484927116,1517936.00
01/20/2017 10:45,2,2.172,ACTIVE,213.74,362.79,59.928,1484927103,"201051344000438","219011344069620",32.10,7.70,0,336.94,391.94,70.6,66.2,0.579,611353.3,611353.3,21640,0,0,0,L,1122011218,0,123.14,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484927117,1517937.00
01/20/2017 10:45,2,2.176,ACTIVE,213.74,352.87,59.949,1484927103,"201051344000417","219011344069620",20.91,7.30,0,334.24,370.90,46.1,42.6,0.376,595273.9,595273.9,21756,0,0,0,L,1122011218,0,122.68,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484927117,1517938.00
01/20/2017 10:45,2,2.289,ACTIVE,212.61,364.89,59.975,1484927103,"274151322000083","219011344069620",31.07,11.00,0,335.74,376.62,72.0,67.6,0.521,865050.7,865050.7,21171,0,0,0,L,1151911521,0,121.78,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484927118,1517939.00
01/20/2017 10:45,2,2.355,ACTIVE,213.29,360.99,60.012,1484927103,"274151322000076","219011344069620",32.20,11.70,0,338.74,384.13,76.7,72.1,0.530,922352.7,922352.7,21282,0,0,0,L,1151911521,0,122.23,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484927119,1517940.00
01/20/2017 10:45,2,2.395,ACTIVE,215.32,362.79,59.996,1484927103,"201051344000868","219011344069620",31.53,7.30,0,336.94,395.55,76.5,71.9,0.628,605445.1,605445.1,21596,0,0,0,L,1122011218,0,122.68,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484927120,1517941.00
01/20/2017 10:45,2,2.357,ACTIVE,212.61,363.69,60.018,1484927103,"274151322000095","219011344069620",31.63,11.00,0,336.64,381.12,75.4,70.9,0.504,913308.9,913308.9,21347,0,0,0,L,1151911521,0,122.23,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484927121,1517942.00
01/20/2017 10:45,2,2.436,ACTIVE,215.32,358.28,59.991,1484927103,"201051344000988","219011344069620",20.42,7.30,0,337.84,378.42,50.4,46.7,0.407,567818.4,567818.4,21629,0,0,0,L,1122011218,0,122.68,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484927122,1517943.00
01/20/2017 10:45,2,2.188,ACTIVE,213.74,357.08,59.907,1484927103,"201051344001025","219011344069620",31.55,7.70,0,335.74,388.34,69.9,65.6,0.552,611568.4,611568.4,21659,0,0,0,L,1122011218,0,122.46,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484927123,1517944.00
01/20/2017 10:45,2,2.398,ACTIVE,215.32,360.69,59.986,1484927103,"201051344000458","219011344069620",31.47,9.30,0,335.44,394.65,76.5,71.9,0.632,615495.5,615495.5,21370,0,0,0,L,1122011218,0,122.91,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484927124,1517945.00
01/20/2017 10:45,2,2.377,ACTIVE,216.22,365.19,60.007,1484927103,"201051344000853","219011344069620",31.89,8.00,0,337.24,394.65,76.8,72.2,0.632,614155.2,614155.2,21302,0,0,0,L,1122011218,0,123.59,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484927125,1517946.00
01/20/2017 10:45,2,2.166,ACTIVE,213.51,359.18,59.996,1484927103,"201051344000685","219011344069620",31.59,8.00,0,335.74,388.04,69.3,64.9,0.583,610657.5,610657.5,21559,0,0,0,L,1122011218,0,123.36,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484927126,1517947.00
01/20/2017 10:45,2,2.121,ACTIVE,213.96,360.08,59.991,1484927103,"201051344000917","219011344069620",31.79,9.30,0,335.14,389.54,68.3,64.0,0.566,607626.3,607626.3,21572,0,0,0,L,1122011218,0,122.68,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484927126,1517948.00
01/20/2017 10:45,2,2.148,ACTIVE,213.74,358.28,59.996,1484927103,"201051344001145","219011344069620",31.65,8.00,0,336.04,388.64,68.8,64.5,0.561,613616.3,613616.3,21434,0,0,0,L,1122011218,0,122.68,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484927127,1517949.00
01/20/2017 10:45,2,2.191,ACTIVE,214.19,359.78,59.996,1484927103,"201051344000651","219011344069620",31.61,7.00,0,336.64,390.44,70.1,65.8,0.566,606195.7,606195.7,21604,0,0,0,L,1122011218,0,123.36,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484927128,1517950.00
01/20/2017 10:45,2,2.246,ACTIVE,212.16,362.49,59.991,1484927103,"274151322000088","219011344069620",30.85,11.00,0,335.14,375.71,70.2,65.8,0.464,830389.3,830389.3,21288,0,0,0,L,1151911521,0,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484927129,1517951.00
01/20/2017 10:45,2,1.480,ACTIVE,213.29,465.28,59.996,1484927103,"274151322000068","219011344069620",42.90,15.00,0,337.54,481.51,64.6,60.5,0.438,720508.2,720508.2,21754,0,0,0,L,1151911521,0,122.01,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484927130,1517952.00
01/20/2017 10:45,2,2.164,ACTIVE,213.51,358.28,59.981,1484927103,"201051344001135","219011344069620",31.57,7.70,0,336.64,387.44,69.2,64.8,0.575,601813.6,601813.6,21652,0,0,0,L,1122011218,0,122.68,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484927131,1517953.00
01/20/2017 10:45,2,2.398,ACTIVE,214.41,363.39,59.991,1484927103,"201051344000594","219011344069620",31.63,8.00,0,336.34,398.26,76.8,72.2,0.623,617897.9,617897.9,21542,0,0,0,L,1122011218,0,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484927132,1517954.00
01/20/2017 10:45,2,2.170,ACTIVE,213.96,358.88,60.018,1484927103,"201051344001203","219011344069620",31.59,8.00,0,336.64,388.94,69.4,65.1,0.570,610162.4,610162.4,21653,0,0,0,L,1122011218,0,123.36,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484927133,1517955.00
01/20/2017 10:45,2,2.252,ACTIVE,212.61,364.59,59.991,1484927103,"274151322000054","219011344069620",30.67,11.70,0,335.74,376.31,69.9,65.6,0.477,846587.9,846587.9,21369,0,0,0,L,1151911521,0,122.23,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484927134,1517956.00
01/20/2017 10:45,2,2.408,ACTIVE,215.54,360.99,60.023,1484927103,"201051344000867","219011344069620",31.13,8.50,0,337.24,395.25,76.0,71.4,0.614,604305.2,604305.2,21635,0,0,0,L,1122011218,0,123.14,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484927135,1517957.00
01/20/2017 10:45,2,2.174,ACTIVE,213.74,360.38,60.012,1484927103,"201051344001093","219011344069620",31.67,9.00,0,335.14,389.24,69.7,65.3,0.552,607132.2,607132.2,21573,0,0,0,L,1122011218,0,122.68,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484927136,1517958.00
01/20/2017 10:45,2,2.355,ACTIVE,215.09,363.09,59.991,1484927103,"201051344000900","219011344069620",31.79,8.00,0,333.33,395.55,75.8,71.3,0.605,623312.4,623312.4,21223,0,0,0,L,1122011218,0,122.91,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484927137,1517959.00
01/20/2017 10:45,2,2.383,ACTIVE,215.32,363.99,59.991,1484927103,"201051344000648","219011344069620",31.83,7.70,0,335.74,395.25,76.8,72.2,0.619,612891.2,612891.2,21207,0,0,0,L,1122011218,0,122.46,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484927138,1517960.00
01/20/2017 10:45,2,2.400,ACTIVE,215.54,362.49,60.002,1484927103,"201051344000569","219011344069620",31.65,8.00,0,335.44,395.25,76.9,72.3,0.619,623593.8,623593.8,21233,0,0,0,L,1122011218,0,122.46,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484927139,1517961.00
01/20/2017 10:45,2,2.391,ACTIVE,215.32,366.10,60.002,1484927103,"201051344000983","219011344069620",31.61,8.00,0,335.14,396.15,76.5,72.0,0.658,616424.3,616424.3,21359,0,0,0,L,1122011218,0,122.91,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484927139,1517962.00
01/20/2017 10:45,2,2.369,ACTIVE,215.77,365.19,60.034,1484927103,"201051344001158","219011344069620",31.61,7.30,0,335.44,394.35,75.9,71.3,0.628,604970.3,604970.3,21550,0,0,0,L,1122011218,0,122.68,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484927140,1517963.00
01/20/2017 10:45,2,2.396,ACTIVE,216.00,364.29,59.986,1484927103,"201051344000576","219011344069620",31.67,8.00,0,336.64,394.65,76.9,72.3,0.623,615554.9,615554.9,21257,0,0,0,L,1122011218,0,123.14,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484927141,1517964.00
01/20/2017 10:45,2,2.250,ACTIVE,212.38,358.28,59.944,1484927103,"274151322000087","219011344069620",31.21,16.70,0,336.34,376.01,71.2,66.8,0.455,818600.9,818600.9,21566,0,0,0,L,1151911521,0,121.55,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484927142,1517965.00
01/20/2017 11:00,2,3.754,ACTIVE,217.13,356.48,59.991,1484928003,"201051344000645","219011344069620",31.39,11.30,0,335.14,395.85,119.3,113.2,0.535,614887.7,614887.7,21231,0,0,0,L,1122011218,0,123.81,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484928004,1517966.00
01/20/2017 11:00,2,3.471,ACTIVE,213.51,357.98,59.965,1484928003,"274151322000085","219011344069620",30.08,14.30,0,335.74,380.52,105.6,100.0,0.402,845229.6,845229.6,21376,0,0,0,L,1151911521,0,123.14,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484928005,1517967.00
01/20/2017 11:00,2,3.689,ACTIVE,216.90,356.78,59.970,1484928003,"201051344000633","219011344069620",31.37,10.70,0,334.24,397.96,117.3,111.3,0.548,604126.1,604126.1,21608,0,0,0,L,1122011218,0,123.81,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484928006,1517968.00
01/20/2017 11:00,2,3.705,ACTIVE,217.35,358.28,59.959,1484928003,"201051344000469","219011344069620",31.19,9.70,0,332.13,397.35,117.0,111.0,0.530,606950.0,606950.0,21583,0,0,0,L,1122011218,0,123.36,124.27,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484928007,1517969.00
01/20/2017 11:00,2,3.176,ACTIVE,214.87,353.17,59.970,1484928003,"201051344000646","219011344069620",31.45,10.30,0,336.64,395.55,101.2,95.7,0.477,602859.7,602859.7,21569,0,0,0,L,1122011218,0,123.59,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484928007,1517970.00
01/20/2017 11:00,2,3.449,ACTIVE,213.51,348.06,59.959,1484928003,"274151322000052","219011344069620",31.11,14.30,0,333.93,380.82,108.7,103.0,0.424,873465.8,873465.8,21136,0,0,0,L,1151911521,0,122.01,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484928008,1517971.00
01/20/2017 11:00,2,3.172,ACTIVE,215.54,352.57,59.965,1484928003,"201051344000585","219011344069620",31.61,10.70,0,336.34,395.85,101.6,96.2,0.464,613422.3,613422.3,21629,0,0,0,L,1122011218,0,123.14,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484928009,1517972.00
01/20/2017 11:00,2,3.143,ACTIVE,214.64,351.67,59.970,1484928003,"201051344001230","219011344069620",31.61,11.00,0,335.44,390.14,100.5,95.1,0.464,606188.3,606188.3,21491,0,0,0,L,1122011218,0,123.59,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484928010,1517973.00
01/20/2017 11:00,2,3.137,ACTIVE,215.54,353.47,59.959,1484928003,"201051344000582","219011344069620",31.67,10.30,0,336.64,396.45,100.6,95.2,0.455,598138.8,598138.8,21603,0,0,0,L,1122011218,0,123.59,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484928011,1517974.00
01/20/2017 11:00,2,3.170,ACTIVE,214.64,354.07,59.970,1484928003,"201051344000955","219011344069620",31.93,11.30,0,336.94,391.34,102.5,97.0,0.477,613336.3,613336.3,21561,0,0,0,L,1122011218,0,122.91,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484928012,1517975.00
01/20/2017 11:00,2,2.336,ACTIVE,213.51,446.05,59.959,1484928003,"274151322000094","219011344069620",41.13,17.80,0,415.09,477.91,97.4,92.1,0.371,719467.6,719467.6,21856,0,0,0,L,1151911521,0,122.23,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484928013,1517976.00
01/20/2017 11:00,2,3.609,ACTIVE,217.13,356.18,59.965,1484928003,"201051344000579","219011344069620",31.81,10.30,0,334.84,396.15,116.3,110.3,0.557,622385.4,622385.4,21504,0,0,0,L,1122011218,0,123.59,123.59,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484928014,1517977.00
01/20/2017 11:00,2,3.186,ACTIVE,214.64,351.97,59.965,1484928003,"201051344000890","219011344069620",31.39,11.30,0,335.44,391.94,101.3,95.9,0.460,610306.8,610306.8,21631,0,0,0,L,1122011218,0,123.59,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484928015,1517978.00
01/20/2017 11:00,2,3.174,ACTIVE,215.09,352.87,59.938,1484928003,"201051344000438","219011344069620",31.71,10.00,0,337.84,395.55,102.0,96.5,0.468,611369.3,611369.3,21641,0,0,0,L,1122011218,0,123.59,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484928016,1517979.00
01/20/2017 11:00,2,3.170,ACTIVE,215.09,357.68,59.959,1484928003,"201051344000417","219011344069620",20.50,9.30,0,336.34,384.13,65.9,61.6,0.548,595284.2,595284.2,21757,0,0,0,L,1122011218,0,123.14,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484928016,1517980.00
01/20/2017 11:00,2,3.367,ACTIVE,213.51,344.76,59.954,1484928003,"274151322000083","219011344069620",31.03,14.30,0,334.54,380.22,105.8,100.2,0.411,865067.0,865067.0,21172,0,0,0,L,1151911521,0,122.46,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484928017,1517981.00
01/20/2017 11:00,2,3.562,ACTIVE,214.41,350.47,59.965,1484928003,"274151322000076","219011344069620",31.93,15.80,0,337.84,384.43,115.2,109.3,0.451,922370.3,922370.3,21283,0,0,0,L,1151911521,0,122.68,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484928018,1517982.00
01/20/2017 11:00,2,3.635,ACTIVE,216.22,354.97,59.959,1484928003,"201051344000868","219011344069620",31.23,10.30,0,334.84,397.05,114.9,109.0,0.526,605462.6,605462.6,21597,0,0,0,L,1122011218,0,123.14,123.81,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484928019,1517983.00
01/20/2017 11:00,2,3.570,ACTIVE,213.29,352.57,59.954,1484928003,"274151322000095","219011344069620",31.41,15.00,0,334.54,381.73,113.6,107.7,0.429,913326.2,913326.2,21348,0,0,0,L,1151911521,0,122.68,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484928020,1517984.00
01/20/2017 11:00,2,3.643,ACTIVE,217.13,364.29,59.949,1484928003,"201051344000988","219011344069620",20.48,9.30,0,336.04,394.65,75.6,71.1,0.623,567829.8,567829.8,21630,0,0,0,L,1122011218,0,123.59,123.81,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484928021,1517985.00
01/20/2017 11:00,2,3.135,ACTIVE,215.09,350.77,59.922,1484928003,"201051344001025","219011344069620",31.55,10.30,0,337.24,393.75,100.1,94.7,0.455,611584.3,611584.3,21660,0,0,0,L,1122011218,0,123.36,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484928022,1517986.00
01/20/2017 11:00,2,3.615,ACTIVE,217.13,357.38,59.965,1484928003,"201051344000458","219011344069620",31.41,12.70,0,334.84,395.25,114.9,109.0,0.544,615513.1,615513.1,21371,0,0,0,L,1122011218,0,123.81,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484928023,1517987.00
01/20/2017 11:00,2,3.646,ACTIVE,217.35,357.98,59.959,1484928003,"201051344000853","219011344069620",31.23,11.70,0,337.24,396.15,115.3,109.3,0.530,614172.9,614172.9,21303,0,0,0,L,1122011218,0,124.04,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484928024,1517988.00
01/20/2017 11:00,2,3.135,ACTIVE,214.64,351.67,59.970,1484928003,"201051344000685","219011344069620",31.51,10.70,0,335.14,394.95,100.0,94.6,0.473,610673.4,610673.4,21560,0,0,0,L,1122011218,0,123.81,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484928025,1517989.00
01/20/2017 11:00,2,3.088,ACTIVE,215.32,351.97,59.965,1484928003,"201051344000917","219011344069620",31.59,11.70,0,336.94,396.15,98.8,93.4,0.460,607641.9,607641.9,21573,0,0,0,L,1122011218,0,123.59,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484928026,1517990.00
01/20/2017 11:00,2,3.123,ACTIVE,214.87,352.27,59.954,1484928003,"201051344001145","219011344069620",31.41,11.00,0,336.64,393.45,99.4,94.0,0.455,613632.1,613632.1,21435,0,0,0,L,1122011218,0,123.36,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484928027,1517991.00
01/20/2017 11:00,2,3.166,ACTIVE,215.54,351.97,59.965,1484928003,"201051344000651","219011344069620",31.47,10.00,0,336.64,396.15,101.0,95.5,0.460,606211.8,606211.8,21605,0,0,0,L,1122011218,0,124.04,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484928028,1517992.00
01/20/2017 11:00,2,3.324,ACTIVE,213.06,357.68,59.933,1484928003,"274151322000088","219011344069620",30.97,14.00,0,334.24,380.22,104.2,98.7,0.384,830405.3,830405.3,21289,0,0,0,L,1151911521,0,122.91,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484928029,1517993.00
01/20/2017 11:00,2,2.240,ACTIVE,214.41,448.15,59.959,1484928003,"274151322000068","219011344069620",42.40,18.00,0,417.19,483.32,96.3,91.1,0.358,720523.1,720523.1,21755,0,0,0,L,1151911521,0,122.91,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484928030,1517994.00
01/20/2017 11:00,2,3.139,ACTIVE,214.87,351.67,59.954,1484928003,"201051344001135","219011344069620",31.45,10.70,0,336.04,394.95,100.0,94.5,0.464,601829.5,601829.5,21653,0,0,0,L,1122011218,0,123.36,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484928030,1517995.00
01/20/2017 11:00,2,3.619,ACTIVE,215.77,354.97,59.996,1484928003,"201051344000594","219011344069620",31.65,10.70,0,335.74,397.66,116.0,110.0,0.530,617915.6,617915.6,21543,0,0,0,L,1122011218,0,123.14,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484928031,1517996.00
01/20/2017 11:00,2,3.172,ACTIVE,215.54,351.97,59.959,1484928003,"201051344001203","219011344069620",31.59,10.70,0,337.24,396.75,101.4,96.0,0.473,610178.4,610178.4,21654,0,0,0,L,1122011218,0,124.04,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484928032,1517997.00
01/20/2017 11:00,2,3.434,ACTIVE,213.51,355.88,59.959,1484928003,"274151322000054","219011344069620",30.45,15.50,0,334.54,381.12,105.9,100.3,0.389,846604.0,846604.0,21370,0,0,0,L,1151911521,0,122.46,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484928033,1517998.00
