ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/20/2017 11:00,2,3.689,ACTIVE,216.67,354.97,59.944,1484928003,"201051344000867","219011344069620",31.15,11.70,0,336.34,396.45,116.4,110.4,0.517,604322.8,604322.8,21636,0,0,0,L,1122011218,0,123.59,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484928034,1517999.00
01/20/2017 11:00,2,3.195,ACTIVE,215.32,353.17,59.949,1484928003,"201051344001093","219011344069620",31.63,11.30,0,336.94,394.95,102.4,96.9,0.451,607148.1,607148.1,21574,0,0,0,L,1122011218,0,123.59,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484928035,1518000.00
01/20/2017 11:00,2,3.748,ACTIVE,216.90,359.48,59.959,1484928003,"201051344000900","219011344069620",31.27,10.70,0,333.93,398.26,118.7,112.6,0.544,623329.9,623329.9,21224,0,0,0,L,1122011218,0,123.81,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484928036,1518001.00
01/20/2017 11:00,2,3.734,ACTIVE,216.90,357.08,59.959,1484928003,"201051344000648","219011344069620",31.55,10.30,0,334.84,396.45,119.4,113.4,0.548,612909.0,612909.0,21208,0,0,0,L,1122011218,0,123.14,124.04,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484928037,1518002.00
01/20/2017 11:00,2,3.801,ACTIVE,217.13,357.98,59.954,1484928003,"201051344000569","219011344069620",31.11,11.70,0,334.84,396.75,119.8,113.7,0.570,623611.6,623611.6,21234,0,0,0,L,1122011218,0,123.36,124.04,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484928038,1518003.00
01/20/2017 11:00,2,3.787,ACTIVE,217.13,355.88,59.970,1484928003,"201051344000983","219011344069620",31.57,12.00,0,334.54,397.96,121.1,115.0,0.566,616442.0,616442.0,21360,0,0,0,L,1122011218,0,123.81,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484928039,1518004.00
01/20/2017 11:00,2,3.822,ACTIVE,217.58,357.38,59.944,1484928003,"201051344001158","219011344069620",31.21,11.00,0,333.93,397.96,120.9,114.7,0.570,604987.9,604987.9,21551,0,0,0,L,1122011218,0,123.59,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484928040,1518005.00
01/20/2017 11:00,2,3.898,ACTIVE,217.58,357.98,59.954,1484928003,"201051344000576","219011344069620",31.35,11.70,0,334.54,396.15,123.8,117.6,0.570,615572.7,615572.7,21258,0,0,0,L,1122011218,0,124.04,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484928040,1518006.00
01/20/2017 11:00,2,3.670,ACTIVE,213.74,350.47,59.954,1484928003,"274151322000087","219011344069620",31.09,22.30,0,333.93,379.62,115.5,109.5,0.424,818617.2,818617.2,21567,0,0,0,L,1151911521,0,122.91,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484928041,1518007.00
01/20/2017 11:15,2,4.371,ACTIVE,217.58,358.88,59.986,1484928904,"201051344000645","219011344069620",29.76,18.00,0,339.04,422.90,131.9,125.4,0.601,614932.8,614932.8,21232,0,0,0,L,1122011218,0,124.04,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484928905,1518008.00
01/20/2017 11:15,2,4.109,ACTIVE,213.51,351.67,59.970,1484928904,"274151322000085","219011344069620",27.81,21.50,0,335.14,396.75,115.8,109.8,0.442,845268.9,845268.9,21377,0,0,0,L,1151911521,0,122.91,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484928906,1518009.00
01/20/2017 11:15,2,4.293,ACTIVE,216.90,359.48,59.944,1484928904,"201051344000633","219011344069620",30.34,17.00,0,338.44,422.30,131.9,125.4,0.623,604170.7,604170.7,21609,0,0,0,L,1122011218,0,123.59,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484928906,1518010.00
01/20/2017 11:15,2,4.340,ACTIVE,217.58,359.48,59.975,1484928904,"201051344000469","219011344069620",29.56,16.00,0,338.14,422.30,129.8,123.4,0.597,606994.1,606994.1,21584,0,0,0,L,1122011218,0,123.14,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484928907,1518011.00
01/20/2017 11:15,2,3.705,ACTIVE,215.09,353.77,59.975,1484928904,"201051344000646","219011344069620",30.40,17.00,0,336.04,408.18,114.0,108.1,0.544,602897.6,602897.6,21570,0,0,0,L,1122011218,0,123.81,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484928908,1518012.00
01/20/2017 11:15,2,4.088,ACTIVE,213.29,349.86,59.965,1484928904,"274151322000052","219011344069620",29.70,24.00,0,333.33,398.26,122.9,116.7,0.477,873506.7,873506.7,21137,0,0,0,L,1151911521,0,122.01,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484928909,1518013.00
01/20/2017 11:15,2,3.783,ACTIVE,215.77,354.97,59.986,1484928904,"201051344000585","219011344069620",30.18,17.00,0,337.24,407.57,115.6,109.7,0.535,613460.4,613460.4,21630,0,0,0,L,1122011218,0,123.36,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484928910,1518014.00
01/20/2017 11:15,2,3.756,ACTIVE,214.87,353.47,59.970,1484928904,"201051344001230","219011344069620",30.67,17.00,0,335.74,408.48,116.7,110.7,0.548,606226.5,606226.5,21492,0,0,0,L,1122011218,0,123.59,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484928911,1518015.00
01/20/2017 11:15,2,3.779,ACTIVE,216.00,354.97,59.996,1484928904,"201051344000582","219011344069620",30.36,17.00,0,337.24,412.08,116.2,110.2,0.521,598176.9,598176.9,21604,0,0,0,L,1122011218,0,123.81,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484928912,1518016.00
01/20/2017 11:15,2,3.850,ACTIVE,215.09,354.07,59.986,1484928904,"201051344000955","219011344069620",30.42,17.50,0,336.64,408.78,118.6,112.5,0.561,613375.0,613375.0,21562,0,0,0,L,1122011218,0,123.14,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484928913,1518017.00
01/20/2017 11:15,2,2.887,ALERT,213.51,431.02,59.975,1484928904,"274151322000094","219011344069620",39.32,23.30,0,391.34,521.79,115.0,109.1,0.446,719494.6,719494.6,21857,0,0,0,L,1151911521,0,122.23,123.59,0001,18,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484928915,1518018.00
01/20/2017 11:15,2,4.422,ACTIVE,217.80,359.48,59.965,1484928904,"201051344000579","219011344069620",30.43,16.70,0,338.74,422.00,136.3,129.6,0.632,622429.9,622429.9,21505,0,0,0,L,1122011218,0,124.04,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484928915,1518019.00
01/20/2017 11:15,2,3.869,ACTIVE,215.09,354.07,59.986,1484928904,"201051344000890","219011344069620",30.69,17.00,0,336.64,408.18,120.1,114.0,0.544,610345.4,610345.4,21632,0,0,0,L,1122011218,0,123.59,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484928916,1518020.00
01/20/2017 11:15,2,3.855,ACTIVE,215.54,355.58,59.975,1484928904,"201051344000438","219011344069620",30.99,17.30,0,336.94,411.78,121.0,114.9,0.561,611408.1,611408.1,21642,0,0,0,L,1122011218,0,123.81,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484928917,1518021.00
01/20/2017 11:15,2,3.873,ACTIVE,215.32,361.59,59.975,1484928904,"201051344000417","219011344069620",19.94,15.30,0,321.01,395.85,78.1,73.5,0.654,595309.0,595309.0,21758,0,0,0,L,1122011218,0,123.36,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484928918,1518022.00
01/20/2017 11:15,2,4.246,ACTIVE,213.51,361.59,59.975,1484928904,"274151322000083","219011344069620",29.68,23.00,0,332.73,397.96,127.5,121.2,0.508,865107.7,865107.7,21173,0,0,0,L,1151911521,0,122.23,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484928919,1518023.00
01/20/2017 11:15,2,4.527,ACTIVE,214.41,361.29,59.975,1484928904,"274151322000076","219011344069620",30.55,25.00,0,336.64,403.37,140.1,133.3,0.548,922415.0,922415.0,21284,0,0,0,L,1151911521,0,123.14,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484928920,1518024.00
01/20/2017 11:15,2,4.555,ACTIVE,216.67,357.98,59.981,1484928904,"201051344000868","219011344069620",29.78,15.50,0,336.64,422.30,137.3,130.6,0.623,605507.1,605507.1,21598,0,0,0,L,1122011218,0,123.36,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484928921,1518025.00
01/20/2017 11:15,2,4.543,ACTIVE,213.51,349.26,59.975,1484928904,"274151322000095","219011344069620",30.34,24.30,0,331.83,401.86,139.4,132.7,0.526,913370.7,913370.7,21349,0,0,0,L,1151911521,0,122.91,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484928922,1518026.00
01/20/2017 11:15,2,4.611,ACTIVE,217.58,357.08,59.981,1484928904,"201051344000988","219011344069620",19.34,17.00,0,335.74,398.56,90.3,85.2,0.420,567858.7,567858.7,21631,0,0,0,L,1122011218,0,123.59,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484928923,1518027.00
01/20/2017 11:15,2,3.928,ACTIVE,216.00,354.97,59.981,1484928904,"201051344001025","219011344069620",30.63,17.30,0,336.64,407.87,122.0,115.8,0.557,611622.9,611622.9,21661,0,0,0,L,1122011218,0,123.59,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484928924,1518028.00
01/20/2017 11:15,2,4.574,ACTIVE,217.58,359.48,59.975,1484928904,"201051344000458","219011344069620",30.08,18.70,0,338.74,422.60,139.3,132.5,0.663,615557.8,615557.8,21372,0,0,0,L,1122011218,0,124.04,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484928924,1518029.00
01/20/2017 11:15,2,4.594,ACTIVE,218.26,361.59,59.975,1484928904,"201051344000853","219011344069620",29.82,17.80,0,340.25,422.30,138.7,132.0,0.645,614217.6,614217.6,21304,0,0,0,L,1122011218,0,124.49,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484928925,1518030.00
01/20/2017 11:15,2,3.932,ACTIVE,215.32,355.88,59.975,1484928904,"201051344000685","219011344069620",30.73,17.00,0,336.94,407.57,122.4,116.2,0.583,610712.1,610712.1,21561,0,0,0,L,1122011218,0,124.27,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484928926,1518031.00
01/20/2017 11:15,2,3.949,ACTIVE,216.00,356.78,59.981,1484928904,"201051344000917","219011344069620",30.40,18.00,0,336.34,407.87,121.6,115.5,0.561,607680.4,607680.4,21574,0,0,0,L,1122011218,0,123.59,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484928927,1518032.00
01/20/2017 11:15,2,3.887,ACTIVE,215.32,354.97,59.975,1484928904,"201051344001145","219011344069620",31.03,16.70,0,335.74,407.57,122.2,116.0,0.561,613670.7,613670.7,21436,0,0,0,L,1122011218,0,123.59,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484928928,1518033.00
01/20/2017 11:15,2,3.992,ACTIVE,216.00,354.97,59.975,1484928904,"201051344000651","219011344069620",30.28,15.80,0,337.54,412.38,122.5,116.3,0.561,606250.7,606250.7,21606,0,0,0,L,1122011218,0,124.27,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484928929,1518034.00
01/20/2017 11:15,2,4.248,ACTIVE,213.51,352.87,59.965,1484928904,"274151322000088","219011344069620",29.34,22.30,0,332.43,397.35,126.1,119.8,0.473,830445.7,830445.7,21290,0,0,0,L,1151911521,0,123.14,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484928930,1518035.00
01/20/2017 11:15,2,2.863,ACTIVE,214.41,433.12,59.975,1484928904,"274151322000068","219011344069620",40.59,28.00,0,407.27,488.73,117.6,111.6,0.442,720560.9,720560.9,21756,0,0,0,L,1151911521,0,123.14,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484928931,1518036.00
01/20/2017 11:15,2,3.906,ACTIVE,215.54,355.58,59.975,1484928904,"201051344001135","219011344069620",30.20,17.00,0,336.34,407.57,119.4,113.3,0.552,601867.6,601867.6,21654,0,0,0,L,1122011218,0,123.59,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484928932,1518037.00
01/20/2017 11:15,2,4.561,ACTIVE,216.22,357.68,59.970,1484928904,"201051344000594","219011344069620",30.43,17.30,0,335.44,423.50,140.6,133.8,0.641,617960.7,617960.7,21544,0,0,0,L,1122011218,0,123.36,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484928933,1518038.00
01/20/2017 11:15,2,3.930,ACTIVE,216.00,355.88,59.970,1484928904,"201051344001203","219011344069620",30.59,17.00,0,337.84,411.78,121.7,115.5,0.575,610217.1,610217.1,21655,0,0,0,L,1122011218,0,124.49,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484928933,1518039.00
01/20/2017 11:15,2,4.271,ACTIVE,213.51,360.38,59.959,1484928904,"274151322000054","219011344069620",28.35,24.80,0,333.03,397.96,122.6,116.4,0.473,846643.8,846643.8,21371,0,0,0,L,1151911521,0,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484928935,1518040.00
01/20/2017 11:15,2,4.541,ACTIVE,217.13,357.98,59.970,1484928904,"201051344000867","219011344069620",30.02,18.30,0,338.14,422.30,137.9,131.2,0.636,604367.3,604367.3,21637,0,0,0,L,1122011218,0,123.81,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484928936,1518041.00
01/20/2017 11:15,2,3.836,ACTIVE,216.00,355.58,59.965,1484928904,"201051344001093","219011344069620",30.93,17.00,0,337.54,408.18,120.1,114.0,0.548,607186.6,607186.6,21575,0,0,0,L,1122011218,0,123.81,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484928937,1518042.00
01/20/2017 11:15,2,4.586,ACTIVE,217.35,359.18,59.975,1484928904,"201051344000648","219011344069620",29.74,17.00,0,338.14,423.81,138.1,131.4,0.636,612953.7,612953.7,21209,0,0,0,L,1122011218,0,123.36,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484928939,1518043.00
01/20/2017 11:15,2,4.520,ACTIVE,217.58,359.78,59.986,1484928904,"201051344000569","219011344069620",29.78,18.30,0,338.44,422.30,136.3,129.6,0.636,623656.0,623656.0,21235,0,0,0,L,1122011218,0,123.36,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484928940,1518044.00
01/20/2017 11:15,2,4.561,ACTIVE,217.58,359.48,59.965,1484928904,"201051344000983","219011344069620",29.84,18.30,0,338.74,422.90,137.9,131.2,0.658,616486.8,616486.8,21361,0,0,0,L,1122011218,0,123.81,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484928940,1518045.00
01/20/2017 11:15,2,4.525,ACTIVE,217.58,358.58,59.965,1484928904,"201051344001158","219011344069620",29.70,17.50,0,338.14,421.70,136.2,129.5,0.632,605032.1,605032.1,21552,0,0,0,L,1122011218,0,123.59,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484928941,1518046.00
01/20/2017 11:15,2,4.572,ACTIVE,217.58,359.18,59.970,1484928904,"201051344000576","219011344069620",29.64,17.80,0,339.34,423.50,137.3,130.6,0.645,615617.5,615617.5,21259,0,0,0,L,1122011218,0,123.81,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484928942,1518047.00
01/20/2017 11:15,2,4.223,ACTIVE,213.74,353.47,59.959,1484928904,"274151322000087","219011344069620",29.50,33.00,0,334.54,397.05,126.1,119.8,0.468,818658.0,818658.0,21568,0,0,0,L,1151911521,0,122.68,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484928943,1518048.00
01/20/2017 11:15,2,4.531,ACTIVE,217.13,357.98,59.965,1484928904,"201051344000900","219011344069620",30.14,17.80,0,338.14,423.50,138.3,131.6,0.628,623375.3,623375.3,21225,0,0,0,L,1122011218,1,123.81,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484928944,1518049.00
01/20/2017 11:30,2,6.525,ACTIVE,219.84,366.10,59.975,1484929804,"201051344000645","219011344069620",29.50,22.30,0,339.04,411.48,195.0,186.3,0.888,614967.4,614967.4,21233,0,0,0,L,1122011218,0,125.17,124.94,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484929805,1518050.00
01/20/2017 11:30,2,6.070,ACTIVE,214.64,367.60,59.981,1484929804,"274151322000085","219011344069620",27.61,26.80,0,334.24,386.83,169.9,162.0,0.645,845299.0,845299.0,21378,0,0,0,L,1151911521,0,123.59,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484929806,1518051.00
01/20/2017 11:30,2,6.246,ACTIVE,219.16,366.10,59.986,1484929804,"201051344000633","219011344069620",30.53,19.80,0,338.14,410.88,193.0,184.4,0.906,604205.2,604205.2,21610,0,0,0,L,1122011218,0,124.94,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484929807,1518052.00
01/20/2017 11:30,2,6.332,ACTIVE,220.06,367.30,59.991,1484929804,"201051344000469","219011344069620",29.90,19.30,0,337.84,411.48,191.6,183.0,0.888,607028.2,607028.2,21585,0,0,0,L,1122011218,0,124.49,125.40,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484929808,1518053.00
01/20/2017 11:30,2,5.318,ACTIVE,216.45,360.08,59.965,1484929804,"201051344000646","219011344069620",30.38,19.80,0,334.84,398.26,163.5,155.9,0.778,602926.8,602926.8,21571,0,0,0,L,1122011218,0,124.49,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484929809,1518054.00
01/20/2017 11:30,2,5.941,ACTIVE,214.64,354.97,59.949,1484929804,"274151322000052","219011344069620",29.58,28.30,0,333.33,389.84,177.9,169.8,0.694,873538.3,873538.3,21138,0,0,0,L,1151911521,0,122.68,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484929810,1518055.00
01/20/2017 11:30,2,5.334,ACTIVE,217.58,361.29,59.965,1484929804,"201051344000585","219011344069620",30.34,19.80,0,337.54,396.45,163.8,156.2,0.760,613489.8,613489.8,21631,0,0,0,L,1122011218,0,124.27,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484929811,1518056.00
01/20/2017 11:30,2,5.295,ACTIVE,216.22,359.18,59.970,1484929804,"201051344001230","219011344069620",30.69,18.70,0,334.24,397.05,164.6,156.9,0.760,606256.1,606256.1,21493,0,0,0,L,1122011218,0,124.27,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484929812,1518057.00
01/20/2017 11:30,2,5.264,ACTIVE,217.58,359.78,59.996,1484929804,"201051344000582","219011344069620",30.63,19.30,0,338.44,398.26,163.2,155.6,0.738,598206.2,598206.2,21605,0,0,0,L,1122011218,0,124.72,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484929812,1518058.00
01/20/2017 11:30,2,5.301,ACTIVE,216.45,360.69,59.970,1484929804,"201051344000955","219011344069620",30.73,20.30,0,334.24,397.66,164.8,157.2,0.778,613404.8,613404.8,21563,0,0,0,L,1122011218,0,123.81,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484929813,1518059.00
01/20/2017 11:30,2,3.984,ACTIVE,214.64,444.54,59.981,1484929804,"274151322000094","219011344069620",40.85,28.50,0,409.38,470.09,165.2,157.5,0.636,719523.7,719523.7,21859,0,0,0,L,1151911521,0,122.91,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484929814,1518060.00
01/20/2017 11:30,2,6.209,ACTIVE,220.29,366.70,59.996,1484929804,"201051344000579","219011344069620",30.51,19.80,0,338.74,411.48,191.8,183.2,0.884,622464.6,622464.6,21506,0,0,0,L,1122011218,0,125.17,124.94,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484929815,1518061.00
01/20/2017 11:30,2,5.320,ACTIVE,216.45,359.18,59.970,1484929804,"201051344000890","219011344069620",30.59,19.00,0,334.54,398.26,164.9,157.3,0.756,610375.2,610375.2,21633,0,0,0,L,1122011218,0,124.49,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484929816,1518062.00
01/20/2017 11:30,2,5.312,ACTIVE,217.13,362.19,59.981,1484929804,"201051344000438","219011344069620",30.49,19.80,0,338.14,397.96,164.1,156.4,0.760,611438.0,611438.0,21643,0,0,0,L,1122011218,0,124.72,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484929817,1518063.00
01/20/2017 11:30,2,5.170,ACTIVE,216.67,354.97,59.991,1484929804,"201051344000417","219011344069620",20.22,17.50,0,319.81,396.45,105.9,100.3,0.491,595328.1,595328.1,21759,0,0,0,L,1122011218,0,124.04,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484929818,1518064.00
01/20/2017 11:30,2,5.879,ACTIVE,214.41,351.37,59.975,1484929804,"274151322000083","219011344069620",29.42,27.30,0,333.03,388.34,175.2,167.2,0.694,865139.5,865139.5,21174,0,0,0,L,1151911521,0,122.91,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484929819,1518065.00
01/20/2017 11:30,2,6.219,ACTIVE,215.32,352.87,59.975,1484929804,"274151322000076","219011344069620",30.40,29.50,0,334.84,393.45,191.4,182.8,0.747,922449.8,922449.8,21285,0,0,0,L,1151911521,0,123.14,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484929820,1518066.00
01/20/2017 11:30,2,6.248,ACTIVE,218.71,365.49,59.981,1484929804,"201051344000868","219011344069620",29.64,18.30,0,336.64,408.78,187.4,179.0,0.840,605541.5,605541.5,21599,0,0,0,L,1122011218,0,124.27,124.94,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484929821,1518067.00
01/20/2017 11:30,2,6.221,ACTIVE,214.41,370.30,60.002,1484929804,"274151322000095","219011344069620",30.08,28.30,0,332.43,389.24,189.2,180.7,0.720,913405.2,913405.2,21350,0,0,0,L,1151911521,0,123.14,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484929822,1518068.00
01/20/2017 11:30,2,6.195,ACTIVE,220.06,362.19,59.975,1484929804,"201051344000988","219011344069620",19.50,20.70,0,339.04,391.34,122.5,116.3,0.561,567881.1,567881.1,21632,0,0,0,L,1122011218,0,124.72,125.17,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484929823,1518069.00
01/20/2017 11:30,2,5.221,ACTIVE,217.13,359.78,59.986,1484929804,"201051344001025","219011344069620",30.67,19.80,0,336.64,397.96,162.1,154.6,0.729,611652.8,611652.8,21662,0,0,0,L,1122011218,0,124.27,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484929823,1518070.00
01/20/2017 11:30,2,6.205,ACTIVE,219.84,365.80,59.981,1484929804,"201051344000458","219011344069620",30.00,22.50,0,338.74,411.48,188.3,179.9,0.884,615592.6,615592.6,21373,0,0,0,L,1122011218,0,125.17,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484929824,1518071.00
01/20/2017 11:30,2,6.186,ACTIVE,220.52,366.40,59.975,1484929804,"201051344000853","219011344069620",29.84,20.70,0,339.65,410.88,186.9,178.5,0.879,614252.3,614252.3,21305,0,0,0,L,1122011218,0,125.62,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484929825,1518072.00
01/20/2017 11:30,2,5.213,ACTIVE,216.22,362.49,59.954,1484929804,"201051344000685","219011344069620",30.55,18.30,0,338.14,398.26,161.3,153.8,0.778,610742.0,610742.0,21562,0,0,0,L,1122011218,0,124.94,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484929826,1518073.00
01/20/2017 11:30,2,5.160,ACTIVE,217.13,361.29,59.986,1484929804,"201051344000917","219011344069620",30.53,20.70,0,337.54,397.66,159.4,152.0,0.756,607710.1,607710.1,21575,0,0,0,L,1122011218,0,124.27,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484929827,1518074.00
01/20/2017 11:30,2,5.123,ACTIVE,216.22,359.78,59.981,1484929804,"201051344001145","219011344069620",30.85,18.70,0,338.74,397.96,160.2,152.7,0.734,613700.7,613700.7,21437,0,0,0,L,1122011218,0,124.04,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484929828,1518075.00
01/20/2017 11:30,2,5.170,ACTIVE,217.35,360.99,59.970,1484929804,"201051344000651","219011344069620",30.61,19.50,0,338.14,397.35,160.3,152.8,0.725,606280.7,606280.7,21607,0,0,0,L,1122011218,0,125.17,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484929829,1518076.00
01/20/2017 11:30,2,5.648,ACTIVE,214.19,371.81,59.991,1484929804,"274151322000088","219011344069620",29.24,27.50,0,333.63,388.34,167.3,159.6,0.632,830477.1,830477.1,21291,0,0,0,L,1151911521,0,123.36,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484929830,1518077.00
01/20/2017 11:30,2,3.938,ACTIVE,215.32,436.13,59.975,1484929804,"274151322000068","219011344069620",38.92,32.60,0,408.18,465.28,155.2,147.8,0.592,720590.2,720590.2,21757,0,0,0,L,1151911521,0,123.59,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484929831,1518078.00
01/20/2017 11:30,2,5.088,ACTIVE,216.90,358.58,59.986,1484929804,"201051344001135","219011344069620",30.24,20.30,0,336.34,397.96,155.8,148.5,0.720,601897.0,601897.0,21655,0,0,0,L,1122011218,0,124.49,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484929831,1518079.00
01/20/2017 11:30,2,6.145,ACTIVE,218.03,364.89,59.975,1484929804,"201051344000594","219011344069620",30.12,19.50,0,336.34,406.97,187.5,179.0,0.849,617995.9,617995.9,21545,0,0,0,L,1122011218,0,124.27,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484929832,1518080.00
01/20/2017 11:30,2,5.156,ACTIVE,217.58,361.29,59.981,1484929804,"201051344001203","219011344069620",30.45,19.00,0,338.44,397.66,159.1,151.7,0.738,610247.2,610247.2,21656,0,0,0,L,1122011218,0,125.17,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484929833,1518081.00
01/20/2017 11:30,2,5.705,ACTIVE,214.64,372.71,59.965,1484929804,"274151322000054","219011344069620",28.15,29.00,0,333.33,388.04,162.7,155.1,0.628,846674.4,846674.4,21372,0,0,0,L,1151911521,0,123.14,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484929834,1518082.00
01/20/2017 11:30,2,6.129,ACTIVE,218.93,363.99,59.975,1484929804,"201051344000867","219011344069620",29.88,21.80,0,337.84,409.68,185.4,177.0,0.831,604401.9,604401.9,21638,0,0,0,L,1122011218,0,124.94,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484929835,1518083.00
01/20/2017 11:30,2,5.137,ACTIVE,217.13,361.29,59.981,1484929804,"201051344001093","219011344069620",30.38,19.50,0,337.54,396.75,158.1,150.6,0.720,607216.3,607216.3,21576,0,0,0,L,1122011218,0,124.49,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484929836,1518084.00
01/20/2017 11:30,2,6.307,ACTIVE,219.39,367.60,59.944,1484929804,"201051344000900","219011344069620",29.70,20.30,0,337.84,411.78,189.6,181.1,0.857,623410.2,623410.2,21226,0,0,0,L,1122011218,0,124.94,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484929837,1518085.00
01/20/2017 11:30,2,6.246,ACTIVE,219.16,366.40,59.981,1484929804,"201051344000648","219011344069620",29.74,20.30,0,338.74,412.08,188.1,179.6,0.862,612988.7,612988.7,21210,0,0,0,L,1122011218,0,124.27,124.94,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484929838,1518086.00
01/20/2017 11:30,2,6.102,ACTIVE,219.61,366.10,59.981,1484929804,"201051344000569","219011344069620",30.12,21.30,0,338.44,410.88,186.1,177.7,0.853,623690.5,623690.5,21236,0,0,0,L,1122011218,0,124.49,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484929839,1518087.00
01/20/2017 11:30,2,6.250,ACTIVE,219.84,368.50,59.981,1484929804,"201051344000983","219011344069620",29.68,21.30,0,338.14,410.88,187.9,179.4,0.875,616521.7,616521.7,21362,0,0,0,L,1122011218,0,124.94,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484929840,1518088.00
01/20/2017 11:30,2,6.152,ACTIVE,219.84,367.90,59.975,1484929804,"201051344001158","219011344069620",29.68,20.30,0,338.74,411.18,185.0,176.6,0.857,605066.5,605066.5,21553,0,0,0,L,1122011218,0,124.72,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484929841,1518089.00
01/20/2017 11:30,2,6.162,ACTIVE,219.84,367.30,59.975,1484929804,"201051344000576","219011344069620",30.16,21.30,0,338.74,411.78,188.1,179.6,0.844,615652.3,615652.3,21260,0,0,0,L,1122011218,0,124.94,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484929842,1518090.00
01/20/2017 11:30,2,5.771,ACTIVE,214.64,350.17,59.970,1484929804,"274151322000087","219011344069620",29.14,39.50,0,333.63,387.74,170.3,162.4,0.636,818689.8,818689.8,21569,0,0,0,L,1151911521,0,123.14,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484929842,1518091.00
01/20/2017 11:45,2,1.312,ACTIVE,212.61,345.06,59.928,1484930703,"274151322000085","219011344069620",28.37,24.00,0,324.92,386.23,37.7,34.4,0.256,845312.1,845312.1,21379,0,0,0,L,1151911521,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484930706,1518092.00
01/20/2017 11:45,2,1.400,ACTIVE,215.09,353.77,59.959,1484930703,"201051344000633","219011344069620",30.04,18.00,0,324.02,410.88,42.6,39.2,0.354,604220.0,604220.0,21611,0,0,0,L,1122011218,0,122.91,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484930707,1518093.00
01/20/2017 11:45,2,1.398,ACTIVE,214.87,353.47,59.965,1484930703,"201051344000469","219011344069620",30.00,17.00,0,319.21,410.58,42.5,39.1,0.354,607042.8,607042.8,21586,0,0,0,L,1122011218,0,122.23,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484930708,1518094.00
01/20/2017 11:45,2,1.350,ACTIVE,213.06,350.47,60.018,1484930703,"201051344000646","219011344069620",30.08,17.50,0,318.61,397.96,41.1,37.7,0.340,602940.1,602940.1,21572,0,0,0,L,1122011218,0,122.68,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484930709,1518095.00
01/20/2017 11:45,2,1.326,ACTIVE,212.61,349.56,59.959,1484930703,"274151322000052","219011344069620",29.66,25.00,0,324.02,389.24,39.8,36.5,0.270,873551.9,873551.9,21139,0,0,0,L,1151911521,0,121.33,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484930710,1518096.00
01/20/2017 11:45,2,1.377,ACTIVE,213.74,351.67,59.933,1484930703,"201051344000585","219011344069620",30.42,17.80,0,319.21,396.15,42.5,39.0,0.340,613503.3,613503.3,21632,0,0,0,L,1122011218,0,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484930711,1518097.00
01/20/2017 11:45,2,1.326,ACTIVE,213.29,348.96,59.981,1484930703,"201051344001230","219011344069620",30.40,15.30,0,318.30,396.75,40.9,37.6,0.327,606269.3,606269.3,21494,0,0,0,L,1122011218,0,122.68,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484930712,1518098.00
01/20/2017 11:45,2,1.336,ACTIVE,213.96,351.07,59.933,1484930703,"201051344000582","219011344069620",30.42,17.50,0,317.10,397.96,41.1,37.8,0.327,598219.4,598219.4,21606,0,0,0,L,1122011218,0,122.68,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484930712,1518099.00
01/20/2017 11:45,2,1.354,ACTIVE,213.06,349.56,60.018,1484930703,"201051344000955","219011344069620",30.71,17.80,0,317.40,397.66,42.1,38.7,0.336,613418.2,613418.2,21564,0,0,0,L,1122011218,0,122.01,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484930713,1518100.00
01/20/2017 11:45,2,0.846,ACTIVE,212.61,432.82,59.959,1484930703,"274151322000094","219011344069620",40.81,24.00,0,335.14,462.88,35.0,31.8,0.234,719535.7,719535.7,21860,0,0,0,L,1151911521,0,122.01,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484930714,1518101.00
01/20/2017 11:45,2,1.404,ACTIVE,214.87,353.47,59.965,1484930703,"201051344000579","219011344069620",30.81,17.00,0,327.32,410.88,43.9,40.4,0.354,622479.4,622479.4,21507,0,0,0,L,1122011218,0,122.46,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484930715,1518102.00
01/20/2017 11:45,2,1.373,ACTIVE,213.06,349.86,59.965,1484930703,"201051344000890","219011344069620",30.65,16.00,0,319.81,398.56,42.7,39.3,0.331,610388.7,610388.7,21634,0,0,0,L,1122011218,0,122.68,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484930716,1518103.00
01/20/2017 11:45,2,1.354,ACTIVE,213.74,351.07,59.954,1484930703,"201051344000438","219011344069620",30.65,17.00,0,318.30,397.96,42.0,38.6,0.336,611451.3,611451.3,21644,0,0,0,L,1122011218,0,122.91,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484930717,1518104.00
01/20/2017 11:45,2,1.373,ACTIVE,213.51,346.86,59.970,1484930703,"201051344000417","219011344069620",19.94,15.80,0,322.21,388.94,27.7,24.8,0.212,595336.6,595336.6,21760,0,0,0,L,1122011218,0,122.46,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484930718,1518105.00
01/20/2017 11:45,2,1.311,ACTIVE,212.61,353.17,59.965,1484930703,"274151322000083","219011344069620",29.80,21.80,0,325.22,385.03,39.6,36.3,0.274,865152.6,865152.6,21175,0,0,0,L,1151911521,0,121.55,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484930719,1518106.00
01/20/2017 11:45,2,1.395,ACTIVE,213.29,350.47,59.991,1484930703,"274151322000076","219011344069620",30.28,24.30,0,325.82,393.15,42.8,39.3,0.292,922464.1,922464.1,21286,0,0,0,L,1151911521,0,122.23,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484930720,1518107.00
01/20/2017 11:45,2,1.404,ACTIVE,214.41,352.57,59.970,1484930703,"201051344000868","219011344069620",30.14,16.70,0,322.21,407.87,42.9,39.5,0.336,605555.7,605555.7,21600,0,0,0,L,1122011218,0,122.23,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484930721,1518108.00
01/20/2017 11:45,2,1.365,ACTIVE,212.61,349.26,59.970,1484930703,"274151322000095","219011344069620",30.55,22.30,0,324.62,388.94,42.2,38.8,0.287,913419.2,913419.2,21351,0,0,0,L,1151911521,0,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484930722,1518109.00
01/20/2017 11:45,2,1.412,ACTIVE,214.87,351.07,59.965,1484930703,"201051344000988","219011344069620",19.50,18.70,0,320.41,393.75,27.9,25.0,0.221,567890.2,567890.2,21633,0,0,0,L,1122011218,0,122.23,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484930722,1518110.00
01/20/2017 11:45,2,1.379,ACTIVE,213.29,350.17,59.965,1484930703,"201051344001025","219011344069620",30.24,17.50,0,319.81,397.05,42.3,38.9,0.331,611665.9,611665.9,21663,0,0,0,L,1122011218,0,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484930723,1518111.00
01/20/2017 11:45,2,1.391,ACTIVE,214.64,352.87,59.970,1484930703,"201051344000458","219011344069620",30.45,19.50,0,322.51,409.38,43.0,39.5,0.358,615606.8,615606.8,21374,0,0,0,L,1122011218,0,122.68,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484930724,1518112.00
01/20/2017 11:45,2,1.424,ACTIVE,215.32,354.67,59.970,1484930703,"201051344000853","219011344069620",29.68,19.00,0,325.82,410.88,42.8,39.4,0.340,614266.4,614266.4,21306,0,0,0,L,1122011218,0,123.14,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484930725,1518113.00
01/20/2017 11:45,2,1.334,ACTIVE,213.51,350.47,59.954,1484930703,"201051344000685","219011344069620",30.67,15.50,0,319.51,396.75,41.5,38.1,0.340,610754.9,610754.9,21563,0,0,0,L,1122011218,0,123.36,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484930726,1518114.00
01/20/2017 11:45,2,1.338,ACTIVE,213.51,350.77,59.970,1484930703,"201051344000917","219011344069620",30.34,18.70,0,319.81,396.15,41.1,37.8,0.336,607722.9,607722.9,21576,0,0,0,L,1122011218,0,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484930727,1518115.00
01/20/2017 11:45,2,1.348,ACTIVE,213.51,350.17,59.970,1484930703,"201051344001145","219011344069620",30.47,16.30,0,320.11,397.05,41.6,38.2,0.336,613713.5,613713.5,21438,0,0,0,L,1122011218,0,122.68,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484930728,1518116.00
01/20/2017 11:45,2,1.350,ACTIVE,213.51,351.07,59.970,1484930703,"201051344000651","219011344069620",30.59,16.70,0,320.71,395.85,41.8,38.5,0.336,606293.6,606293.6,21608,0,0,0,L,1122011218,0,123.14,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484930729,1518117.00
01/20/2017 11:45,2,1.268,ACTIVE,212.16,350.17,59.965,1484930703,"274151322000088","219011344069620",29.62,24.30,0,324.02,384.13,38.0,34.8,0.252,830489.5,830489.5,21292,0,0,0,L,1151911521,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484930730,1518118.00
01/20/2017 11:45,2,0.898,ACTIVE,213.06,423.50,59.975,1484930703,"274151322000068","219011344069620",39.28,27.50,0,335.44,463.48,36.1,33.0,0.234,720601.8,720601.8,21758,0,0,0,L,1151911521,0,122.01,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484930731,1518119.00
01/20/2017 11:45,2,1.359,ACTIVE,213.06,348.96,59.965,1484930703,"201051344001135","219011344069620",30.45,17.80,0,318.61,395.85,42.0,38.6,0.336,601909.7,601909.7,21656,0,0,0,L,1122011218,0,122.46,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484930732,1518120.00
01/20/2017 11:45,2,1.412,ACTIVE,214.19,352.87,59.954,1484930703,"201051344000594","219011344069620",30.38,17.00,0,319.21,405.77,43.6,40.1,0.349,618010.0,618010.0,21546,0,0,0,L,1122011218,0,122.23,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484930733,1518121.00
01/20/2017 11:45,2,1.373,ACTIVE,213.51,350.17,59.975,1484930703,"201051344001203","219011344069620",30.20,16.30,0,321.01,397.66,42.0,38.6,0.345,610259.9,610259.9,21657,0,0,0,L,1122011218,0,123.14,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484930734,1518122.00
01/20/2017 11:45,2,1.297,ACTIVE,212.38,347.16,59.959,1484930703,"274151322000054","219011344069620",28.98,25.50,0,324.62,383.53,38.1,34.8,0.261,846686.6,846686.6,21373,0,0,0,L,1151911521,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484930735,1518123.00
01/20/2017 11:45,2,1.395,ACTIVE,214.64,351.97,59.933,1484930703,"201051344000867","219011344069620",30.43,19.30,0,321.91,406.67,43.0,39.6,0.336,604415.7,604415.7,21639,0,0,0,L,1122011218,0,122.68,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484930736,1518124.00
01/20/2017 11:45,2,1.338,ACTIVE,213.29,350.77,59.996,1484930703,"201051344001093","219011344069620",30.69,17.00,0,320.71,395.55,41.7,38.3,0.327,607228.9,607228.9,21577,0,0,0,L,1122011218,0,122.46,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484930737,1518125.00
01/20/2017 11:45,2,1.383,ACTIVE,214.41,352.87,59.970,1484930703,"201051344000900","219011344069620",30.36,17.50,0,318.91,410.28,42.5,39.1,0.345,623423.9,623423.9,21227,0,0,0,L,1122011218,0,122.68,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484930738,1518126.00
01/20/2017 11:45,2,1.400,ACTIVE,214.64,352.87,60.023,1484930703,"201051344000648","219011344069620",30.32,17.50,0,318.61,410.28,43.0,39.6,0.340,613002.3,613002.3,21211,0,0,0,L,1122011218,0,122.23,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484930739,1518127.00
01/20/2017 11:45,2,1.410,ACTIVE,214.64,352.87,59.949,1484930703,"201051344000569","219011344069620",30.10,18.00,0,319.81,409.08,43.0,39.6,0.349,623704.1,623704.1,21237,0,0,0,L,1122011218,0,122.01,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484930740,1518128.00
01/20/2017 11:45,2,1.422,ACTIVE,214.41,351.97,59.944,1484930703,"201051344000983","219011344069620",30.14,19.30,0,324.02,409.38,43.4,40.0,0.349,616535.4,616535.4,21363,0,0,0,L,1122011218,0,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484930741,1518129.00
01/20/2017 11:45,2,1.410,ACTIVE,214.64,352.27,59.975,1484930703,"201051344001158","219011344069620",29.66,18.00,0,320.41,408.78,42.4,39.0,0.345,605079.8,605079.8,21554,0,0,0,L,1122011218,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484930741,1518130.00
01/20/2017 11:45,2,1.387,ACTIVE,214.87,354.07,60.002,1484930703,"201051344000576","219011344069620",30.32,18.00,0,326.72,410.88,42.6,39.2,0.340,615665.8,615665.8,21261,0,0,0,L,1122011218,0,122.68,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484930743,1518131.00
01/20/2017 11:45,2,1.291,ACTIVE,212.61,349.26,59.970,1484930703,"274151322000087","219011344069620",29.72,34.80,0,325.22,382.93,38.9,35.6,0.243,818702.0,818702.0,21570,0,0,0,L,1151911521,0,122.01,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484930743,1518132.00
01/20/2017 11:45,2,1.406,ACTIVE,215.09,352.57,59.970,1484930703,"201051344000645","219011344069620",30.00,19.30,0,321.91,411.48,42.8,39.4,0.340,614982.8,614982.8,21234,0,0,0,L,1122011218,1,122.91,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484930744,1518133.00
01/20/2017 12:00,2,2.055,ACTIVE,216.00,360.99,60.023,1484931603,"201051344000645","219011344069620",30.55,18.00,0,337.54,386.83,63.7,59.5,0.517,614994.8,614994.8,21235,0,0,0,L,1122011218,0,123.36,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484931604,1518134.00
01/20/2017 12:00,2,1.930,ACTIVE,213.06,353.77,59.996,1484931603,"274151322000085","219011344069620",29.50,23.30,0,335.44,371.51,57.7,53.8,0.389,845323.2,845323.2,21380,0,0,0,L,1151911521,0,122.91,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484931605,1518135.00
01/20/2017 12:00,2,2.037,ACTIVE,215.77,360.08,60.002,1484931603,"201051344000633","219011344069620",30.83,17.00,0,336.94,387.14,63.6,59.5,0.526,604232.5,604232.5,21612,0,0,0,L,1122011218,0,123.36,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484931606,1518136.00
01/20/2017 12:00,2,2.027,ACTIVE,215.77,360.08,60.018,1484931603,"201051344000469","219011344069620",30.85,15.50,0,336.34,387.74,63.4,59.3,0.526,607055.3,607055.3,21587,0,0,0,L,1122011218,0,122.68,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484931607,1518137.00
01/20/2017 12:00,2,2.000,ACTIVE,213.96,357.08,60.002,1484931603,"201051344000646","219011344069620",30.99,16.00,0,333.93,386.23,62.8,58.7,0.517,602952.2,602952.2,21573,0,0,0,L,1122011218,0,123.14,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484931608,1518138.00
01/20/2017 12:00,2,1.945,ACTIVE,213.06,349.56,59.991,1484931603,"274151322000052","219011344069620",30.47,24.00,0,334.84,372.41,60.1,56.1,0.415,873563.6,873563.6,21140,0,0,0,L,1151911521,0,121.55,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484931609,1518139.00
01/20/2017 12:00,2,2.074,ACTIVE,214.64,358.58,60.012,1484931603,"201051344000585","219011344069620",30.49,16.70,0,335.74,387.14,64.1,59.9,0.521,613515.8,613515.8,21633,0,0,0,L,1122011218,0,122.68,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484931610,1518140.00
