ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/20/2017 12:00,2,2.016,ACTIVE,213.96,356.78,60.023,1484931603,"201051344001230","219011344069620",30.79,14.30,0,333.63,381.73,62.9,58.8,0.517,606281.4,606281.4,21495,0,0,0,L,1122011218,0,123.14,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484931610,1518141.00
01/20/2017 12:00,2,1.996,ACTIVE,214.64,357.98,60.023,1484931603,"201051344000582","219011344069620",30.89,16.70,0,335.44,388.04,62.5,58.4,0.513,598231.5,598231.5,21607,0,0,0,L,1122011218,0,123.14,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484931611,1518142.00
01/20/2017 12:00,2,2.045,ACTIVE,213.74,356.78,60.039,1484931603,"201051344000955","219011344069620",30.85,17.00,0,334.54,382.63,63.9,59.8,0.526,613430.7,613430.7,21565,0,0,0,L,1122011218,0,122.46,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484931612,1518143.00
01/20/2017 12:00,2,1.285,ACTIVE,213.06,438.23,60.007,1484931603,"274151322000094","219011344069620",41.07,23.50,0,336.34,470.09,53.5,49.7,0.371,719546.1,719546.1,21861,0,0,0,L,1151911521,0,122.23,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484931613,1518144.00
01/20/2017 12:00,2,2.049,ACTIVE,215.54,360.99,60.018,1484931603,"201051344000579","219011344069620",31.11,15.30,0,336.04,387.44,64.6,60.4,0.521,622492.2,622492.2,21508,0,0,0,L,1122011218,0,122.91,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484931614,1518145.00
01/20/2017 12:00,2,2.061,ACTIVE,213.74,356.78,60.023,1484931603,"201051344000890","219011344069620",30.73,15.50,0,334.24,385.93,64.3,60.1,0.517,610401.2,610401.2,21635,0,0,0,L,1122011218,0,123.14,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484931615,1518146.00
01/20/2017 12:00,2,2.016,ACTIVE,214.41,358.28,60.012,1484931603,"201051344000438","219011344069620",31.25,16.00,0,335.74,387.14,63.8,59.7,0.530,611463.7,611463.7,21645,0,0,0,L,1122011218,0,123.14,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484931616,1518147.00
01/20/2017 12:00,2,2.043,ACTIVE,214.41,352.27,60.018,1484931603,"201051344000417","219011344069620",20.16,15.30,0,334.24,370.60,41.7,38.3,0.340,595344.6,595344.6,21761,0,0,0,L,1122011218,0,122.91,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484931617,1518148.00
01/20/2017 12:00,2,1.930,ACTIVE,212.83,358.28,60.012,1484931603,"274151322000083","219011344069620",30.45,20.30,0,335.74,372.11,59.5,55.5,0.429,865164.3,865164.3,21176,0,0,0,L,1151911521,0,122.01,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484931618,1518149.00
01/20/2017 12:00,2,2.031,ACTIVE,213.51,354.37,60.007,1484931603,"274151322000076","219011344069620",31.23,23.00,0,336.34,375.11,64.2,60.0,0.442,922476.7,922476.7,21287,0,0,0,L,1151911521,0,122.01,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484931619,1518150.00
01/20/2017 12:00,2,2.031,ACTIVE,215.09,358.58,60.007,1484931603,"201051344000868","219011344069620",30.81,15.30,0,337.54,388.34,63.5,59.3,0.513,605568.3,605568.3,21601,0,0,0,L,1122011218,0,122.68,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484931619,1518151.00
01/20/2017 12:00,2,2.041,ACTIVE,212.83,349.26,60.012,1484931603,"274151322000095","219011344069620",30.85,21.30,0,335.44,373.91,63.7,59.6,0.433,913431.8,913431.8,21352,0,0,0,L,1151911521,0,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484931620,1518152.00
01/20/2017 12:00,2,2.070,ACTIVE,215.77,355.58,59.981,1484931603,"201051344000988","219011344069620",19.84,17.00,0,337.54,374.51,41.6,38.2,0.349,567898.3,567898.3,21634,0,0,0,L,1122011218,0,122.91,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484931621,1518153.00
01/20/2017 12:00,2,2.025,ACTIVE,214.19,357.08,60.007,1484931603,"201051344001025","219011344069620",31.09,16.30,0,334.54,385.93,63.8,59.6,0.513,611678.4,611678.4,21664,0,0,0,L,1122011218,0,122.68,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484931622,1518154.00
01/20/2017 12:00,2,2.027,ACTIVE,215.54,360.38,60.023,1484931603,"201051344000458","219011344069620",30.77,18.30,0,336.34,387.74,63.2,59.1,0.530,615619.5,615619.5,21375,0,0,0,L,1122011218,0,123.14,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484931623,1518155.00
01/20/2017 12:00,2,2.041,ACTIVE,216.45,361.89,60.055,1484931603,"201051344000853","219011344069620",30.63,17.30,0,337.84,387.44,63.4,59.3,0.526,614279.0,614279.0,21307,0,0,0,L,1122011218,0,123.59,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484931624,1518156.00
01/20/2017 12:00,2,2.002,ACTIVE,214.19,357.98,60.007,1484931603,"201051344000685","219011344069620",31.11,15.00,0,334.54,386.23,63.1,59.0,0.530,610767.2,610767.2,21564,0,0,0,L,1122011218,0,123.59,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484931625,1518157.00
01/20/2017 12:00,2,1.975,ACTIVE,214.41,358.58,59.986,1484931603,"201051344000917","219011344069620",31.31,17.30,0,333.63,386.83,62.6,58.5,0.521,607735.1,607735.1,21577,0,0,0,L,1122011218,0,122.91,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484931626,1518158.00
01/20/2017 12:00,2,2.006,ACTIVE,214.19,357.38,60.023,1484931603,"201051344001145","219011344069620",31.07,15.00,0,335.74,386.83,63.1,59.0,0.513,613725.9,613725.9,21439,0,0,0,L,1122011218,0,122.91,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484931627,1518159.00
01/20/2017 12:00,2,2.033,ACTIVE,214.64,357.98,60.039,1484931603,"201051344000651","219011344069620",30.77,15.80,0,335.74,387.74,63.4,59.2,0.513,606306.0,606306.0,21609,0,0,0,L,1122011218,0,123.59,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484931628,1518160.00
01/20/2017 12:00,2,1.875,ACTIVE,212.16,349.86,60.007,1484931603,"274151322000088","219011344069620",30.00,22.80,0,335.14,370.90,57.0,53.1,0.380,830500.7,830500.7,21293,0,0,0,L,1151911521,0,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484931628,1518161.00
01/20/2017 12:00,2,1.270,ACTIVE,213.74,438.23,60.007,1484931603,"274151322000068","219011344069620",41.21,26.30,0,337.84,466.19,52.9,49.1,0.349,720612.3,720612.3,21759,0,0,0,L,1151911521,0,122.91,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484931629,1518162.00
01/20/2017 12:00,2,2.016,ACTIVE,214.19,357.38,60.018,1484931603,"201051344001135","219011344069620",30.83,17.30,0,334.84,385.33,62.9,58.8,0.513,601922.0,601922.0,21657,0,0,0,L,1122011218,0,122.91,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484931630,1518163.00
01/20/2017 12:00,2,2.037,ACTIVE,214.64,359.78,60.012,1484931603,"201051344000594","219011344069620",31.01,15.30,0,336.64,390.14,64.0,59.8,0.513,618022.8,618022.8,21547,0,0,0,L,1122011218,0,122.46,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484931631,1518164.00
01/20/2017 12:00,2,2.039,ACTIVE,214.41,357.38,60.023,1484931603,"201051344001203","219011344069620",30.67,15.80,0,335.74,388.04,63.4,59.3,0.530,610272.4,610272.4,21658,0,0,0,L,1122011218,0,123.59,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484931632,1518165.00
01/20/2017 12:00,2,1.912,ACTIVE,212.83,360.08,60.044,1484931603,"274151322000054","219011344069620",29.46,24.30,0,335.74,371.51,57.1,53.2,0.398,846697.9,846697.9,21374,0,0,0,L,1151911521,0,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484931633,1518166.00
01/20/2017 12:00,2,2.033,ACTIVE,215.54,359.18,60.023,1484931603,"201051344000867","219011344069620",30.61,17.80,0,336.34,388.34,63.0,58.9,0.508,604428.3,604428.3,21640,0,0,0,L,1122011218,0,122.91,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484931634,1518167.00
01/20/2017 12:00,2,2.014,ACTIVE,214.41,358.28,60.039,1484931603,"201051344001093","219011344069620",30.91,15.80,0,335.14,387.74,63.0,58.9,0.504,607241.3,607241.3,21578,0,0,0,L,1122011218,0,123.14,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484931635,1518168.00
01/20/2017 12:00,2,2.004,ACTIVE,215.54,358.28,60.034,1484931603,"201051344000900","219011344069620",30.85,16.00,0,336.04,387.74,62.6,58.5,0.508,623436.5,623436.5,21228,0,0,0,L,1122011218,0,123.14,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484931636,1518169.00
01/20/2017 12:00,2,2.010,ACTIVE,215.54,359.18,60.023,1484931603,"201051344000648","219011344069620",30.83,16.30,0,336.64,387.74,62.8,58.7,0.499,613015.0,613015.0,21212,0,0,0,L,1122011218,0,122.46,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484931637,1518170.00
01/20/2017 12:00,2,2.025,ACTIVE,215.77,361.29,60.018,1484931603,"201051344000569","219011344069620",30.63,16.70,0,336.34,387.44,62.9,58.8,0.513,623716.7,623716.7,21238,0,0,0,L,1122011218,0,122.46,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484931638,1518171.00
01/20/2017 12:00,2,2.029,ACTIVE,215.54,362.19,60.018,1484931603,"201051344000983","219011344069620",30.69,17.80,0,336.34,388.04,63.1,59.0,0.548,616548.1,616548.1,21364,0,0,0,L,1122011218,0,122.91,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484931639,1518172.00
01/20/2017 12:00,2,2.020,ACTIVE,215.77,360.38,60.007,1484931603,"201051344001158","219011344069620",30.42,16.70,0,336.94,386.83,62.3,58.2,0.539,605092.3,605092.3,21555,0,0,0,L,1122011218,0,122.68,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484931640,1518173.00
01/20/2017 12:00,2,2.006,ACTIVE,216.00,361.59,60.018,1484931603,"201051344000576","219011344069620",30.67,17.00,0,336.34,386.83,62.3,58.2,0.513,615678.3,615678.3,21262,0,0,0,L,1122011218,0,122.91,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484931640,1518174.00
01/20/2017 12:00,2,1.902,ACTIVE,213.06,351.97,60.012,1484931603,"274151322000087","219011344069620",30.00,33.50,0,336.04,370.60,57.8,53.8,0.358,818713.5,818713.5,21571,0,0,0,L,1151911521,0,122.01,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484931641,1518175.00
01/20/2017 12:15,2,1.799,ACTIVE,215.77,358.88,59.928,1484932503,"201051344000645","219011344069620",30.18,17.30,0,337.54,387.14,55.0,51.2,0.468,615007.5,615007.5,21236,0,0,0,L,1122011218,0,123.14,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484932504,1518176.00
01/20/2017 12:15,2,1.674,ACTIVE,213.06,357.08,59.944,1484932503,"274151322000085","219011344069620",29.50,21.80,0,336.64,370.00,50.0,46.3,0.336,845334.7,845334.7,21381,0,0,0,L,1151911521,0,122.91,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484932505,1518177.00
01/20/2017 12:15,2,1.740,ACTIVE,215.54,357.08,59.917,1484932503,"201051344000633","219011344069620",31.29,15.80,0,336.04,387.44,55.1,51.3,0.460,604245.3,604245.3,21613,0,0,0,L,1122011218,0,123.14,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484932506,1518178.00
01/20/2017 12:15,2,1.775,ACTIVE,215.54,356.78,59.965,1484932503,"201051344000469","219011344069620",30.61,14.70,0,333.93,386.83,55.1,51.2,0.446,607068.0,607068.0,21588,0,0,0,L,1122011218,0,122.46,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484932507,1518179.00
01/20/2017 12:15,2,1.748,ACTIVE,213.74,354.67,59.970,1484932503,"201051344000646","219011344069620",30.61,15.50,0,334.24,382.33,54.2,50.4,0.451,602964.9,602964.9,21574,0,0,0,L,1122011218,0,123.14,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484932508,1518180.00
01/20/2017 12:15,2,1.691,ACTIVE,212.83,348.36,59.949,1484932503,"274151322000052","219011344069620",30.34,22.50,0,336.04,370.90,52.0,48.3,0.354,873575.6,873575.6,21141,0,0,0,L,1151911521,0,121.78,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484932509,1518181.00
01/20/2017 12:15,2,1.787,ACTIVE,214.41,355.58,59.949,1484932503,"201051344000585","219011344069620",30.67,16.00,0,336.94,385.63,55.5,51.7,0.455,613528.7,613528.7,21634,0,0,0,L,1122011218,0,122.68,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484932510,1518182.00
01/20/2017 12:15,2,1.748,ACTIVE,213.74,353.77,59.959,1484932503,"201051344001230","219011344069620",30.53,13.30,0,334.54,382.33,54.1,50.3,0.446,606294.0,606294.0,21496,0,0,0,L,1122011218,0,122.91,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484932511,1518183.00
01/20/2017 12:15,2,1.742,ACTIVE,214.64,355.28,59.959,1484932503,"201051344000582","219011344069620",30.69,15.50,0,336.94,386.53,54.2,50.4,0.433,598244.1,598244.1,21608,0,0,0,L,1122011218,0,123.14,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484932512,1518184.00
01/20/2017 12:15,2,1.762,ACTIVE,213.74,354.37,59.986,1484932503,"201051344000955","219011344069620",31.07,16.30,0,334.84,383.53,55.5,51.6,0.464,613443.5,613443.5,21566,0,0,0,L,1122011218,0,122.46,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484932513,1518185.00
01/20/2017 12:15,2,1.125,ACTIVE,213.06,441.84,59.954,1484932503,"274151322000094","219011344069620",40.81,22.30,0,337.54,462.88,46.1,42.6,0.323,719556.7,719556.7,21862,0,0,0,L,1151911521,0,121.78,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484932514,1518186.00
01/20/2017 12:15,2,1.777,ACTIVE,215.32,356.48,59.965,1484932503,"201051344000579","219011344069620",31.27,13.70,0,336.94,387.14,56.4,52.5,0.455,622505.2,622505.2,21509,0,0,0,L,1122011218,0,122.68,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484932515,1518187.00
01/20/2017 12:15,2,1.789,ACTIVE,213.74,354.07,59.901,1484932503,"201051344000890","219011344069620",30.79,14.70,0,335.44,383.83,55.9,52.0,0.442,610414.1,610414.1,21636,0,0,0,L,1122011218,0,122.91,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484932515,1518188.00
01/20/2017 12:15,2,1.770,ACTIVE,214.19,355.28,59.954,1484932503,"201051344000438","219011344069620",30.85,15.50,0,336.94,385.63,55.3,51.5,0.446,611476.5,611476.5,21646,0,0,0,L,1122011218,0,123.14,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484932516,1518189.00
01/20/2017 12:15,2,1.787,ACTIVE,214.19,350.17,59.912,1484932503,"201051344000417","219011344069620",20.02,14.30,0,336.04,370.60,36.2,33.1,0.287,595352.8,595352.8,21762,0,0,0,L,1122011218,0,122.68,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484932517,1518190.00
01/20/2017 12:15,2,1.684,ACTIVE,212.61,347.16,59.959,1484932503,"274151322000083","219011344069620",30.34,19.50,0,336.34,370.90,51.7,48.0,0.358,865176.2,865176.2,21177,0,0,0,L,1151911521,0,121.78,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484932518,1518191.00
01/20/2017 12:15,2,1.799,ACTIVE,213.29,354.37,59.996,1484932503,"274151322000076","219011344069620",30.65,22.00,0,337.84,374.21,55.8,51.9,0.389,922489.6,922489.6,21288,0,0,0,L,1151911521,0,122.46,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484932519,1518192.00
01/20/2017 12:15,2,1.793,ACTIVE,215.09,355.28,59.912,1484932503,"201051344000868","219011344069620",30.59,14.00,0,336.94,387.74,55.6,51.7,0.446,605581.1,605581.1,21602,0,0,0,L,1122011218,0,122.46,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484932520,1518193.00
01/20/2017 12:15,2,1.785,ACTIVE,212.61,356.78,59.949,1484932503,"274151322000095","219011344069620",30.67,19.80,0,336.04,372.41,55.5,51.6,0.362,913444.6,913444.6,21353,0,0,0,L,1151911521,0,122.23,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484932521,1518194.00
01/20/2017 12:15,2,1.799,ACTIVE,215.09,354.07,59.959,1484932503,"201051344000988","219011344069620",19.96,15.50,0,338.14,375.41,36.4,33.2,0.278,567906.4,567906.4,21635,0,0,0,L,1122011218,0,122.46,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484932522,1518195.00
01/20/2017 12:15,2,1.795,ACTIVE,214.19,354.67,59.959,1484932503,"201051344001025","219011344069620",30.51,16.00,0,336.64,383.53,55.5,51.6,0.438,611691.3,611691.3,21665,0,0,0,L,1122011218,0,122.68,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484932523,1518196.00
01/20/2017 12:15,2,1.766,ACTIVE,215.32,356.48,59.959,1484932503,"201051344000458","219011344069620",30.99,17.30,0,337.54,385.93,55.4,51.6,0.455,615632.2,615632.2,21376,0,0,0,L,1122011218,0,122.68,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484932524,1518197.00
01/20/2017 12:15,2,1.799,ACTIVE,215.77,358.28,59.954,1484932503,"201051344000853","219011344069620",30.47,16.00,0,337.24,387.74,55.6,51.7,0.442,614291.7,614291.7,21308,0,0,0,L,1122011218,0,123.14,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484932525,1518198.00
01/20/2017 12:15,2,1.756,ACTIVE,213.96,354.97,59.954,1484932503,"201051344000685","219011344069620",30.89,14.30,0,336.04,382.93,55.0,51.1,0.460,610779.9,610779.9,21565,0,0,0,L,1122011218,0,123.59,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484932525,1518199.00
01/20/2017 12:15,2,1.732,ACTIVE,214.19,355.28,59.954,1484932503,"201051344000917","219011344069620",31.01,15.80,0,336.64,385.03,54.5,50.6,0.446,607747.7,607747.7,21578,0,0,0,L,1122011218,0,122.68,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484932526,1518200.00
01/20/2017 12:15,2,1.736,ACTIVE,213.96,354.07,59.959,1484932503,"201051344001145","219011344069620",31.19,13.30,0,335.74,385.03,54.9,51.0,0.438,613738.5,613738.5,21440,0,0,0,L,1122011218,0,122.91,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484932527,1518201.00
01/20/2017 12:15,2,1.762,ACTIVE,214.41,356.18,59.959,1484932503,"201051344000651","219011344069620",30.93,15.80,0,337.24,385.93,55.2,51.3,0.446,606318.8,606318.8,21610,0,0,0,L,1122011218,0,123.36,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484932528,1518202.00
01/20/2017 12:15,2,1.631,ACTIVE,212.38,346.26,59.933,1484932503,"274151322000088","219011344069620",30.24,21.80,0,335.44,369.70,49.9,46.2,0.327,830512.1,830512.1,21294,0,0,0,L,1151911521,0,122.91,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484932529,1518203.00
01/20/2017 12:15,2,1.146,ACTIVE,213.51,438.83,59.949,1484932503,"274151322000068","219011344069620",40.63,25.00,0,337.84,456.87,47.0,43.4,0.309,720623.0,720623.0,21760,0,0,0,L,1151911521,0,122.68,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484932530,1518204.00
01/20/2017 12:15,2,1.781,ACTIVE,214.19,354.97,59.949,1484932503,"201051344001135","219011344069620",30.55,16.30,0,337.54,383.23,55.1,51.3,0.446,601934.7,601934.7,21658,0,0,0,L,1122011218,0,122.91,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484932531,1518205.00
01/20/2017 12:15,2,1.785,ACTIVE,214.87,356.48,59.970,1484932503,"201051344000594","219011344069620",31.19,14.00,0,337.24,389.24,56.5,52.6,0.460,618035.7,618035.7,21548,0,0,0,L,1122011218,0,122.46,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484932532,1518206.00
01/20/2017 12:15,2,1.771,ACTIVE,214.41,354.97,59.949,1484932503,"201051344001203","219011344069620",30.89,15.30,0,338.14,385.33,55.5,51.6,0.455,610285.2,610285.2,21659,0,0,0,L,1122011218,0,123.59,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484932533,1518207.00
01/20/2017 12:15,2,1.660,ACTIVE,213.06,351.37,59.959,1484932503,"274151322000054","219011344069620",29.92,23.00,0,335.44,370.30,50.3,46.6,0.345,846709.3,846709.3,21375,0,0,0,L,1151911521,0,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484932533,1518208.00
01/20/2017 12:15,2,1.775,ACTIVE,215.32,355.58,59.954,1484932503,"201051344000867","219011344069620",30.91,16.70,0,337.54,387.44,55.6,51.7,0.451,604441.0,604441.0,21641,0,0,0,L,1122011218,0,122.91,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484932534,1518209.00
01/20/2017 12:15,2,1.777,ACTIVE,214.19,355.88,59.938,1484932503,"201051344001093","219011344069620",30.59,15.00,0,337.24,385.03,55.0,51.2,0.438,607254.0,607254.0,21579,0,0,0,L,1122011218,0,122.91,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484932535,1518210.00
01/20/2017 12:15,2,1.760,ACTIVE,215.09,356.48,59.949,1484932503,"201051344000900","219011344069620",30.91,15.30,0,336.34,387.74,55.1,51.3,0.455,623449.0,623449.0,21229,0,0,0,L,1122011218,0,122.91,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484932536,1518211.00
01/20/2017 12:15,2,1.770,ACTIVE,215.54,355.58,59.954,1484932503,"201051344000648","219011344069620",31.05,15.00,0,337.24,386.23,55.7,51.8,0.438,613027.7,613027.7,21213,0,0,0,L,1122011218,0,122.46,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484932537,1518212.00
01/20/2017 12:15,2,1.795,ACTIVE,215.32,355.88,59.944,1484932503,"201051344000569","219011344069620",30.55,16.00,0,336.34,386.53,55.6,51.7,0.451,623729.4,623729.4,21239,0,0,0,L,1122011218,0,122.23,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484932538,1518213.00
01/20/2017 12:15,2,1.811,ACTIVE,215.54,355.88,59.949,1484932503,"201051344000983","219011344069620",30.49,17.00,0,335.44,386.83,56.0,52.1,0.468,616560.9,616560.9,21365,0,0,0,L,1122011218,0,122.91,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484932539,1518214.00
01/20/2017 12:15,2,1.773,ACTIVE,215.54,356.78,59.944,1484932503,"201051344001158","219011344069620",30.65,15.30,0,336.94,386.83,55.1,51.2,0.433,605104.9,605104.9,21556,0,0,0,L,1122011218,0,122.68,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484932540,1518215.00
01/20/2017 12:15,2,1.779,ACTIVE,215.77,358.28,59.981,1484932503,"201051344000576","219011344069620",30.67,15.50,0,337.54,386.53,55.3,51.4,0.473,615690.9,615690.9,21263,0,0,0,L,1122011218,0,122.91,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484932541,1518216.00
01/20/2017 12:15,2,1.670,ACTIVE,213.06,357.08,59.944,1484932503,"274151322000087","219011344069620",30.18,32.40,0,336.94,368.80,51.1,47.4,0.323,818725.1,818725.1,21572,0,0,0,L,1151911521,0,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484932542,1518217.00
01/20/2017 12:30,2,1.871,ACTIVE,214.19,355.88,59.981,1484933403,"201051344000645","219011344069620",30.49,16.00,0,334.84,383.83,57.8,53.9,0.468,615020.5,615020.5,21237,0,0,0,L,1122011218,0,122.46,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484933404,1518218.00
01/20/2017 12:30,2,1.752,ACTIVE,212.16,354.97,59.965,1484933403,"274151322000085","219011344069620",29.48,21.50,0,335.44,367.60,52.4,48.6,0.345,845346.4,845346.4,21382,0,0,0,L,1151911521,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484933405,1518219.00
01/20/2017 12:30,2,1.846,ACTIVE,214.19,357.08,59.965,1484933403,"201051344000633","219011344069620",31.01,15.00,0,335.44,383.23,58.0,54.0,0.491,604258.3,604258.3,21614,0,0,0,L,1122011218,0,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484933406,1518220.00
01/20/2017 12:30,2,1.865,ACTIVE,214.19,356.78,59.965,1484933403,"201051344000469","219011344069620",30.63,14.00,0,336.94,383.83,57.9,53.9,0.482,607081.1,607081.1,21589,0,0,0,L,1122011218,0,121.78,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484933407,1518221.00
01/20/2017 12:30,2,1.818,ACTIVE,212.61,353.77,59.986,1484933403,"201051344000646","219011344069620",30.79,15.50,0,335.14,378.42,56.8,52.9,0.473,602977.7,602977.7,21575,0,0,0,L,1122011218,0,122.23,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484933408,1518222.00
01/20/2017 12:30,2,1.766,ACTIVE,211.93,357.08,59.959,1484933403,"274151322000052","219011344069620",30.38,22.00,0,334.54,368.50,54.4,50.6,0.362,873587.8,873587.8,21142,0,0,0,L,1151911521,0,121.10,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484933409,1518223.00
01/20/2017 12:30,2,1.873,ACTIVE,213.06,354.97,59.970,1484933403,"201051344000585","219011344069620",30.63,15.80,0,335.74,378.42,58.1,54.2,0.473,613541.9,613541.9,21635,0,0,0,L,1122011218,0,121.78,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484933410,1518224.00
01/20/2017 12:30,2,1.809,ACTIVE,212.61,353.47,59.996,1484933403,"201051344001230","219011344069620",30.89,12.30,0,333.63,376.62,56.6,52.7,0.464,606306.8,606306.8,21497,0,0,0,L,1122011218,0,122.23,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484933411,1518225.00
01/20/2017 12:30,2,1.838,ACTIVE,213.29,354.97,59.965,1484933403,"201051344000582","219011344069620",30.51,15.50,0,335.74,379.02,56.9,53.0,0.460,598256.9,598256.9,21609,0,0,0,L,1122011218,0,122.23,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484933412,1518226.00
01/20/2017 12:30,2,1.838,ACTIVE,212.38,353.17,59.970,1484933403,"201051344000955","219011344069620",31.03,16.00,0,335.44,377.52,57.7,53.8,0.473,613456.6,613456.6,21567,0,0,0,L,1122011218,0,121.55,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484933413,1518227.00
01/20/2017 12:30,2,1.180,ACTIVE,211.93,434.93,59.922,1484933403,"274151322000094","219011344069620",40.57,21.50,0,336.94,458.97,48.5,44.9,0.327,719567.5,719567.5,21863,0,0,0,L,1151911521,0,121.33,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484933413,1518228.00
01/20/2017 12:30,2,1.869,ACTIVE,214.19,357.08,59.970,1484933403,"201051344000579","219011344069620",31.11,13.70,0,337.84,383.23,59.0,55.0,0.486,622518.4,622518.4,21510,0,0,0,L,1122011218,0,122.23,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484933414,1518229.00
01/20/2017 12:30,2,1.859,ACTIVE,212.61,353.77,59.965,1484933403,"201051344000890","219011344069620",31.05,13.70,0,335.74,378.12,58.5,54.6,0.468,610427.4,610427.4,21637,0,0,0,L,1122011218,0,122.23,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484933415,1518230.00
01/20/2017 12:30,2,1.848,ACTIVE,213.06,354.67,59.970,1484933403,"201051344000438","219011344069620",30.91,15.00,0,336.34,379.02,57.8,53.9,0.473,611489.6,611489.6,21647,0,0,0,L,1122011218,0,122.46,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484933416,1518231.00
01/20/2017 12:30,2,1.885,ACTIVE,213.06,348.66,59.986,1484933403,"201051344000417","219011344069620",19.88,14.00,0,336.04,366.10,38.0,34.8,0.309,595361.2,595361.2,21763,0,0,0,L,1122011218,0,122.01,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484933417,1518232.00
01/20/2017 12:30,2,1.785,ACTIVE,211.70,357.38,59.959,1484933403,"274151322000083","219011344069620",29.98,18.70,0,334.84,368.50,54.2,50.4,0.384,865188.3,865188.3,21178,0,0,0,L,1151911521,0,121.33,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484933418,1518233.00
01/20/2017 12:30,2,1.867,ACTIVE,212.38,359.48,59.965,1484933403,"274151322000076","219011344069620",30.97,21.30,0,336.34,370.90,58.6,54.6,0.402,922502.7,922502.7,21289,0,0,0,L,1151911521,0,121.55,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484933419,1518234.00
01/20/2017 12:30,2,1.891,ACTIVE,213.51,354.67,59.965,1484933403,"201051344000868","219011344069620",30.42,13.70,0,336.94,383.53,58.3,54.3,0.468,605594.1,605594.1,21603,0,0,0,L,1122011218,0,121.78,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484933420,1518235.00
01/20/2017 12:30,2,1.842,ACTIVE,211.48,347.16,59.933,1484933403,"274151322000095","219011344069620",31.21,19.00,0,334.84,370.30,58.2,54.2,0.407,913457.6,913457.6,21354,0,0,0,L,1151911521,0,121.78,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484933421,1518236.00
01/20/2017 12:30,2,1.904,ACTIVE,213.96,353.47,59.944,1484933403,"201051344000988","219011344069620",19.80,15.30,0,336.64,371.21,38.2,34.9,0.309,567914.8,567914.8,21636,0,0,0,L,1122011218,0,121.78,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484933422,1518237.00
01/20/2017 12:30,2,1.857,ACTIVE,212.83,353.17,60.012,1484933403,"201051344001025","219011344069620",30.95,15.80,0,336.04,378.72,58.2,54.3,0.468,611704.4,611704.4,21666,0,0,0,L,1122011218,0,121.78,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484933422,1518238.00
01/20/2017 12:30,2,1.873,ACTIVE,213.74,355.28,59.970,1484933403,"201051344000458","219011344069620",30.73,16.70,0,338.14,383.53,58.4,54.4,0.495,615645.2,615645.2,21377,0,0,0,L,1122011218,0,122.01,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484933423,1518239.00
01/20/2017 12:30,2,1.873,ACTIVE,214.64,356.78,59.965,1484933403,"201051344000853","219011344069620",30.81,15.50,0,337.54,384.13,58.5,54.5,0.477,614304.8,614304.8,21309,0,0,0,L,1122011218,0,122.68,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484933424,1518240.00
01/20/2017 12:30,2,1.857,ACTIVE,212.83,354.37,59.970,1484933403,"201051344000685","219011344069620",30.57,13.30,0,335.14,378.72,57.6,53.6,0.491,610792.9,610792.9,21566,0,0,0,L,1122011218,0,122.91,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484933425,1518241.00
01/20/2017 12:30,2,1.807,ACTIVE,213.06,355.28,59.965,1484933403,"201051344000917","219011344069620",31.13,15.80,0,335.44,378.42,57.0,53.1,0.468,607760.5,607760.5,21579,0,0,0,L,1122011218,0,122.01,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484933426,1518242.00
01/20/2017 12:30,2,1.828,ACTIVE,212.61,354.37,59.928,1484933403,"201051344001145","219011344069620",31.01,13.30,0,336.64,379.02,57.5,53.5,0.473,613751.5,613751.5,21441,0,0,0,L,1122011218,0,122.01,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484933427,1518243.00
01/20/2017 12:30,2,1.852,ACTIVE,213.06,354.97,59.975,1484933403,"201051344000651","219011344069620",30.85,15.30,0,336.94,381.12,57.9,53.9,0.473,606331.8,606331.8,21611,0,0,0,L,1122011218,0,122.68,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484933428,1518244.00
01/20/2017 12:30,2,1.736,ACTIVE,211.25,345.66,60.023,1484933403,"274151322000088","219011344069620",29.88,21.30,0,334.84,367.30,52.5,48.8,0.354,830523.8,830523.8,21295,0,0,0,L,1151911521,0,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484933429,1518245.00
01/20/2017 12:30,2,1.217,ACTIVE,212.38,431.32,59.975,1484933403,"274151322000068","219011344069620",39.94,24.80,0,338.74,459.57,49.4,45.8,0.331,720633.9,720633.9,21761,0,0,0,L,1151911521,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484933430,1518246.00
01/20/2017 12:30,2,1.854,ACTIVE,212.61,353.77,59.965,1484933403,"201051344001135","219011344069620",30.77,16.30,0,335.44,378.12,57.8,53.8,0.473,601947.7,601947.7,21659,0,0,0,L,1122011218,0,122.01,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484933431,1518247.00
01/20/2017 12:30,2,1.889,ACTIVE,213.29,355.88,59.965,1484933403,"201051344000594","219011344069620",30.97,13.30,0,335.74,382.93,59.2,55.3,0.473,618049.0,618049.0,21549,0,0,0,L,1122011218,0,121.78,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484933432,1518248.00
01/20/2017 12:30,2,1.857,ACTIVE,213.06,354.07,60.002,1484933403,"201051344001203","219011344069620",30.95,14.30,0,336.94,380.22,58.2,54.2,0.486,610298.3,610298.3,21660,0,0,0,L,1122011218,0,122.68,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484933433,1518249.00
01/20/2017 12:30,2,1.773,ACTIVE,211.70,356.18,59.965,1484933403,"274151322000054","219011344069620",29.50,22.50,0,334.54,368.20,53.0,49.2,0.362,846721.1,846721.1,21376,0,0,0,L,1151911521,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484933434,1518250.00
01/20/2017 12:30,2,1.887,ACTIVE,213.96,354.97,60.002,1484933403,"201051344000867","219011344069620",30.59,16.00,0,337.24,382.93,58.5,54.5,0.473,604454.1,604454.1,21642,0,0,0,L,1122011218,0,122.23,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484933435,1518251.00
01/20/2017 12:30,2,1.838,ACTIVE,212.83,354.97,59.965,1484933403,"201051344001093","219011344069620",31.01,14.30,0,336.04,378.12,57.8,53.8,0.455,607266.9,607266.9,21580,0,0,0,L,1122011218,0,122.01,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484933436,1518252.00
01/20/2017 12:30,2,1.869,ACTIVE,213.96,356.48,59.933,1484933403,"201051344000900","219011344069620",30.69,14.70,0,337.54,383.83,58.1,54.2,0.482,623462.0,623462.0,21230,0,0,0,L,1122011218,0,122.23,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484933437,1518253.00
01/20/2017 12:30,2,1.871,ACTIVE,213.96,356.18,59.965,1484933403,"201051344000648","219011344069620",30.93,14.00,0,337.54,383.53,58.6,54.7,0.477,613040.7,613040.7,21214,0,0,0,L,1122011218,0,121.78,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484933438,1518254.00
01/20/2017 12:30,2,1.891,ACTIVE,213.96,356.48,59.965,1484933403,"201051344000569","219011344069620",30.55,15.50,0,337.54,384.73,58.6,54.6,0.482,623742.5,623742.5,21240,0,0,0,L,1122011218,0,121.78,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484933439,1518255.00
01/20/2017 12:30,2,1.898,ACTIVE,214.19,356.18,59.986,1484933403,"201051344000983","219011344069620",30.59,16.30,0,337.84,383.83,58.9,54.9,0.482,616574.0,616574.0,21366,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484933440,1518256.00
01/20/2017 12:30,2,1.871,ACTIVE,214.19,356.48,59.975,1484933403,"201051344001158","219011344069620",30.57,15.00,0,336.64,383.53,58.0,54.0,0.473,605117.8,605117.8,21557,0,0,0,L,1122011218,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484933440,1518257.00
01/20/2017 12:30,2,1.889,ACTIVE,214.41,357.38,60.002,1484933403,"201051344000576","219011344069620",30.42,15.00,0,336.64,384.43,58.2,54.3,0.477,615703.9,615703.9,21264,0,0,0,L,1122011218,0,122.23,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484933441,1518258.00
01/20/2017 12:30,2,1.764,ACTIVE,211.70,347.76,59.965,1484933403,"274151322000087","219011344069620",30.08,31.80,0,335.14,367.30,53.7,49.9,0.336,818737.0,818737.0,21573,0,0,0,L,1151911521,0,121.78,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484933442,1518259.00
01/20/2017 12:45,2,2.430,ACTIVE,214.87,359.18,60.012,1484934303,"201051344000645","219011344069620",30.77,15.80,0,336.04,395.85,75.7,71.1,0.632,615035.6,615035.6,21238,0,0,0,L,1122011218,0,122.68,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484934305,1518260.00
01/20/2017 12:45,2,2.262,ACTIVE,211.70,362.49,59.959,1484934303,"274151322000085","219011344069620",29.72,20.70,0,334.84,375.11,68.1,63.8,0.473,845360.0,845360.0,21383,0,0,0,L,1151911521,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484934305,1518261.00
01/20/2017 12:45,2,2.400,ACTIVE,214.64,361.89,59.912,1484934303,"201051344000633","219011344069620",31.09,14.30,0,336.34,396.45,75.5,71.0,0.654,604273.4,604273.4,21615,0,0,0,L,1122011218,0,122.68,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484934306,1518262.00
01/20/2017 12:45,2,2.441,ACTIVE,214.64,362.79,59.896,1484934303,"201051344000469","219011344069620",30.43,13.30,0,334.84,396.15,75.2,70.7,0.641,607096.1,607096.1,21590,0,0,0,L,1122011218,0,122.01,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484934307,1518263.00
01/20/2017 12:45,2,2.256,ACTIVE,212.83,358.88,59.912,1484934303,"201051344000646","219011344069620",31.01,14.70,0,334.24,386.23,70.9,66.5,0.588,602992.2,602992.2,21576,0,0,0,L,1122011218,0,122.46,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484934308,1518264.00
01/20/2017 12:45,2,2.279,ACTIVE,211.70,351.37,59.922,1484934303,"274151322000052","219011344069620",30.73,21.30,0,334.24,375.41,70.9,66.5,0.499,873602.0,873602.0,21143,0,0,0,L,1151911521,0,120.88,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484934309,1518265.00
01/20/2017 12:45,2,2.283,ACTIVE,213.51,360.99,60.039,1484934303,"201051344000585","219011344069620",31.27,15.50,0,335.44,389.24,72.3,67.9,0.605,613556.6,613556.6,21636,0,0,0,L,1122011218,0,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484934310,1518266.00
01/20/2017 12:45,2,2.254,ACTIVE,212.83,357.68,60.012,1484934303,"201051344001230","219011344069620",31.17,12.30,0,333.63,385.03,71.2,66.7,0.583,606321.3,606321.3,21498,0,0,0,L,1122011218,0,122.23,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484934311,1518267.00
01/20/2017 12:45,2,2.244,ACTIVE,213.51,360.38,59.991,1484934303,"201051344000582","219011344069620",31.23,15.30,0,335.74,390.44,71.0,66.6,0.579,598271.4,598271.4,21610,0,0,0,L,1122011218,0,122.46,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484934312,1518268.00
01/20/2017 12:45,2,2.289,ACTIVE,212.61,358.58,59.959,1484934303,"201051344000955","219011344069620",31.23,15.80,0,333.33,386.23,72.4,68.0,0.601,613471.4,613471.4,21568,0,0,0,L,1122011218,0,121.78,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484934313,1518269.00
01/20/2017 12:45,2,1.549,ACTIVE,211.70,446.05,59.954,1484934303,"274151322000094","219011344069620",40.73,21.30,0,407.57,463.78,64.2,60.0,0.446,719580.1,719580.1,21864,0,0,0,L,1151911521,0,121.33,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484934314,1518270.00
01/20/2017 12:45,2,2.418,ACTIVE,214.87,361.89,59.965,1484934303,"201051344000579","219011344069620",31.37,13.00,0,336.94,396.45,76.8,72.3,0.619,622533.8,622533.8,21511,0,0,0,L,1122011218,0,122.46,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484934314,1518271.00
01/20/2017 12:45,2,2.328,ACTIVE,212.61,359.78,59.981,1484934303,"201051344000890","219011344069620",30.81,13.70,0,333.93,386.23,72.8,68.3,0.597,610442.2,610442.2,21638,0,0,0,L,1122011218,0,122.23,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484934315,1518272.00
01/20/2017 12:45,2,2.273,ACTIVE,213.06,359.78,60.028,1484934303,"201051344000438","219011344069620",31.53,15.00,0,335.14,388.64,72.6,68.1,0.601,611504.4,611504.4,21648,0,0,0,L,1122011218,0,122.46,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484934316,1518273.00
01/20/2017 12:45,2,2.344,ACTIVE,213.06,353.17,59.949,1484934303,"201051344000417","219011344069620",19.88,13.70,0,334.84,371.51,47.2,43.6,0.389,595370.7,595370.7,21764,0,0,0,L,1122011218,0,122.01,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484934317,1518274.00
01/20/2017 12:45,2,2.303,ACTIVE,211.70,358.88,59.949,1484934303,"274151322000083","219011344069620",30.40,18.30,0,334.54,375.41,71.0,66.6,0.504,865202.4,865202.4,21179,0,0,0,L,1151911521,0,121.55,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484934318,1518275.00
01/20/2017 12:45,2,2.441,ACTIVE,212.38,351.67,59.965,1484934303,"274151322000076","219011344069620",30.95,21.50,0,335.74,379.02,76.5,71.9,0.539,922517.9,922517.9,21290,0,0,0,L,1151911521,0,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484934319,1518276.00
01/20/2017 12:45,2,2.439,ACTIVE,213.96,360.38,59.949,1484934303,"201051344000868","219011344069620",30.85,13.00,0,335.74,394.65,76.3,71.7,0.623,605609.3,605609.3,21604,0,0,0,L,1122011218,0,122.01,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484934320,1518277.00
01/20/2017 12:45,2,2.451,ACTIVE,211.48,360.99,59.970,1484934303,"274151322000095","219011344069620",30.77,18.70,0,333.93,377.82,76.4,71.8,0.526,913472.8,913472.8,21355,0,0,0,L,1151911521,0,121.33,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484934321,1518278.00
01/20/2017 12:45,2,2.455,ACTIVE,214.41,357.68,60.007,1484934303,"201051344000988","219011344069620",20.20,14.30,0,336.04,379.92,50.2,46.5,0.398,567924.6,567924.6,21637,0,0,0,L,1122011218,0,122.23,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484934322,1518279.00
01/20/2017 12:45,2,2.326,ACTIVE,212.83,358.88,59.959,1484934303,"201051344001025","219011344069620",30.91,15.50,0,335.14,388.04,72.9,68.4,0.592,611719.2,611719.2,21667,0,0,0,L,1122011218,0,122.01,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484934322,1518280.00
01/20/2017 12:45,2,2.449,ACTIVE,214.41,361.89,59.965,1484934303,"201051344000458","219011344069620",30.87,16.30,0,336.94,396.15,76.6,72.0,0.654,615660.4,615660.4,21378,0,0,0,L,1122011218,0,122.46,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484934323,1518281.00
01/20/2017 12:45,2,2.461,ACTIVE,215.09,363.69,59.949,1484934303,"201051344000853","219011344069620",30.77,15.30,0,336.04,394.35,76.7,72.1,0.663,614320.0,614320.0,21310,0,0,0,L,1122011218,0,122.91,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484934324,1518282.00
01/20/2017 12:45,2,2.311,ACTIVE,213.06,359.48,60.002,1484934303,"201051344000685","219011344069620",31.01,13.30,0,334.24,387.14,72.6,68.2,0.614,610807.5,610807.5,21567,0,0,0,L,1122011218,0,122.91,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484934325,1518283.00
