ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/20/2017 12:45,2,2.293,ACTIVE,213.29,359.48,60.028,1484934303,"201051344000917","219011344069620",31.15,15.30,0,334.24,390.44,72.3,67.9,0.605,607775.1,607775.1,21580,0,0,0,L,1122011218,0,122.23,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484934326,1518284.00
01/20/2017 12:45,2,2.277,ACTIVE,213.06,358.58,59.996,1484934303,"201051344001145","219011344069620",31.51,12.70,0,335.44,388.04,72.7,68.3,0.592,613766.1,613766.1,21442,0,0,0,L,1122011218,0,122.23,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484934327,1518285.00
01/20/2017 12:45,2,2.334,ACTIVE,213.51,359.48,59.975,1484934303,"201051344000651","219011344069620",30.83,15.50,0,335.44,391.34,72.9,68.4,0.597,606346.6,606346.6,21612,0,0,0,L,1122011218,0,122.68,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484934328,1518286.00
01/20/2017 12:45,2,2.248,ACTIVE,211.48,349.86,59.970,1484934303,"274151322000088","219011344069620",30.38,21.00,0,334.24,374.51,69.2,64.9,0.473,830537.4,830537.4,21296,0,0,0,L,1151911521,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484934329,1518287.00
01/20/2017 12:45,2,1.582,ACTIVE,212.16,439.74,59.965,1484934303,"274151322000068","219011344069620",40.45,24.30,0,406.07,465.89,64.4,60.2,0.438,720646.6,720646.6,21762,0,0,0,L,1151911521,0,121.55,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484934330,1518288.00
01/20/2017 12:45,2,2.305,ACTIVE,213.06,359.18,59.965,1484934303,"201051344001135","219011344069620",31.05,16.00,0,335.44,387.14,72.5,68.0,0.605,601962.4,601962.4,21660,0,0,0,L,1122011218,0,122.23,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484934331,1518289.00
01/20/2017 12:45,2,2.461,ACTIVE,213.74,362.19,59.944,1484934303,"201051344000594","219011344069620",31.23,13.00,0,334.54,391.94,77.9,73.3,0.632,618064.4,618064.4,21550,0,0,0,L,1122011218,0,122.01,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484934332,1518290.00
01/20/2017 12:45,2,2.357,ACTIVE,213.29,358.88,60.034,1484934303,"201051344001203","219011344069620",30.63,14.00,0,335.74,389.84,73.1,68.6,0.605,610313.1,610313.1,21661,0,0,0,L,1122011218,0,122.91,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484934333,1518291.00
01/20/2017 12:45,2,2.309,ACTIVE,211.70,350.17,59.970,1484934303,"274151322000054","219011344069620",29.82,22.00,0,333.93,376.01,69.7,65.4,0.482,846734.8,846734.8,21377,0,0,0,L,1151911521,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484934333,1518292.00
01/20/2017 12:45,2,2.428,ACTIVE,214.41,360.38,59.970,1484934303,"201051344000867","219011344069620",31.25,15.50,0,335.74,393.45,76.9,72.3,0.623,604469.3,604469.3,21643,0,0,0,L,1122011218,0,122.46,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484934334,1518293.00
01/20/2017 12:45,2,2.322,ACTIVE,213.06,360.38,59.907,1484934303,"201051344001093","219011344069620",31.03,14.30,0,336.04,390.14,73.0,68.6,0.583,607281.7,607281.7,21581,0,0,0,L,1122011218,0,122.23,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484934335,1518294.00
01/20/2017 12:45,2,2.455,ACTIVE,214.19,365.19,60.002,1484934303,"201051344000900","219011344069620",30.91,14.30,0,336.34,397.96,76.9,72.3,0.650,623477.1,623477.1,21231,0,0,0,L,1122011218,0,122.46,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484934336,1518295.00
01/20/2017 12:45,2,2.451,ACTIVE,214.41,360.08,59.996,1484934303,"201051344000648","219011344069620",31.11,13.70,0,336.94,397.35,77.2,72.6,0.650,613056.0,613056.0,21215,0,0,0,L,1122011218,0,122.01,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484934337,1518296.00
01/20/2017 12:45,2,2.477,ACTIVE,214.41,363.09,59.928,1484934303,"201051344000569","219011344069620",30.69,15.00,0,335.74,397.05,77.0,72.4,0.658,623757.6,623757.6,21241,0,0,0,L,1122011218,0,122.01,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484934338,1518297.00
01/20/2017 12:45,2,2.465,ACTIVE,214.64,362.49,59.965,1484934303,"201051344000983","219011344069620",31.09,15.80,0,336.94,396.45,77.6,73.0,0.632,616589.3,616589.3,21367,0,0,0,L,1122011218,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484934339,1518298.00
01/20/2017 12:45,2,2.449,ACTIVE,214.64,361.89,60.002,1484934303,"201051344001158","219011344069620",30.83,14.30,0,335.74,397.05,76.5,71.9,0.645,605132.9,605132.9,21558,0,0,0,L,1122011218,0,122.23,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484934340,1518299.00
01/20/2017 12:45,2,2.457,ACTIVE,214.87,360.38,59.965,1484934303,"201051344000576","219011344069620",30.99,14.70,0,333.93,396.15,77.2,72.6,0.605,615719.0,615719.0,21265,0,0,0,L,1122011218,0,122.46,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484934341,1518300.00
01/20/2017 12:45,2,2.305,ACTIVE,211.70,350.47,59.954,1484934303,"274151322000087","219011344069620",30.38,30.30,0,334.54,374.21,71.0,66.6,0.491,818751.0,818751.0,21574,0,0,0,L,1151911521,0,121.33,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484934342,1518301.00
01/20/2017 13:00,2,1.768,ACTIVE,214.19,355.58,59.991,1484935204,"201051344000645","219011344069620",30.40,16.30,0,320.71,397.96,54.5,50.7,0.442,615052.7,615052.7,21239,0,0,0,L,1122011218,0,122.46,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484935205,1518302.00
01/20/2017 13:00,2,1.639,ACTIVE,211.25,347.76,59.922,1484935204,"274151322000085","219011344069620",29.44,20.70,0,329.73,379.92,48.8,45.2,0.327,845375.3,845375.3,21384,0,0,0,L,1151911521,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484935206,1518303.00
01/20/2017 13:00,2,1.768,ACTIVE,213.96,356.48,59.986,1484935204,"201051344000633","219011344069620",30.43,14.70,0,317.10,398.86,54.5,50.7,0.455,604290.4,604290.4,21616,0,0,0,L,1122011218,0,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484935206,1518304.00
01/20/2017 13:00,2,1.758,ACTIVE,213.74,355.58,59.970,1484935204,"201051344000469","219011344069620",30.57,13.70,0,317.40,398.86,54.4,50.6,0.446,607113.1,607113.1,21591,0,0,0,L,1122011218,0,121.55,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484935207,1518305.00
01/20/2017 13:00,2,1.654,ACTIVE,212.38,352.27,59.970,1484935204,"201051344000646","219011344069620",30.59,15.00,0,319.21,391.04,51.3,47.6,0.424,603008.1,603008.1,21577,0,0,0,L,1122011218,0,122.23,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484935208,1518306.00
01/20/2017 13:00,2,1.672,ACTIVE,211.25,351.67,59.965,1484935204,"274151322000052","219011344069620",30.18,21.50,0,328.52,379.62,51.1,47.4,0.362,873617.9,873617.9,21144,0,0,0,L,1151911521,0,120.88,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484935209,1518307.00
01/20/2017 13:00,2,1.709,ACTIVE,212.83,352.57,59.912,1484935204,"201051344000585","219011344069620",30.38,15.80,0,319.51,391.94,52.6,48.9,0.429,613572.9,613572.9,21637,0,0,0,L,1122011218,0,121.78,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484935210,1518308.00
01/20/2017 13:00,2,1.652,ACTIVE,212.38,350.77,59.965,1484935204,"201051344001230","219011344069620",30.65,13.00,0,320.71,389.54,51.3,47.6,0.424,606337.3,606337.3,21499,0,0,0,L,1122011218,0,122.01,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484935211,1518309.00
01/20/2017 13:00,2,1.668,ACTIVE,213.06,351.97,59.970,1484935204,"201051344000582","219011344069620",30.36,15.30,0,318.00,392.55,51.3,47.6,0.415,598287.4,598287.4,21611,0,0,0,L,1122011218,0,122.23,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484935212,1518310.00
01/20/2017 13:00,2,1.658,ACTIVE,212.16,350.47,59.912,1484935204,"201051344000955","219011344069620",31.19,15.80,0,317.70,390.44,52.5,48.7,0.438,613487.6,613487.6,21569,0,0,0,L,1122011218,0,121.55,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484935213,1518311.00
01/20/2017 13:00,2,1.119,ACTIVE,211.70,429.52,59.965,1484935204,"274151322000094","219011344069620",40.06,21.30,0,407.57,475.80,45.2,41.7,0.296,719594.3,719594.3,21865,0,0,0,L,1151911521,0,121.33,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484935214,1518312.00
01/20/2017 13:00,2,1.756,ACTIVE,213.74,354.97,59.965,1484935204,"201051344000579","219011344069620",31.23,13.30,0,321.01,397.96,55.6,51.7,0.455,622551.0,622551.0,21512,0,0,0,L,1122011218,0,122.01,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484935215,1518313.00
01/20/2017 13:00,2,1.705,ACTIVE,212.16,351.37,59.954,1484935204,"201051344000890","219011344069620",30.47,14.30,0,317.40,390.74,52.6,48.9,0.415,610458.5,610458.5,21639,0,0,0,L,1122011218,0,122.01,120.42,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484935215,1518314.00
01/20/2017 13:00,2,1.672,ACTIVE,212.61,351.97,59.959,1484935204,"201051344000438","219011344069620",30.97,15.30,0,317.70,391.94,52.5,48.7,0.424,611520.6,611520.6,21649,0,0,0,L,1122011218,0,122.23,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484935217,1518315.00
01/20/2017 13:00,2,1.705,ACTIVE,212.38,347.46,59.949,1484935204,"201051344000417","219011344069620",19.86,13.70,0,335.14,375.71,34.3,31.2,0.278,595381.1,595381.1,21765,0,0,0,L,1122011218,0,121.78,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484935218,1518316.00
01/20/2017 13:00,2,1.650,ACTIVE,211.25,352.57,59.949,1484935204,"274151322000083","219011344069620",30.32,18.70,0,327.92,379.32,50.7,47.0,0.354,865218.2,865218.2,21180,0,0,0,L,1151911521,0,121.33,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484935218,1518317.00
01/20/2017 13:00,2,1.746,ACTIVE,211.70,345.66,59.965,1484935204,"274151322000076","219011344069620",30.87,21.50,0,328.82,380.22,54.6,50.8,0.380,922535.0,922535.0,21291,0,0,0,L,1151911521,0,121.55,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484935219,1518318.00
01/20/2017 13:00,2,1.795,ACTIVE,213.06,353.77,60.002,1484935204,"201051344000868","219011344069620",30.08,13.30,0,318.30,395.85,54.7,50.9,0.446,605626.3,605626.3,21605,0,0,0,L,1122011218,0,121.33,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484935220,1518319.00
01/20/2017 13:00,2,1.764,ACTIVE,210.80,346.26,59.938,1484935204,"274151322000095","219011344069620",30.34,19.30,0,328.82,379.62,54.2,50.4,0.367,913489.8,913489.8,21356,0,0,0,L,1151911521,0,121.33,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484935221,1518320.00
01/20/2017 13:00,2,1.793,ACTIVE,213.51,351.97,59.944,1484935204,"201051344000988","219011344069620",19.70,14.30,0,336.04,382.03,35.8,32.6,0.296,567935.6,567935.6,21638,0,0,0,L,1122011218,0,121.33,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484935222,1518321.00
01/20/2017 13:00,2,1.693,ACTIVE,212.61,351.67,59.922,1484935204,"201051344001025","219011344069620",30.53,15.80,0,319.81,391.94,52.4,48.7,0.424,611735.4,611735.4,21668,0,0,0,L,1122011218,0,121.78,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484935223,1518322.00
01/20/2017 13:00,2,1.766,ACTIVE,213.51,354.67,59.959,1484935204,"201051344000458","219011344069620",30.61,16.70,0,318.91,398.56,54.8,50.9,0.460,615677.4,615677.4,21379,0,0,0,L,1122011218,0,121.78,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484935224,1518323.00
01/20/2017 13:00,2,1.777,ACTIVE,214.19,356.18,59.944,1484935204,"201051344000853","219011344069620",30.47,15.30,0,324.32,397.66,54.9,51.0,0.446,614337.0,614337.0,21311,0,0,0,L,1122011218,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484935225,1518324.00
01/20/2017 13:00,2,1.666,ACTIVE,212.38,351.97,59.944,1484935204,"201051344000685","219011344069620",30.77,14.00,0,317.10,391.04,51.9,48.2,0.442,610823.6,610823.6,21568,0,0,0,L,1122011218,0,122.46,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484935226,1518325.00
01/20/2017 13:00,2,1.664,ACTIVE,212.61,352.87,59.959,1484935204,"201051344000917","219011344069620",30.65,15.50,0,317.70,391.64,51.7,47.9,0.429,607791.2,607791.2,21581,0,0,0,L,1122011218,0,122.01,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484935227,1518326.00
01/20/2017 13:00,2,1.670,ACTIVE,212.61,352.27,59.928,1484935204,"201051344001145","219011344069620",30.73,13.00,0,318.00,391.64,52.0,48.3,0.424,613782.2,613782.2,21443,0,0,0,L,1122011218,0,122.01,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484935228,1518327.00
01/20/2017 13:00,2,1.678,ACTIVE,212.83,352.87,59.949,1484935204,"201051344000651","219011344069620",30.61,16.00,0,320.11,395.55,52.0,48.3,0.424,606362.6,606362.6,21613,0,0,0,L,1122011218,0,122.46,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484935228,1518328.00
01/20/2017 13:00,2,1.623,ACTIVE,211.25,348.36,59.981,1484935204,"274151322000088","219011344069620",29.74,21.00,0,329.43,379.62,48.9,45.3,0.336,830552.6,830552.6,21297,0,0,0,L,1151911521,0,122.01,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484935229,1518329.00
01/20/2017 13:00,2,1.137,ACTIVE,211.70,435.83,59.928,1484935204,"274151322000068","219011344069620",40.18,24.00,0,405.47,474.60,45.8,42.3,0.305,720660.8,720660.8,21763,0,0,0,L,1151911521,0,121.55,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484935230,1518330.00
01/20/2017 13:00,2,1.699,ACTIVE,212.16,351.07,59.944,1484935204,"201051344001135","219011344069620",30.22,16.30,0,320.71,391.34,52.0,48.3,0.424,601978.4,601978.4,21661,0,0,0,L,1122011218,0,121.78,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484935231,1518331.00
01/20/2017 13:00,2,1.777,ACTIVE,212.83,353.77,59.949,1484935204,"201051344000594","219011344069620",30.85,13.00,0,318.30,393.15,55.6,51.8,0.451,618081.6,618081.6,21551,0,0,0,L,1122011218,0,121.55,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484935232,1518332.00
01/20/2017 13:00,2,1.691,ACTIVE,212.61,352.27,59.954,1484935204,"201051344001203","219011344069620",30.45,15.00,0,316.80,393.15,52.2,48.5,0.429,610329.2,610329.2,21662,0,0,0,L,1122011218,0,122.46,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484935233,1518333.00
01/20/2017 13:00,2,1.650,ACTIVE,211.03,354.07,59.928,1484935204,"274151322000054","219011344069620",29.48,21.80,0,329.73,379.92,49.3,45.6,0.340,846750.0,846750.0,21378,0,0,0,L,1151911521,0,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484935234,1518334.00
01/20/2017 13:00,2,1.770,ACTIVE,213.51,353.17,59.949,1484935204,"201051344000867","219011344069620",30.57,15.80,0,320.11,395.25,54.8,51.0,0.438,604486.1,604486.1,21644,0,0,0,L,1122011218,0,122.01,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484935235,1518335.00
01/20/2017 13:00,2,1.674,ACTIVE,212.38,352.57,59.949,1484935204,"201051344001093","219011344069620",30.81,14.30,0,318.00,391.04,52.3,48.6,0.411,607297.7,607297.7,21582,0,0,0,L,1122011218,0,122.01,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484935236,1518336.00
01/20/2017 13:00,2,1.740,ACTIVE,213.51,355.28,59.944,1484935204,"201051344000900","219011344069620",30.77,14.70,0,320.11,398.26,54.3,50.5,0.442,623493.9,623493.9,21232,0,0,0,L,1122011218,0,121.78,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484935237,1518337.00
01/20/2017 13:00,2,1.764,ACTIVE,213.74,355.28,59.907,1484935204,"201051344000648","219011344069620",30.81,14.00,0,321.31,398.86,55.0,51.2,0.446,613072.9,613072.9,21216,0,0,0,L,1122011218,0,121.33,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484935238,1518338.00
01/20/2017 13:00,2,1.781,ACTIVE,213.51,355.28,59.917,1484935204,"201051344000569","219011344069620",30.42,15.30,0,319.81,397.35,54.9,51.1,0.451,623774.5,623774.5,21242,0,0,0,L,1122011218,0,121.33,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484935239,1518339.00
01/20/2017 13:00,2,1.756,ACTIVE,213.51,354.67,59.949,1484935204,"201051344000983","219011344069620",31.01,16.00,0,320.11,397.35,55.1,51.3,0.468,616606.3,616606.3,21368,0,0,0,L,1122011218,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484935240,1518340.00
01/20/2017 13:00,2,1.762,ACTIVE,213.74,354.67,59.949,1484935204,"201051344001158","219011344069620",30.40,14.30,0,319.21,398.56,54.3,50.5,0.455,605149.6,605149.6,21559,0,0,0,L,1122011218,0,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484935240,1518341.00
01/20/2017 13:00,2,1.756,ACTIVE,213.96,356.48,59.959,1484935204,"201051344000576","219011344069620",30.63,15.00,0,321.31,398.56,54.5,50.7,0.442,615735.8,615735.8,21266,0,0,0,L,1122011218,0,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484935241,1518342.00
01/20/2017 13:00,2,1.652,ACTIVE,211.25,352.27,59.944,1484935204,"274151322000087","219011344069620",29.86,28.50,0,329.13,378.72,50.0,46.3,0.336,818766.4,818766.4,21575,0,0,0,L,1151911521,0,121.78,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484935242,1518343.00
01/20/2017 13:15,2,2.605,ACTIVE,214.87,349.26,59.975,1484936103,"201051344000645","219011344069620",30.20,17.50,0,337.24,398.56,79.8,75.0,0.367,615070.5,615070.5,21240,0,0,0,L,1122011218,0,122.68,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484936105,1518344.00
01/20/2017 13:15,2,2.406,ACTIVE,211.93,359.18,59.986,1484936103,"274151322000085","219011344069620",29.20,22.00,0,330.93,380.22,71.1,66.7,0.486,845391.2,845391.2,21385,0,0,0,L,1151911521,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484936106,1518345.00
01/20/2017 13:15,2,2.568,ACTIVE,214.41,349.86,59.975,1484936103,"201051344000633","219011344069620",30.40,16.70,0,336.04,397.66,79.2,74.5,0.376,604308.2,604308.2,21617,0,0,0,L,1122011218,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484936107,1518346.00
01/20/2017 13:15,2,2.543,ACTIVE,214.64,349.26,59.970,1484936103,"201051344000469","219011344069620",30.49,15.80,0,335.74,397.66,78.5,73.9,0.376,607130.8,607130.8,21592,0,0,0,L,1122011218,0,122.01,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484936108,1518347.00
01/20/2017 13:15,2,2.371,ACTIVE,212.61,360.08,59.970,1484936103,"201051344000646","219011344069620",30.67,16.70,0,318.61,390.74,73.7,69.2,0.614,603024.6,603024.6,21578,0,0,0,L,1122011218,0,122.23,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484936109,1518348.00
01/20/2017 13:15,2,2.408,ACTIVE,211.48,348.36,59.965,1484936103,"274151322000052","219011344069620",30.12,23.30,0,329.73,379.32,73.4,68.9,0.517,873634.6,873634.6,21145,0,0,0,L,1151911521,0,120.88,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484936110,1518349.00
01/20/2017 13:15,2,2.455,ACTIVE,213.29,360.38,59.954,1484936103,"201051344000585","219011344069620",30.30,17.30,0,316.20,391.34,75.3,70.8,0.628,613589.8,613589.8,21638,0,0,0,L,1122011218,0,122.01,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484936110,1518350.00
01/20/2017 13:15,2,2.389,ACTIVE,212.38,358.58,59.991,1484936103,"201051344001230","219011344069620",30.45,14.70,0,320.11,388.94,73.7,69.2,0.605,606353.9,606353.9,21500,0,0,0,L,1122011218,0,122.23,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484936111,1518351.00
01/20/2017 13:15,2,2.402,ACTIVE,212.83,360.08,60.002,1484936103,"201051344000582","219011344069620",30.24,16.70,0,318.30,392.55,73.5,69.0,0.597,598303.9,598303.9,21612,0,0,0,L,1122011218,0,122.01,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484936112,1518352.00
01/20/2017 13:15,2,2.357,ACTIVE,212.16,357.68,59.975,1484936103,"201051344000955","219011344069620",31.03,17.50,0,318.61,390.14,74.1,69.6,0.619,613504.4,613504.4,21570,0,0,0,L,1122011218,0,121.55,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484936113,1518353.00
01/20/2017 13:15,2,1.629,ACTIVE,211.70,438.53,59.970,1484936103,"274151322000094","219011344069620",39.96,22.50,0,408.18,484.82,65.2,61.0,0.442,719609.2,719609.2,21866,0,0,0,L,1151911521,0,121.33,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484936114,1518354.00
01/20/2017 13:15,2,2.523,ACTIVE,214.64,349.26,59.970,1484936103,"201051344000579","219011344069620",30.81,15.50,0,336.64,397.66,78.8,74.1,0.367,622569.1,622569.1,21513,0,0,0,L,1122011218,0,122.23,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484936115,1518355.00
01/20/2017 13:15,2,2.396,ACTIVE,212.83,358.28,59.970,1484936103,"201051344000890","219011344069620",30.75,15.50,0,317.40,391.04,74.7,70.2,0.601,610475.4,610475.4,21640,0,0,0,L,1122011218,0,122.46,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484936116,1518356.00
01/20/2017 13:15,2,2.369,ACTIVE,213.29,359.78,59.965,1484936103,"201051344000438","219011344069620",30.93,16.70,0,316.80,392.25,74.2,69.7,0.605,611537.5,611537.5,21650,0,0,0,L,1122011218,0,122.46,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484936117,1518357.00
01/20/2017 13:15,2,2.412,ACTIVE,213.06,352.87,59.991,1484936103,"201051344000417","219011344069620",19.72,14.70,0,333.03,379.02,48.3,44.7,0.398,595391.9,595391.9,21766,0,0,0,L,1122011218,0,122.01,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484936118,1518358.00
01/20/2017 13:15,2,2.365,ACTIVE,211.48,347.46,59.959,1484936103,"274151322000083","219011344069620",30.32,21.00,0,329.13,379.32,72.5,68.1,0.499,865234.9,865234.9,21181,0,0,0,L,1151911521,0,120.88,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484936118,1518359.00
01/20/2017 13:15,2,2.520,ACTIVE,212.38,343.85,59.959,1484936103,"274151322000076","219011344069620",30.59,24.00,0,334.84,380.22,78.0,73.3,0.314,922553.0,922553.0,21292,0,0,0,L,1151911521,0,121.33,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484936119,1518360.00
01/20/2017 13:15,2,2.539,ACTIVE,213.96,360.69,59.959,1484936103,"201051344000868","219011344069620",30.08,15.30,0,318.00,394.95,77.4,72.8,0.636,605644.2,605644.2,21606,0,0,0,L,1122011218,0,122.01,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484936120,1518361.00
01/20/2017 13:15,2,2.521,ACTIVE,211.70,342.65,59.954,1484936103,"274151322000095","219011344069620",30.51,22.30,0,334.24,379.02,78.0,73.3,0.292,913507.7,913507.7,21357,0,0,0,L,1151911521,0,121.78,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484936121,1518362.00
01/20/2017 13:15,2,2.512,ACTIVE,214.41,355.88,59.970,1484936103,"201051344000988","219011344069620",19.96,15.00,0,336.04,388.34,50.8,47.1,0.424,567947.2,567947.2,21639,0,0,0,L,1122011218,0,122.01,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484936122,1518363.00
01/20/2017 13:15,2,2.416,ACTIVE,213.06,359.18,59.954,1484936103,"201051344001025","219011344069620",30.30,17.30,0,319.51,391.94,74.1,69.6,0.601,611752.3,611752.3,21669,0,0,0,L,1122011218,0,122.01,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484936123,1518364.00
01/20/2017 13:15,2,2.520,ACTIVE,214.19,350.17,59.928,1484936103,"201051344000458","219011344069620",30.42,19.30,0,336.94,398.86,77.7,73.0,0.376,615695.4,615695.4,21380,0,0,0,L,1122011218,0,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484936124,1518365.00
01/20/2017 13:15,2,2.512,ACTIVE,215.09,352.27,59.975,1484936103,"201051344000853","219011344069620",30.51,17.50,0,334.84,397.66,77.7,73.0,0.354,614355.0,614355.0,21312,0,0,0,L,1122011218,0,122.91,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484936125,1518366.00
01/20/2017 13:15,2,2.344,ACTIVE,212.83,359.78,59.922,1484936103,"201051344000685","219011344069620",30.89,15.30,0,316.80,391.04,73.4,68.9,0.623,610840.4,610840.4,21569,0,0,0,L,1122011218,0,122.68,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484936126,1518367.00
01/20/2017 13:15,2,2.379,ACTIVE,213.29,360.69,59.970,1484936103,"201051344000917","219011344069620",30.40,17.00,0,319.51,391.94,73.3,68.8,0.610,607807.9,607807.9,21582,0,0,0,L,1122011218,0,122.23,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484936127,1518368.00
01/20/2017 13:15,2,2.355,ACTIVE,212.83,359.18,59.938,1484936103,"201051344001145","219011344069620",30.83,14.70,0,318.91,392.25,73.6,69.1,0.601,613799.0,613799.0,21444,0,0,0,L,1122011218,0,122.23,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484936127,1518369.00
01/20/2017 13:15,2,2.400,ACTIVE,213.29,359.48,60.002,1484936103,"201051344000651","219011344069620",30.22,17.30,0,318.61,394.65,73.5,69.0,0.601,606379.5,606379.5,21614,0,0,0,L,1122011218,0,122.68,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484936128,1518370.00
01/20/2017 13:15,2,2.314,ACTIVE,210.80,361.89,59.965,1484936103,"274151322000088","219011344069620",29.58,22.30,0,330.03,380.22,69.4,65.0,0.477,830568.7,830568.7,21298,0,0,0,L,1151911521,0,121.55,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484936129,1518371.00
01/20/2017 13:15,2,1.508,ACTIVE,212.16,451.16,59.959,1484936103,"274151322000068","219011344069620",41.65,25.50,0,410.58,485.72,63.0,58.9,0.438,720675.8,720675.8,21764,0,0,0,L,1151911521,0,121.55,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484936130,1518372.00
01/20/2017 13:15,2,2.363,ACTIVE,213.06,359.48,59.986,1484936103,"201051344001135","219011344069620",30.43,17.80,0,318.91,391.04,72.8,68.4,0.610,601995.2,601995.2,21662,0,0,0,L,1122011218,0,122.23,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484936131,1518373.00
01/20/2017 13:15,2,2.508,ACTIVE,213.51,350.17,59.975,1484936103,"201051344000594","219011344069620",30.67,15.00,0,333.33,391.94,77.9,73.3,0.358,618099.8,618099.8,21552,0,0,0,L,1122011218,0,121.78,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484936132,1518374.00
01/20/2017 13:15,2,2.369,ACTIVE,213.06,358.88,60.007,1484936103,"201051344001203","219011344069620",30.47,16.00,0,319.21,393.15,73.1,68.6,0.605,610346.0,610346.0,21663,0,0,0,L,1122011218,0,122.91,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484936133,1518375.00
01/20/2017 13:15,2,2.342,ACTIVE,211.48,360.99,60.007,1484936103,"274151322000054","219011344069620",29.22,23.50,0,330.03,380.22,69.3,64.9,0.482,846766.2,846766.2,21379,0,0,0,L,1151911521,0,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484936134,1518376.00
01/20/2017 13:15,2,2.461,ACTIVE,214.41,359.78,60.012,1484936103,"201051344000867","219011344069620",30.65,17.50,0,320.11,395.85,76.4,71.8,0.628,604504.1,604504.1,21645,0,0,0,L,1122011218,0,122.46,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484936135,1518377.00
01/20/2017 13:15,2,2.336,ACTIVE,213.06,360.38,60.002,1484936103,"201051344001093","219011344069620",30.67,15.80,0,319.51,394.65,72.5,68.1,0.588,607314.5,607314.5,21583,0,0,0,L,1122011218,0,122.23,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484936136,1518378.00
01/20/2017 13:15,2,2.457,ACTIVE,214.19,363.09,59.975,1484936103,"201051344000900","219011344069620",30.69,16.30,0,317.40,397.96,76.4,71.8,0.636,623511.8,623511.8,21233,0,0,0,L,1122011218,0,122.23,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484936137,1518379.00
01/20/2017 13:15,2,2.459,ACTIVE,214.41,360.38,59.981,1484936103,"201051344000648","219011344069620",30.77,15.80,0,318.61,397.66,76.7,72.1,0.632,613090.9,613090.9,21217,0,0,0,L,1122011218,0,121.78,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484936138,1518380.00
01/20/2017 13:15,2,2.471,ACTIVE,214.64,361.59,60.034,1484936103,"201051344000569","219011344069620",30.53,17.50,0,319.51,397.66,76.4,71.8,0.641,623792.5,623792.5,21243,0,0,0,L,1122011218,0,121.78,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484936139,1518381.00
01/20/2017 13:15,2,2.506,ACTIVE,214.41,362.19,59.981,1484936103,"201051344000983","219011344069620",30.34,18.00,0,320.71,397.05,77.0,72.4,0.654,616624.4,616624.4,21369,0,0,0,L,1122011218,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484936140,1518382.00
01/20/2017 13:15,2,2.465,ACTIVE,214.64,361.59,59.996,1484936103,"201051344001158","219011344069620",30.36,16.00,0,318.61,397.35,75.7,71.1,0.650,605167.4,605167.4,21560,0,0,0,L,1122011218,0,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484936141,1518383.00
01/20/2017 13:15,2,2.469,ACTIVE,215.09,363.99,59.986,1484936103,"201051344000576","219011344069620",30.49,16.30,0,320.71,397.66,76.2,71.7,0.632,615753.7,615753.7,21267,0,0,0,L,1122011218,0,122.46,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484936142,1518384.00
01/20/2017 13:15,2,2.318,ACTIVE,211.48,347.16,59.981,1484936103,"274151322000087","219011344069620",29.98,29.50,0,329.43,378.72,70.4,66.0,0.455,818782.9,818782.9,21576,0,0,0,L,1151911521,0,121.33,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484936143,1518385.00
01/20/2017 13:30,2,1.568,ACTIVE,213.74,352.87,59.981,1484937004,"201051344000645","219011344069620",30.24,16.70,0,321.01,396.75,48.1,44.5,0.393,615084.5,615084.5,21241,0,0,0,L,1122011218,0,122.23,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484937005,1518386.00
01/20/2017 13:30,2,1.459,ACTIVE,211.03,349.26,59.970,1484937004,"274151322000085","219011344069620",29.10,21.80,0,334.54,375.11,43.0,39.6,0.283,845403.6,845403.6,21386,0,0,0,L,1151911521,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484937006,1518387.00
01/20/2017 13:30,2,1.545,ACTIVE,213.51,353.47,59.981,1484937004,"201051344000633","219011344069620",30.81,15.50,0,320.41,397.05,48.2,44.6,0.398,604322.2,604322.2,21618,0,0,0,L,1122011218,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484937007,1518388.00
01/20/2017 13:30,2,1.564,ACTIVE,213.51,353.17,59.981,1484937004,"201051344000469","219011344069620",30.36,15.00,0,316.80,396.75,48.1,44.5,0.407,607144.7,607144.7,21593,0,0,0,L,1122011218,0,121.33,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484937008,1518389.00
01/20/2017 13:30,2,1.553,ACTIVE,211.93,350.47,59.981,1484937004,"201051344000646","219011344069620",30.12,15.80,0,334.84,389.54,47.4,43.9,0.389,603037.8,603037.8,21579,0,0,0,L,1122011218,0,122.01,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484937009,1518390.00
01/20/2017 13:30,2,1.482,ACTIVE,211.03,350.47,59.975,1484937004,"274151322000052","219011344069620",29.92,22.80,0,333.93,375.71,44.9,41.4,0.292,873647.5,873647.5,21146,0,0,0,L,1151911521,0,120.65,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484937009,1518391.00
01/20/2017 13:30,2,1.590,ACTIVE,212.83,351.67,59.975,1484937004,"201051344000585","219011344069620",30.38,16.30,0,335.74,391.64,49.0,45.3,0.398,613603.4,613603.4,21639,0,0,0,L,1122011218,0,121.55,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484937010,1518392.00
01/20/2017 13:30,2,1.527,ACTIVE,211.93,349.56,59.975,1484937004,"201051344001230","219011344069620",30.69,13.00,0,333.93,386.53,47.5,44.0,0.389,606367.1,606367.1,21501,0,0,0,L,1122011218,0,122.01,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484937011,1518393.00
01/20/2017 13:30,2,1.529,ACTIVE,213.06,351.67,59.970,1484937004,"201051344000582","219011344069620",30.61,16.30,0,335.14,389.24,47.5,43.9,0.380,598317.1,598317.1,21613,0,0,0,L,1122011218,0,122.23,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484937012,1518394.00
01/20/2017 13:30,2,1.545,ACTIVE,212.16,350.17,60.012,1484937004,"201051344000955","219011344069620",30.69,16.70,0,334.24,387.44,48.1,44.5,0.402,613517.8,613517.8,21571,0,0,0,L,1122011218,0,121.55,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484937013,1518395.00
01/20/2017 13:30,2,0.996,ACTIVE,211.48,424.11,59.975,1484937004,"274151322000094","219011344069620",39.42,22.50,0,401.26,461.38,39.8,36.5,0.265,719620.7,719620.7,21867,0,0,0,L,1151911521,0,120.88,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484937014,1518396.00
01/20/2017 13:30,2,1.572,ACTIVE,213.51,352.87,59.981,1484937004,"201051344000579","219011344069620",30.77,14.70,0,319.81,398.26,49.0,45.4,0.393,622583.2,622583.2,21514,0,0,0,L,1122011218,0,121.78,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484937015,1518397.00
01/20/2017 13:30,2,1.576,ACTIVE,212.16,350.17,59.981,1484937004,"201051344000890","219011344069620",30.63,14.00,0,334.84,389.54,48.9,45.3,0.384,610489.0,610489.0,21641,0,0,0,L,1122011218,0,122.01,120.65,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484937016,1518398.00
01/20/2017 13:30,2,1.537,ACTIVE,212.38,350.77,59.981,1484937004,"201051344000438","219011344069620",30.87,15.50,0,336.34,389.54,48.1,44.5,0.398,611550.9,611550.9,21651,0,0,0,L,1122011218,0,122.23,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484937017,1518399.00
01/20/2017 13:30,2,1.555,ACTIVE,212.61,346.86,59.991,1484937004,"201051344000417","219011344069620",20.12,14.00,0,336.34,374.81,31.7,28.7,0.252,595400.5,595400.5,21767,0,0,0,L,1122011218,0,121.78,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484937017,1518400.00
01/20/2017 13:30,2,1.479,ACTIVE,211.48,342.35,59.954,1484937004,"274151322000083","219011344069620",29.64,19.30,0,334.24,375.71,44.5,41.0,0.301,865247.7,865247.7,21182,0,0,0,L,1151911521,0,121.10,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484937018,1518401.00
01/20/2017 13:30,2,1.557,ACTIVE,211.93,348.36,59.986,1484937004,"274151322000076","219011344069620",30.40,22.50,0,330.03,378.72,47.9,44.3,0.331,922566.8,922566.8,21293,0,0,0,L,1151911521,0,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484937019,1518402.00
01/20/2017 13:30,2,1.578,ACTIVE,213.29,352.57,59.981,1484937004,"201051344000868","219011344069620",30.06,14.30,0,334.84,391.94,48.1,44.5,0.393,605658.1,605658.1,21607,0,0,0,L,1122011218,0,121.55,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484937020,1518403.00
01/20/2017 13:30,2,1.539,ACTIVE,211.25,353.47,59.975,1484937004,"274151322000095","219011344069620",30.45,19.50,0,330.03,378.42,47.5,43.9,0.318,913521.5,913521.5,21358,0,0,0,L,1151911521,0,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484937021,1518404.00
01/20/2017 13:30,2,1.537,ACTIVE,213.51,349.86,60.023,1484937004,"201051344000988","219011344069620",20.06,15.50,0,336.94,380.22,31.2,28.2,0.261,567956.1,567956.1,21640,0,0,0,L,1122011218,0,121.55,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484937022,1518405.00
01/20/2017 13:30,2,1.549,ACTIVE,212.38,350.17,59.981,1484937004,"201051344001025","219011344069620",30.75,16.30,0,336.04,389.54,48.3,44.7,0.384,611765.8,611765.8,21670,0,0,0,L,1122011218,0,121.78,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484937023,1518406.00
01/20/2017 13:30,2,1.545,ACTIVE,213.51,352.27,59.986,1484937004,"201051344000458","219011344069620",30.69,17.30,0,318.91,396.45,48.0,44.5,0.402,615709.2,615709.2,21381,0,0,0,L,1122011218,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484937024,1518407.00
01/20/2017 13:30,2,1.564,ACTIVE,214.19,353.17,59.986,1484937004,"201051344000853","219011344069620",30.24,16.70,0,322.81,396.15,48.0,44.4,0.389,614368.9,614368.9,21313,0,0,0,L,1122011218,0,122.46,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484937025,1518408.00
01/20/2017 13:30,2,1.533,ACTIVE,212.16,351.37,59.986,1484937004,"201051344000685","219011344069620",30.63,13.70,0,335.44,389.24,47.6,44.0,0.398,610853.6,610853.6,21570,0,0,0,L,1122011218,0,122.46,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484937026,1518409.00
01/20/2017 13:30,2,1.525,ACTIVE,212.61,351.67,59.986,1484937004,"201051344000917","219011344069620",30.65,16.70,0,333.33,389.84,47.5,43.9,0.380,607821.1,607821.1,21583,0,0,0,L,1122011218,0,121.78,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484937026,1518410.00
01/20/2017 13:30,2,1.531,ACTIVE,212.16,350.47,60.023,1484937004,"201051344001145","219011344069620",30.75,14.70,0,336.34,388.94,47.8,44.2,0.380,613812.4,613812.4,21445,0,0,0,L,1122011218,0,121.78,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484937027,1518411.00
01/20/2017 13:30,2,1.539,ACTIVE,212.61,351.37,60.039,1484937004,"201051344000651","219011344069620",30.55,16.30,0,336.04,391.94,47.7,44.1,0.389,606392.8,606392.8,21615,0,0,0,L,1122011218,0,122.23,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484937028,1518412.00
01/20/2017 13:30,2,1.422,ACTIVE,211.03,345.66,59.986,1484937004,"274151322000088","219011344069620",29.36,22.00,0,333.93,374.21,42.3,38.9,0.283,830581.0,830581.0,21299,0,0,0,L,1151911521,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484937029,1518413.00
01/20/2017 13:30,2,0.986,ACTIVE,211.93,429.52,59.986,1484937004,"274151322000068","219011344069620",40.14,25.00,0,402.77,466.49,39.9,36.6,0.265,720687.3,720687.3,21765,0,0,0,L,1151911521,0,121.33,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484937030,1518414.00
01/20/2017 13:30,2,1.539,ACTIVE,212.38,350.47,59.975,1484937004,"201051344001135","219011344069620",30.65,17.50,0,335.74,388.64,47.8,44.2,0.393,602008.5,602008.5,21663,0,0,0,L,1122011218,0,122.01,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484937031,1518415.00
01/20/2017 13:30,2,1.551,ACTIVE,212.83,352.57,59.986,1484937004,"201051344000594","219011344069620",30.85,14.00,0,319.21,391.04,48.5,44.9,0.398,618113.7,618113.7,21553,0,0,0,L,1122011218,0,121.55,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484937032,1518416.00
01/20/2017 13:30,2,1.539,ACTIVE,212.61,351.07,60.018,1484937004,"201051344001203","219011344069620",30.65,15.30,0,336.64,389.54,47.8,44.2,0.389,610359.3,610359.3,21664,0,0,0,L,1122011218,0,122.46,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484937033,1518417.00
01/20/2017 13:30,2,1.428,ACTIVE,211.03,348.06,59.981,1484937004,"274151322000054","219011344069620",29.44,23.30,0,334.24,375.41,42.5,39.1,0.296,846778.5,846778.5,21380,0,0,0,L,1151911521,0,121.33,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484937034,1518418.00
01/20/2017 13:30,2,1.549,ACTIVE,213.51,351.37,59.981,1484937004,"201051344000867","219011344069620",30.38,16.30,0,336.64,391.04,47.7,44.1,0.380,604517.8,604517.8,21646,0,0,0,L,1122011218,0,122.01,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484937035,1518419.00
01/20/2017 13:30,2,1.537,ACTIVE,212.61,351.07,59.959,1484937004,"201051344001093","219011344069620",30.65,15.00,0,335.44,388.04,47.7,44.1,0.371,607327.7,607327.7,21584,0,0,0,L,1122011218,0,122.01,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484937036,1518420.00
01/20/2017 13:30,2,1.506,ACTIVE,213.29,352.87,59.975,1484937004,"201051344000900","219011344069620",30.81,15.30,0,336.04,396.75,47.0,43.5,0.384,623525.5,623525.5,21234,0,0,0,L,1122011218,0,121.78,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484937037,1518421.00
01/20/2017 13:30,2,1.547,ACTIVE,213.51,351.97,59.986,1484937004,"201051344000648","219011344069620",30.42,14.70,0,337.54,396.45,47.6,44.1,0.389,613104.6,613104.6,21218,0,0,0,L,1122011218,0,121.33,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484937037,1518422.00
01/20/2017 13:30,2,1.543,ACTIVE,213.29,351.67,59.986,1484937004,"201051344000569","219011344069620",30.45,16.00,0,334.54,396.15,47.6,44.0,0.384,623806.1,623806.1,21244,0,0,0,L,1122011218,0,121.33,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484937038,1518423.00
01/20/2017 13:30,2,1.553,ACTIVE,213.29,351.97,59.975,1484937004,"201051344000983","219011344069620",30.47,17.30,0,336.64,395.55,47.9,44.3,0.398,616638.2,616638.2,21370,0,0,0,L,1122011218,0,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484937039,1518424.00
01/20/2017 13:30,2,1.545,ACTIVE,213.51,351.97,59.981,1484937004,"201051344001158","219011344069620",30.04,15.80,0,335.74,397.05,47.0,43.5,0.384,605180.9,605180.9,21561,0,0,0,L,1122011218,0,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484937040,1518425.00
01/20/2017 13:30,2,1.531,ACTIVE,213.74,353.47,59.959,1484937004,"201051344000576","219011344069620",30.36,15.30,0,335.44,397.35,47.1,43.5,0.380,615767.3,615767.3,21268,0,0,0,L,1122011218,0,122.01,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484937041,1518426.00
