ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/20/2017 13:30,2,1.434,ACTIVE,211.25,347.76,59.959,1484937004,"274151322000087","219011344069620",29.64,28.50,0,334.54,374.51,43.0,39.6,0.292,818795.2,818795.2,21577,0,0,0,L,1151911521,0,121.10,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484937042,1518427.00
01/20/2017 13:45,2,1.473,ACTIVE,213.96,351.97,59.970,1484937903,"201051344000645","219011344069620",30.28,15.30,0,335.44,374.51,45.2,41.7,0.367,615094.5,615094.5,21242,0,0,0,L,1122011218,0,122.23,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484937905,1518428.00
01/20/2017 13:45,2,1.344,ACTIVE,211.25,352.27,59.959,1484937903,"274151322000085","219011344069620",29.62,21.30,0,334.24,360.08,40.4,37.1,0.270,845412.5,845412.5,21387,0,0,0,L,1151911521,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484937905,1518429.00
01/20/2017 13:45,2,1.463,ACTIVE,213.74,353.47,59.965,1484937903,"201051344000633","219011344069620",30.61,14.70,0,334.84,375.11,45.4,41.9,0.362,604332.2,604332.2,21619,0,0,0,L,1122011218,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484937906,1518430.00
01/20/2017 13:45,2,1.469,ACTIVE,213.74,352.57,59.996,1484937903,"201051344000469","219011344069620",30.51,14.00,0,334.24,373.61,45.4,41.9,0.380,607154.7,607154.7,21594,0,0,0,L,1122011218,0,121.55,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484937907,1518431.00
01/20/2017 13:45,2,1.457,ACTIVE,212.16,349.86,59.970,1484937903,"201051344000646","219011344069620",30.63,15.30,0,332.73,371.81,45.2,41.8,0.376,603047.8,603047.8,21580,0,0,0,L,1122011218,0,122.23,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484937908,1518432.00
01/20/2017 13:45,2,1.385,ACTIVE,211.25,347.16,59.970,1484937903,"274151322000052","219011344069620",30.20,22.30,0,333.33,360.99,42.4,39.0,0.278,873656.9,873656.9,21147,0,0,0,L,1151911521,0,120.88,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484937909,1518433.00
01/20/2017 13:45,2,1.502,ACTIVE,212.61,350.47,59.970,1484937903,"201051344000585","219011344069620",30.59,15.80,0,333.93,371.81,46.5,43.0,0.371,613613.8,613613.8,21640,0,0,0,L,1122011218,0,121.55,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484937910,1518434.00
01/20/2017 13:45,2,1.461,ACTIVE,212.16,349.26,59.970,1484937903,"201051344001230","219011344069620",30.49,13.00,0,331.83,370.60,45.1,41.7,0.358,606377.1,606377.1,21502,0,0,0,L,1122011218,0,122.01,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484937911,1518435.00
01/20/2017 13:45,2,1.469,ACTIVE,213.06,350.77,59.938,1484937903,"201051344000582","219011344069620",30.36,15.80,0,335.14,371.21,45.1,41.7,0.362,598327.2,598327.2,21614,0,0,0,L,1122011218,0,122.23,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484937912,1518436.00
01/20/2017 13:45,2,1.475,ACTIVE,211.93,349.56,59.970,1484937903,"201051344000955","219011344069620",30.83,15.80,0,332.13,370.90,46.0,42.5,0.376,613528.0,613528.0,21572,0,0,0,L,1122011218,0,121.55,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484937913,1518437.00
01/20/2017 13:45,2,0.896,ACTIVE,211.25,437.93,59.954,1484937903,"274151322000094","219011344069620",40.83,22.30,0,333.03,451.76,37.2,34.0,0.252,719628.8,719628.8,21868,0,0,0,L,1151911521,0,121.10,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484937913,1518438.00
01/20/2017 13:45,2,1.479,ACTIVE,213.74,351.97,59.970,1484937903,"201051344000579","219011344069620",30.89,14.00,0,336.04,373.91,46.3,42.7,0.367,622593.4,622593.4,21515,0,0,0,L,1122011218,0,121.78,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484937914,1518439.00
01/20/2017 13:45,2,1.496,ACTIVE,211.93,349.56,59.965,1484937903,"201051344000890","219011344069620",30.81,13.70,0,333.33,371.81,46.8,43.2,0.371,610499.3,610499.3,21642,0,0,0,L,1122011218,0,122.01,120.42,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484937915,1518440.00
01/20/2017 13:45,2,1.475,ACTIVE,212.83,350.47,59.975,1484937903,"201051344000438","219011344069620",30.79,15.00,0,333.63,371.81,46.0,42.5,0.376,611561.1,611561.1,21652,0,0,0,L,1122011218,0,122.46,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484937916,1518441.00
01/20/2017 13:45,2,1.518,ACTIVE,212.61,345.96,59.965,1484937903,"201051344000417","219011344069620",19.72,14.00,0,333.33,360.99,30.3,27.3,0.239,595407.1,595407.1,21768,0,0,0,L,1122011218,0,121.78,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484937917,1518442.00
01/20/2017 13:45,2,1.363,ACTIVE,211.48,351.67,59.975,1484937903,"274151322000083","219011344069620",30.47,18.30,0,333.63,361.29,42.1,38.7,0.287,865257.0,865257.0,21183,0,0,0,L,1151911521,0,121.10,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484937918,1518443.00
01/20/2017 13:45,2,1.467,ACTIVE,211.93,353.17,59.970,1484937903,"274151322000076","219011344069620",30.55,21.80,0,335.14,363.39,45.5,41.9,0.318,922576.9,922576.9,21294,0,0,0,L,1151911521,0,121.33,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484937919,1518444.00
01/20/2017 13:45,2,1.477,ACTIVE,213.29,351.37,59.938,1484937903,"201051344000868","219011344069620",30.55,13.70,0,334.84,373.31,45.7,42.2,0.367,605668.1,605668.1,21608,0,0,0,L,1122011218,0,121.55,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484937920,1518445.00
01/20/2017 13:45,2,1.465,ACTIVE,211.25,342.35,59.959,1484937903,"274151322000095","219011344069620",30.32,19.00,0,333.93,362.19,45.0,41.6,0.296,913531.4,913531.4,21359,0,0,0,L,1151911521,0,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484937921,1518446.00
01/20/2017 13:45,2,1.482,ACTIVE,213.29,348.96,59.975,1484937903,"201051344000988","219011344069620",19.86,15.00,0,335.44,364.59,29.8,26.9,0.252,567962.5,567962.5,21641,0,0,0,L,1122011218,0,121.33,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484937922,1518447.00
01/20/2017 13:45,2,1.494,ACTIVE,212.61,350.47,59.970,1484937903,"201051344001025","219011344069620",30.67,15.50,0,334.84,370.90,46.4,42.9,0.371,611776.1,611776.1,21671,0,0,0,L,1122011218,0,121.78,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484937923,1518448.00
01/20/2017 13:45,2,1.465,ACTIVE,213.51,351.97,59.975,1484937903,"201051344000458","219011344069620",30.69,16.00,0,335.74,374.51,45.6,42.1,0.384,615719.3,615719.3,21382,0,0,0,L,1122011218,0,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484937924,1518449.00
01/20/2017 13:45,2,1.473,ACTIVE,214.19,353.17,59.965,1484937903,"201051344000853","219011344069620",30.77,15.50,0,337.84,374.81,45.9,42.4,0.371,614379.0,614379.0,21314,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484937925,1518450.00
01/20/2017 13:45,2,1.471,ACTIVE,212.38,351.07,59.991,1484937903,"201051344000685","219011344069620",30.59,13.30,0,332.73,372.41,45.6,42.1,0.380,610863.7,610863.7,21571,0,0,0,L,1122011218,0,122.46,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484937926,1518451.00
01/20/2017 13:45,2,1.457,ACTIVE,212.61,351.07,59.975,1484937903,"201051344000917","219011344069620",30.77,16.00,0,333.63,372.11,45.4,41.9,0.367,607831.2,607831.2,21584,0,0,0,L,1122011218,0,122.01,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484937927,1518452.00
01/20/2017 13:45,2,1.455,ACTIVE,212.38,350.47,59.975,1484937903,"201051344001145","219011344069620",30.93,14.30,0,333.93,372.11,45.6,42.1,0.362,613822.5,613822.5,21446,0,0,0,L,1122011218,0,122.01,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484937927,1518453.00
01/20/2017 13:45,2,1.469,ACTIVE,212.61,351.07,60.028,1484937903,"201051344000651","219011344069620",30.85,15.80,0,334.84,372.41,45.9,42.4,0.371,606402.9,606402.9,21616,0,0,0,L,1122011218,0,122.46,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484937928,1518454.00
01/20/2017 13:45,2,1.352,ACTIVE,211.03,344.45,59.975,1484937903,"274151322000088","219011344069620",29.60,21.30,0,333.63,360.08,40.5,37.1,0.278,830589.8,830589.8,21300,0,0,0,L,1151911521,0,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484937929,1518455.00
01/20/2017 13:45,2,0.951,ACTIVE,211.70,422.90,59.970,1484937903,"274151322000068","219011344069620",39.84,24.80,0,333.03,460.47,38.3,35.0,0.247,720695.6,720695.6,21766,0,0,0,L,1151911521,0,121.33,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484937930,1518456.00
01/20/2017 13:45,2,1.496,ACTIVE,212.38,350.17,59.949,1484937903,"201051344001135","219011344069620",30.34,17.00,0,333.93,370.60,46.0,42.5,0.376,602018.7,602018.7,21664,0,0,0,L,1122011218,0,122.01,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484937931,1518457.00
01/20/2017 13:45,2,1.490,ACTIVE,213.06,351.37,59.975,1484937903,"201051344000594","219011344069620",30.65,13.70,0,333.63,373.01,46.2,42.7,0.367,618124.0,618124.0,21554,0,0,0,L,1122011218,0,121.55,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484937932,1518458.00
01/20/2017 13:45,2,1.486,ACTIVE,212.61,350.47,59.938,1484937903,"201051344001203","219011344069620",30.67,14.70,0,334.24,372.41,46.2,42.7,0.371,610369.5,610369.5,21665,0,0,0,L,1122011218,0,122.46,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484937933,1518459.00
01/20/2017 13:45,2,1.371,ACTIVE,211.25,343.85,59.959,1484937903,"274151322000054","219011344069620",29.46,22.80,0,333.33,360.38,41.0,37.6,0.283,846787.4,846787.4,21381,0,0,0,L,1151911521,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484937934,1518460.00
01/20/2017 13:45,2,1.479,ACTIVE,213.74,351.07,60.007,1484937903,"201051344000867","219011344069620",30.57,15.50,0,334.84,371.51,45.8,42.2,0.367,604527.9,604527.9,21647,0,0,0,L,1122011218,0,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484937935,1518461.00
01/20/2017 13:45,2,1.486,ACTIVE,212.38,351.07,59.981,1484937903,"201051344001093","219011344069620",30.65,15.00,0,334.24,370.60,46.1,42.6,0.367,607337.9,607337.9,21585,0,0,0,L,1122011218,0,122.01,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484937936,1518462.00
01/20/2017 13:45,2,1.455,ACTIVE,213.51,351.97,59.981,1484937903,"201051344000900","219011344069620",30.61,14.30,0,335.74,372.71,45.1,41.7,0.367,623535.4,623535.4,21235,0,0,0,L,1122011218,0,121.78,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484937937,1518463.00
01/20/2017 13:45,2,1.488,ACTIVE,213.74,352.57,59.981,1484937903,"201051344000648","219011344069620",30.42,13.30,0,336.34,373.01,45.9,42.4,0.371,613114.7,613114.7,21219,0,0,0,L,1122011218,0,121.55,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484937938,1518464.00
01/20/2017 13:45,2,1.488,ACTIVE,213.74,352.27,59.975,1484937903,"201051344000569","219011344069620",30.47,15.30,0,335.44,372.41,46.0,42.4,0.376,623816.2,623816.2,21245,0,0,0,L,1122011218,0,121.55,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484937939,1518465.00
01/20/2017 13:45,2,1.475,ACTIVE,213.74,351.67,59.975,1484937903,"201051344000983","219011344069620",30.97,16.00,0,335.14,372.41,46.2,42.7,0.376,616648.3,616648.3,21371,0,0,0,L,1122011218,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484937940,1518466.00
01/20/2017 13:45,2,1.463,ACTIVE,213.74,351.97,59.975,1484937903,"201051344001158","219011344069620",30.53,14.70,0,336.04,372.71,45.2,41.8,0.367,605190.8,605190.8,21562,0,0,0,L,1122011218,0,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484937941,1518467.00
01/20/2017 13:45,2,1.465,ACTIVE,213.96,353.17,59.981,1484937903,"201051344000576","219011344069620",30.67,14.30,0,335.44,373.91,45.6,42.1,0.367,615777.3,615777.3,21269,0,0,0,L,1122011218,0,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484937942,1518468.00
01/20/2017 13:45,2,1.379,ACTIVE,211.25,350.47,59.975,1484937903,"274151322000087","219011344069620",29.62,27.30,0,333.93,360.69,41.4,38.0,0.270,818804.3,818804.3,21578,0,0,0,L,1151911521,0,121.10,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484937943,1518469.00
01/20/2017 14:00,2,1.881,ACTIVE,214.41,356.18,59.965,1484938803,"201051344000645","219011344069620",30.02,14.70,0,336.34,384.73,57.2,53.3,0.460,615107.0,615107.0,21243,0,0,0,L,1122011218,0,122.46,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484938804,1518470.00
01/20/2017 14:00,2,1.727,ACTIVE,211.70,348.96,59.938,1484938803,"274151322000085","219011344069620",29.36,20.30,0,334.84,366.70,51.4,47.6,0.349,845423.7,845423.7,21388,0,0,0,L,1151911521,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484938805,1518471.00
01/20/2017 14:00,2,1.848,ACTIVE,214.19,357.38,59.959,1484938803,"201051344000633","219011344069620",30.49,14.30,0,336.34,385.03,57.1,53.2,0.477,604344.8,604344.8,21620,0,0,0,L,1122011218,0,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484938806,1518472.00
01/20/2017 14:00,2,1.822,ACTIVE,214.41,356.78,60.012,1484938803,"201051344000469","219011344069620",30.95,14.00,0,335.74,384.43,57.1,53.2,0.473,607167.2,607167.2,21595,0,0,0,L,1122011218,0,121.78,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484938807,1518473.00
01/20/2017 14:00,2,1.857,ACTIVE,212.61,354.67,59.954,1484938803,"201051344000646","219011344069620",30.47,15.50,0,332.43,378.72,57.3,53.4,0.482,603060.3,603060.3,21581,0,0,0,L,1122011218,0,122.23,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484938808,1518474.00
01/20/2017 14:00,2,1.768,ACTIVE,211.48,347.76,59.922,1484938803,"274151322000052","219011344069620",30.04,22.00,0,334.54,367.60,53.8,50.0,0.376,873668.6,873668.6,21148,0,0,0,L,1151911521,0,120.65,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484938809,1518475.00
01/20/2017 14:00,2,1.906,ACTIVE,213.29,355.88,60.002,1484938803,"201051344000585","219011344069620",30.47,16.00,0,333.33,379.62,58.9,54.9,0.486,613626.6,613626.6,21641,0,0,0,L,1122011218,0,122.01,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484938810,1518476.00
01/20/2017 14:00,2,1.865,ACTIVE,212.61,353.17,59.944,1484938803,"201051344001230","219011344069620",30.28,14.00,0,332.73,377.22,57.2,53.3,0.468,606389.5,606389.5,21503,0,0,0,L,1122011218,0,122.23,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484938811,1518477.00
01/20/2017 14:00,2,1.846,ACTIVE,213.51,355.88,59.959,1484938803,"201051344000582","219011344069620",30.55,15.50,0,334.54,380.22,57.1,53.2,0.460,598339.6,598339.6,21615,0,0,0,L,1122011218,0,122.46,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484938811,1518478.00
01/20/2017 14:00,2,1.867,ACTIVE,212.38,353.47,59.965,1484938803,"201051344000955","219011344069620",30.65,15.80,0,331.83,377.82,58.0,54.1,0.486,613540.6,613540.6,21573,0,0,0,L,1122011218,0,121.78,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484938812,1518479.00
01/20/2017 14:00,2,1.105,ACTIVE,211.70,443.04,59.944,1484938803,"274151322000094","219011344069620",41.65,22.80,0,336.04,465.58,46.3,42.8,0.323,719639.1,719639.1,21869,0,0,0,L,1151911521,0,121.10,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484938813,1518480.00
01/20/2017 14:00,2,1.852,ACTIVE,213.96,355.88,59.928,1484938803,"201051344000579","219011344069620",30.69,14.30,0,336.94,384.43,57.6,53.6,0.473,622606.1,622606.1,21516,0,0,0,L,1122011218,0,121.78,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484938814,1518481.00
01/20/2017 14:00,2,1.898,ACTIVE,212.38,354.07,59.933,1484938803,"201051344000890","219011344069620",30.45,14.30,0,333.33,379.02,58.5,54.6,0.468,610512.1,610512.1,21643,0,0,0,L,1122011218,0,122.23,120.65,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484938815,1518482.00
01/20/2017 14:00,2,1.855,ACTIVE,212.83,354.67,59.949,1484938803,"201051344000438","219011344069620",30.81,15.00,0,334.84,379.92,57.9,53.9,0.473,611573.7,611573.7,21653,0,0,0,L,1122011218,0,122.46,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484938816,1518483.00
01/20/2017 14:00,2,1.883,ACTIVE,213.06,349.26,59.944,1484938803,"201051344000417","219011344069620",19.94,14.30,0,333.03,365.80,38.0,34.8,0.309,595415.2,595415.2,21769,0,0,0,L,1122011218,0,122.01,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484938817,1518484.00
01/20/2017 14:00,2,1.730,ACTIVE,211.25,357.08,59.944,1484938803,"274151322000083","219011344069620",30.34,18.70,0,334.54,367.60,53.1,49.4,0.384,865268.6,865268.6,21184,0,0,0,L,1151911521,0,121.10,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484938818,1518485.00
01/20/2017 14:00,2,1.848,ACTIVE,211.93,352.87,59.981,1484938803,"274151322000076","219011344069620",30.69,21.30,0,334.84,370.60,57.4,53.4,0.402,922589.5,922589.5,21295,0,0,0,L,1151911521,0,121.33,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484938819,1518486.00
01/20/2017 14:00,2,1.861,ACTIVE,213.51,355.58,59.949,1484938803,"201051344000868","219011344069620",30.28,13.30,0,334.54,379.92,57.1,53.2,0.460,605680.7,605680.7,21609,0,0,0,L,1122011218,0,121.55,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484938820,1518487.00
01/20/2017 14:00,2,1.840,ACTIVE,211.25,351.97,59.949,1484938803,"274151322000095","219011344069620",30.51,19.30,0,333.33,369.10,56.9,53.0,0.398,913543.9,913543.9,21360,0,0,0,L,1151911521,0,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484938821,1518488.00
01/20/2017 14:00,2,1.848,ACTIVE,213.96,353.17,59.981,1484938803,"201051344000988","219011344069620",19.96,14.30,0,335.74,372.11,37.4,34.1,0.309,567970.6,567970.6,21642,0,0,0,L,1122011218,0,121.78,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484938822,1518489.00
01/20/2017 14:00,2,1.883,ACTIVE,212.83,352.87,59.886,1484938803,"201051344001025","219011344069620",30.57,15.30,0,333.63,379.62,58.4,54.4,0.464,611788.8,611788.8,21672,0,0,0,L,1122011218,0,122.01,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484938822,1518490.00
01/20/2017 14:00,2,1.846,ACTIVE,213.74,355.58,59.944,1484938803,"201051344000458","219011344069620",30.36,15.50,0,336.34,383.23,56.8,52.9,0.473,615731.9,615731.9,21383,0,0,0,L,1122011218,0,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484938823,1518491.00
01/20/2017 14:00,2,1.834,ACTIVE,214.64,357.38,59.949,1484938803,"201051344000853","219011344069620",30.77,15.00,0,337.84,385.33,57.2,53.3,0.473,614391.6,614391.6,21315,0,0,0,L,1122011218,0,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484938824,1518492.00
01/20/2017 14:00,2,1.844,ACTIVE,212.83,355.28,59.954,1484938803,"201051344000685","219011344069620",30.61,14.30,0,333.93,379.32,57.2,53.3,0.482,610876.3,610876.3,21572,0,0,0,L,1122011218,0,122.91,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484938825,1518493.00
01/20/2017 14:00,2,1.830,ACTIVE,213.06,354.67,59.965,1484938803,"201051344000917","219011344069620",30.81,16.00,0,334.24,379.92,57.1,53.2,0.477,607843.7,607843.7,21585,0,0,0,L,1122011218,0,122.01,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484938826,1518494.00
01/20/2017 14:00,2,1.826,ACTIVE,212.83,354.07,59.959,1484938803,"201051344001145","219011344069620",30.91,15.00,0,334.54,379.32,57.3,53.3,0.468,613835.0,613835.0,21447,0,0,0,L,1122011218,0,122.23,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484938827,1518495.00
01/20/2017 14:00,2,1.873,ACTIVE,213.06,355.28,59.938,1484938803,"201051344000651","219011344069620",30.42,15.30,0,334.54,379.92,57.7,53.8,0.468,606415.6,606415.6,21617,0,0,0,L,1122011218,0,122.68,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484938828,1518496.00
01/20/2017 14:00,2,1.697,ACTIVE,210.80,344.45,59.954,1484938803,"274151322000088","219011344069620",29.64,21.00,0,333.93,366.70,50.9,47.2,0.345,830601.0,830601.0,21301,0,0,0,L,1151911521,0,121.55,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484938829,1518497.00
01/20/2017 14:00,2,1.172,ACTIVE,212.16,437.93,59.922,1484938803,"274151322000068","219011344069620",40.43,24.00,0,336.04,461.68,48.2,44.6,0.323,720706.1,720706.1,21767,0,0,0,L,1151911521,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484938830,1518498.00
01/20/2017 14:00,2,1.854,ACTIVE,212.83,353.47,59.949,1484938803,"201051344001135","219011344069620",30.59,16.70,0,333.93,379.02,57.5,53.5,0.468,602031.3,602031.3,21665,0,0,0,L,1122011218,0,122.23,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484938831,1518499.00
01/20/2017 14:00,2,1.844,ACTIVE,213.29,355.28,59.996,1484938803,"201051344000594","219011344069620",30.55,14.00,0,334.54,380.52,57.0,53.1,0.468,618136.7,618136.7,21555,0,0,0,L,1122011218,0,121.55,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484938831,1518500.00
01/20/2017 14:00,2,1.869,ACTIVE,212.83,353.77,59.938,1484938803,"201051344001203","219011344069620",30.49,14.70,0,334.54,380.82,57.8,53.8,0.473,610382.2,610382.2,21666,0,0,0,L,1122011218,0,122.68,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484938832,1518501.00
01/20/2017 14:00,2,1.721,ACTIVE,211.25,356.18,59.949,1484938803,"274151322000054","219011344069620",29.40,22.30,0,334.24,367.60,51.3,47.6,0.354,846798.7,846798.7,21382,0,0,0,L,1151911521,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484938833,1518502.00
01/20/2017 14:00,2,1.816,ACTIVE,213.96,354.37,59.949,1484938803,"201051344000867","219011344069620",30.71,15.30,0,335.44,379.62,56.5,52.6,0.460,604540.5,604540.5,21648,0,0,0,L,1122011218,0,122.23,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484938834,1518503.00
01/20/2017 14:00,2,1.857,ACTIVE,212.83,354.67,59.970,1484938803,"201051344001093","219011344069620",30.57,15.00,0,334.84,379.32,57.6,53.7,0.460,607350.6,607350.6,21586,0,0,0,L,1122011218,0,122.23,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484938835,1518504.00
01/20/2017 14:00,2,1.799,ACTIVE,213.51,355.28,59.954,1484938803,"201051344000900","219011344069620",30.75,14.00,0,335.44,383.83,56.0,52.1,0.460,623547.9,623547.9,21236,0,0,0,L,1122011218,0,122.01,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484938836,1518505.00
01/20/2017 14:00,2,1.814,ACTIVE,213.96,356.18,59.949,1484938803,"201051344000648","219011344069620",30.65,12.70,0,336.64,384.13,56.4,52.5,0.460,613127.4,613127.4,21220,0,0,0,L,1122011218,0,121.55,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484938837,1518506.00
01/20/2017 14:00,2,1.803,ACTIVE,213.96,355.28,59.901,1484938803,"201051344000569","219011344069620",30.93,15.30,0,335.74,382.63,56.5,52.6,0.464,623828.9,623828.9,21246,0,0,0,L,1122011218,0,121.55,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484938838,1518507.00
01/20/2017 14:00,2,1.812,ACTIVE,214.19,355.28,59.944,1484938803,"201051344000983","219011344069620",30.93,15.30,0,335.74,381.42,56.8,52.9,0.468,616661.0,616661.0,21372,0,0,0,L,1122011218,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484938839,1518508.00
01/20/2017 14:00,2,1.801,ACTIVE,213.96,356.18,59.917,1484938803,"201051344001158","219011344069620",30.49,14.70,0,334.84,383.83,55.7,51.8,0.464,605203.3,605203.3,21563,0,0,0,L,1122011218,0,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484938840,1518509.00
01/20/2017 14:00,2,1.814,ACTIVE,214.19,357.08,59.965,1484938803,"201051344000576","219011344069620",30.51,14.00,0,336.94,385.63,56.1,52.2,0.455,615789.8,615789.8,21270,0,0,0,L,1122011218,0,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484938841,1518510.00
01/20/2017 14:00,2,1.689,ACTIVE,211.70,355.28,59.991,1484938803,"274151322000087","219011344069620",29.94,27.50,0,334.24,366.70,51.4,47.7,0.331,818815.7,818815.7,21579,0,0,0,L,1151911521,0,121.55,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484938842,1518511.00
01/20/2017 14:15,2,1.361,ACTIVE,213.74,350.77,59.949,1484939703,"201051344000645","219011344069620",30.26,15.00,0,337.84,382.93,41.8,38.4,0.336,615119.0,615119.0,21244,0,0,0,L,1122011218,0,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484939704,1518512.00
01/20/2017 14:15,2,1.268,ACTIVE,211.70,349.56,59.933,1484939703,"274151322000085","219011344069620",29.16,21.00,0,334.54,365.80,37.4,34.2,0.256,845434.4,845434.4,21389,0,0,0,L,1151911521,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484939705,1518513.00
01/20/2017 14:15,2,1.354,ACTIVE,213.74,351.67,59.938,1484939703,"201051344000633","219011344069620",30.55,14.70,0,336.64,382.63,41.9,38.5,0.349,604356.7,604356.7,21621,0,0,0,L,1122011218,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484939706,1518514.00
01/20/2017 14:15,2,1.361,ACTIVE,213.51,351.07,59.944,1484939703,"201051344000469","219011344069620",30.36,14.30,0,336.04,380.22,41.9,38.5,0.340,607179.2,607179.2,21596,0,0,0,L,1122011218,0,121.33,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484939707,1518515.00
01/20/2017 14:15,2,1.367,ACTIVE,212.38,348.96,59.970,1484939703,"201051344000646","219011344069620",30.02,16.00,0,333.93,379.02,41.6,38.3,0.336,603072.2,603072.2,21582,0,0,0,L,1122011218,0,122.01,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484939708,1518516.00
01/20/2017 14:15,2,1.307,ACTIVE,211.25,346.56,59.922,1484939703,"274151322000052","219011344069620",29.62,22.30,0,334.54,366.10,39.3,36.0,0.270,873679.8,873679.8,21149,0,0,0,L,1151911521,0,120.88,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484939709,1518517.00
01/20/2017 14:15,2,1.406,ACTIVE,212.83,349.86,59.938,1484939703,"201051344000585","219011344069620",30.18,16.30,0,334.54,378.72,43.0,39.6,0.345,613639.0,613639.0,21642,0,0,0,L,1122011218,0,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484939709,1518518.00
01/20/2017 14:15,2,1.365,ACTIVE,212.38,348.66,59.944,1484939703,"201051344001230","219011344069620",30.26,14.30,0,333.93,376.92,41.9,38.5,0.340,606401.5,606401.5,21504,0,0,0,L,1122011218,0,122.01,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484939710,1518519.00
01/20/2017 14:15,2,1.355,ACTIVE,213.06,349.56,59.965,1484939703,"201051344000582","219011344069620",30.28,16.00,0,335.44,378.42,41.6,38.2,0.331,598351.5,598351.5,21616,0,0,0,L,1122011218,0,122.23,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484939711,1518520.00
01/20/2017 14:15,2,1.393,ACTIVE,212.16,348.66,59.901,1484939703,"201051344000955","219011344069620",30.06,16.70,0,333.93,378.42,42.5,39.0,0.340,613552.8,613552.8,21574,0,0,0,L,1122011218,0,121.55,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484939712,1518521.00
01/20/2017 14:15,2,0.828,ACTIVE,211.48,430.12,59.938,1484939703,"274151322000094","219011344069620",40.69,23.00,0,335.44,468.29,34.1,31.0,0.217,719648.9,719648.9,21870,0,0,0,L,1151911521,0,121.10,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484939713,1518522.00
01/20/2017 14:15,2,1.375,ACTIVE,213.29,350.47,59.917,1484939703,"201051344000579","219011344069620",30.61,15.30,0,338.14,380.52,42.6,39.2,0.340,622618.2,622618.2,21517,0,0,0,L,1122011218,0,121.55,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484939714,1518523.00
01/20/2017 14:15,2,1.420,ACTIVE,212.38,348.36,59.954,1484939703,"201051344000890","219011344069620",29.86,15.00,0,333.63,379.02,43.0,39.5,0.340,610524.4,610524.4,21644,0,0,0,L,1122011218,0,122.01,120.65,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484939715,1518524.00
01/20/2017 14:15,2,1.375,ACTIVE,212.61,349.26,59.944,1484939703,"201051344000438","219011344069620",30.45,15.50,0,334.54,379.32,42.4,39.0,0.345,611585.8,611585.8,21654,0,0,0,L,1122011218,0,122.23,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484939716,1518525.00
01/20/2017 14:15,2,1.398,ACTIVE,212.61,345.66,59.917,1484939703,"201051344000417","219011344069620",19.70,15.00,0,334.24,365.80,27.9,25.0,0.217,595423.0,595423.0,21770,0,0,0,L,1122011218,0,121.78,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484939717,1518526.00
01/20/2017 14:15,2,1.289,ACTIVE,211.25,345.96,59.933,1484939703,"274151322000083","219011344069620",29.70,18.30,0,334.84,365.49,38.8,35.5,0.261,865279.7,865279.7,21185,0,0,0,L,1151911521,0,121.33,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484939718,1518527.00
01/20/2017 14:15,2,1.361,ACTIVE,211.93,346.56,59.949,1484939703,"274151322000076","219011344069620",30.45,21.50,0,336.64,368.50,42.0,38.6,0.287,922601.5,922601.5,21296,0,0,0,L,1151911521,0,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484939719,1518528.00
01/20/2017 14:15,2,1.391,ACTIVE,213.06,350.17,59.949,1484939703,"201051344000868","219011344069620",29.98,13.70,0,336.64,379.32,42.2,38.8,0.331,605692.7,605692.7,21610,0,0,0,L,1122011218,0,121.33,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484939720,1518529.00
01/20/2017 14:15,2,1.359,ACTIVE,211.03,344.15,59.938,1484939703,"274151322000095","219011344069620",30.06,19.00,0,335.14,367.60,41.5,38.1,0.283,913555.8,913555.8,21361,0,0,0,L,1151911521,0,121.55,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484939721,1518530.00
01/20/2017 14:15,2,1.395,ACTIVE,213.29,348.36,59.954,1484939703,"201051344000988","219011344069620",19.40,15.30,0,336.64,369.40,27.4,24.6,0.221,567978.2,567978.2,21643,0,0,0,L,1122011218,0,121.33,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484939721,1518531.00
01/20/2017 14:15,2,1.383,ACTIVE,212.61,348.96,59.907,1484939703,"201051344001025","219011344069620",30.43,15.80,0,335.14,378.12,42.6,39.2,0.336,611801.0,611801.0,21673,0,0,0,L,1122011218,0,121.78,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484939722,1518532.00
01/20/2017 14:15,2,1.371,ACTIVE,213.29,349.86,59.954,1484939703,"201051344000458","219011344069620",30.28,16.00,0,337.24,380.22,42.1,38.7,0.349,615743.8,615743.8,21384,0,0,0,L,1122011218,0,121.78,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484939723,1518533.00
01/20/2017 14:15,2,1.375,ACTIVE,213.96,351.37,59.970,1484939703,"201051344000853","219011344069620",30.32,15.50,0,338.44,383.83,42.3,38.9,0.340,614403.6,614403.6,21316,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484939724,1518534.00
01/20/2017 14:15,2,1.367,ACTIVE,212.61,350.17,59.954,1484939703,"201051344000685","219011344069620",30.20,14.70,0,334.24,379.02,41.9,38.5,0.349,610888.2,610888.2,21573,0,0,0,L,1122011218,0,122.68,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484939725,1518535.00
01/20/2017 14:15,2,1.365,ACTIVE,212.83,349.56,59.965,1484939703,"201051344000917","219011344069620",30.36,16.70,0,333.93,378.72,42.0,38.6,0.345,607855.7,607855.7,21586,0,0,0,L,1122011218,0,122.01,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484939726,1518536.00
01/20/2017 14:15,2,1.369,ACTIVE,212.61,349.56,59.970,1484939703,"201051344001145","219011344069620",30.42,15.50,0,334.84,378.12,42.3,38.9,0.340,613847.0,613847.0,21448,0,0,0,L,1122011218,0,122.01,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484939727,1518537.00
01/20/2017 14:15,2,1.373,ACTIVE,212.83,350.47,59.965,1484939703,"201051344000651","219011344069620",30.34,15.80,0,335.14,379.92,42.2,38.8,0.336,606427.6,606427.6,21618,0,0,0,L,1122011218,0,122.68,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484939728,1518538.00
01/20/2017 14:15,2,1.252,ACTIVE,210.80,348.66,59.954,1484939703,"274151322000088","219011344069620",29.38,21.00,0,334.24,364.89,37.2,34.0,0.252,830611.6,830611.6,21302,0,0,0,L,1151911521,0,121.78,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484939729,1518539.00
01/20/2017 14:15,2,0.879,ACTIVE,211.93,427.11,59.954,1484939703,"274151322000068","219011344069620",39.64,24.50,0,336.34,453.56,35.5,32.3,0.234,720716.1,720716.1,21768,0,0,0,L,1151911521,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484939730,1518540.00
01/20/2017 14:15,2,1.393,ACTIVE,212.38,348.36,60.018,1484939703,"201051344001135","219011344069620",30.06,17.00,0,334.84,377.82,42.4,39.0,0.340,602043.3,602043.3,21666,0,0,0,L,1122011218,0,121.78,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484939731,1518541.00
01/20/2017 14:15,2,1.387,ACTIVE,212.83,350.77,59.959,1484939703,"201051344000594","219011344069620",30.36,14.30,0,334.24,379.32,42.7,39.3,0.340,618148.7,618148.7,21556,0,0,0,L,1122011218,0,121.33,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484939732,1518542.00
01/20/2017 14:15,2,1.389,ACTIVE,212.83,350.47,59.970,1484939703,"201051344001203","219011344069620",30.22,15.50,0,335.74,379.92,42.5,39.1,0.345,610394.3,610394.3,21667,0,0,0,L,1122011218,0,122.46,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484939732,1518543.00
01/20/2017 14:15,2,1.277,ACTIVE,211.48,347.76,59.965,1484939703,"274151322000054","219011344069620",29.26,22.50,0,334.84,365.49,37.9,34.6,0.261,846809.4,846809.4,21383,0,0,0,L,1151911521,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484939733,1518544.00
01/20/2017 14:15,2,1.383,ACTIVE,213.51,349.86,59.981,1484939703,"201051344000867","219011344069620",30.22,15.50,0,335.74,379.02,42.3,38.9,0.331,604552.4,604552.4,21649,0,0,0,L,1122011218,0,122.01,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484939734,1518545.00
01/20/2017 14:15,2,1.398,ACTIVE,212.83,350.47,59.975,1484939703,"201051344001093","219011344069620",30.14,15.50,0,336.04,378.72,42.8,39.3,0.340,607362.7,607362.7,21587,0,0,0,L,1122011218,0,122.01,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484939735,1518546.00
01/20/2017 14:15,2,1.344,ACTIVE,213.29,351.67,59.970,1484939703,"201051344000900","219011344069620",30.47,15.00,0,336.34,380.52,41.5,38.2,0.331,623559.6,623559.6,21237,0,0,0,L,1122011218,0,121.78,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484939736,1518547.00
01/20/2017 14:15,2,1.387,ACTIVE,213.51,351.37,59.991,1484939703,"201051344000648","219011344069620",30.22,13.00,0,336.64,380.22,42.5,39.1,0.340,613139.2,613139.2,21221,0,0,0,L,1122011218,0,121.33,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484939737,1518548.00
01/20/2017 14:15,2,1.365,ACTIVE,213.51,351.37,59.975,1484939703,"201051344000569","219011344069620",30.57,15.80,0,337.24,379.32,42.2,38.9,0.340,623840.7,623840.7,21247,0,0,0,L,1122011218,0,121.33,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484939738,1518549.00
01/20/2017 14:15,2,1.373,ACTIVE,213.51,351.37,59.970,1484939703,"201051344000983","219011344069620",30.61,16.00,0,336.64,378.72,42.6,39.2,0.349,616673.0,616673.0,21373,0,0,0,L,1122011218,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484939739,1518550.00
01/20/2017 14:15,2,1.377,ACTIVE,213.51,350.47,59.970,1484939703,"201051344001158","219011344069620",29.82,15.00,0,336.94,380.22,41.6,38.2,0.340,605215.0,605215.0,21564,0,0,0,L,1122011218,0,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484939740,1518551.00
01/20/2017 14:15,2,1.365,ACTIVE,213.96,352.27,59.970,1484939703,"201051344000576","219011344069620",30.38,14.70,0,337.84,382.03,42.0,38.6,0.340,615801.6,615801.6,21271,0,0,0,L,1122011218,0,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484939741,1518552.00
01/20/2017 14:15,2,1.279,ACTIVE,211.48,342.95,59.981,1484939703,"274151322000087","219011344069620",29.48,27.80,0,334.24,364.59,38.2,35.0,0.239,818826.4,818826.4,21580,0,0,0,L,1151911521,0,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484939742,1518553.00
01/20/2017 14:30,2,1.027,ACTIVE,213.74,347.76,59.986,1484940603,"201051344000645","219011344069620",30.20,15.30,0,336.94,371.51,31.4,28.4,0.243,615128.1,615128.1,21245,0,0,0,L,1122011218,0,122.23,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484940605,1518554.00
01/20/2017 14:30,2,0.963,ACTIVE,211.93,345.06,59.944,1484940603,"274151322000085","219011344069620",28.86,21.00,0,335.14,360.69,28.1,25.2,0.181,845442.6,845442.6,21390,0,0,0,L,1151911521,0,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484940606,1518555.00
01/20/2017 14:30,2,1.039,ACTIVE,213.51,348.36,59.986,1484940603,"201051344000633","219011344069620",30.22,15.00,0,335.14,372.41,31.9,28.8,0.252,604365.9,604365.9,21622,0,0,0,L,1122011218,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484940607,1518556.00
01/20/2017 14:30,2,1.025,ACTIVE,213.51,347.16,59.981,1484940603,"201051344000469","219011344069620",30.55,15.00,0,335.74,371.51,31.8,28.7,0.256,607188.4,607188.4,21597,0,0,0,L,1122011218,0,121.55,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484940607,1518557.00
01/20/2017 14:30,2,1.047,ACTIVE,212.38,346.86,59.959,1484940603,"201051344000646","219011344069620",30.04,16.70,0,332.13,369.70,31.9,28.8,0.252,603081.5,603081.5,21583,0,0,0,L,1122011218,0,122.23,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484940608,1518558.00
01/20/2017 14:30,2,0.992,ACTIVE,211.70,343.55,60.002,1484940603,"274151322000052","219011344069620",29.30,22.30,0,334.84,361.29,29.5,26.5,0.181,873688.4,873688.4,21150,0,0,0,L,1151911521,0,121.10,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484940609,1518559.00
01/20/2017 14:30,2,1.094,ACTIVE,212.83,347.16,60.023,1484940603,"201051344000585","219011344069620",29.84,17.00,0,334.54,370.00,33.1,30.0,0.256,613648.6,613648.6,21643,0,0,0,L,1122011218,0,121.78,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484940610,1518560.00
01/20/2017 14:30,2,1.055,ACTIVE,212.61,345.96,59.970,1484940603,"201051344001230","219011344069620",29.86,14.70,0,332.43,368.20,31.9,28.9,0.252,606410.9,606410.9,21505,0,0,0,L,1122011218,0,122.23,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484940611,1518561.00
01/20/2017 14:30,2,1.047,ACTIVE,213.29,347.46,59.975,1484940603,"201051344000582","219011344069620",29.96,16.00,0,335.14,370.30,31.8,28.8,0.243,598360.8,598360.8,21617,0,0,0,L,1122011218,0,122.23,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484940612,1518562.00
01/20/2017 14:30,2,1.066,ACTIVE,212.38,345.96,59.986,1484940603,"201051344000955","219011344069620",30.16,17.00,0,332.73,369.10,32.6,29.6,0.261,613562.3,613562.3,21575,0,0,0,L,1122011218,0,121.55,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484940613,1518563.00
01/20/2017 14:30,2,0.650,ACTIVE,211.70,418.09,59.981,1484940603,"274151322000094","219011344069620",39.42,23.30,0,333.33,453.26,25.8,23.0,0.172,719656.4,719656.4,21871,0,0,0,L,1151911521,0,121.33,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484940614,1518564.00
01/20/2017 14:30,2,1.074,ACTIVE,213.51,347.76,59.991,1484940603,"201051344000579","219011344069620",29.98,15.80,0,336.34,371.51,32.7,29.6,0.252,622627.6,622627.6,21518,0,0,0,L,1122011218,0,121.78,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484940615,1518565.00
01/20/2017 14:30,2,1.096,ACTIVE,212.38,346.56,59.991,1484940603,"201051344000890","219011344069620",29.84,15.30,0,333.63,369.70,33.2,30.1,0.243,610534.0,610534.0,21645,0,0,0,L,1122011218,0,122.23,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484940616,1518566.00
01/20/2017 14:30,2,1.062,ACTIVE,212.83,346.86,59.996,1484940603,"201051344000438","219011344069620",30.26,15.80,0,333.63,370.60,32.6,29.6,0.252,611595.3,611595.3,21655,0,0,0,L,1122011218,0,122.23,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484940617,1518567.00
01/20/2017 14:30,2,1.094,ACTIVE,212.83,344.15,59.986,1484940603,"201051344000417","219011344069620",19.32,15.30,0,333.03,359.48,21.4,18.7,0.159,595429.1,595429.1,21771,0,0,0,L,1122011218,0,121.78,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484940617,1518568.00
01/20/2017 14:30,2,0.982,ACTIVE,211.48,345.66,59.986,1484940603,"274151322000083","219011344069620",29.30,18.30,0,335.14,360.99,29.2,26.3,0.199,865288.2,865288.2,21186,0,0,0,L,1151911521,0,121.33,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484940618,1518569.00
