ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/20/2017 14:30,2,1.029,ACTIVE,212.16,342.95,59.959,1484940603,"274151322000076","219011344069620",30.24,21.50,0,336.04,363.39,31.5,28.5,0.212,922610.6,922610.6,21297,0,0,0,L,1151911521,0,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484940620,1518570.00
01/20/2017 14:30,2,1.055,ACTIVE,213.29,347.46,59.959,1484940603,"201051344000868","219011344069620",30.14,14.70,0,334.24,370.30,32.2,29.2,0.247,605701.9,605701.9,21611,0,0,0,L,1122011218,0,121.55,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484940621,1518571.00
01/20/2017 14:30,2,1.029,ACTIVE,211.48,341.75,60.012,1484940603,"274151322000095","219011344069620",29.82,19.30,0,334.54,362.49,31.1,28.1,0.208,913564.9,913564.9,21362,0,0,0,L,1151911521,0,121.78,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484940622,1518572.00
01/20/2017 14:30,2,1.045,ACTIVE,213.29,346.26,59.975,1484940603,"201051344000988","219011344069620",19.60,15.50,0,335.14,362.49,20.8,18.2,0.164,567984.0,567984.0,21644,0,0,0,L,1122011218,0,121.55,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484940622,1518573.00
01/20/2017 14:30,2,1.072,ACTIVE,212.61,345.96,59.991,1484940603,"201051344001025","219011344069620",30.16,16.00,0,333.63,370.60,32.8,29.7,0.252,611810.5,611810.5,21674,0,0,0,L,1122011218,0,121.78,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484940623,1518574.00
01/20/2017 14:30,2,1.059,ACTIVE,213.29,347.16,59.991,1484940603,"201051344000458","219011344069620",29.96,16.30,0,335.74,370.60,32.1,29.1,0.256,615753.0,615753.0,21385,0,0,0,L,1122011218,0,121.78,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484940624,1518575.00
01/20/2017 14:30,2,1.055,ACTIVE,213.96,348.96,59.991,1484940603,"201051344000853","219011344069620",30.00,16.00,0,337.24,375.11,32.0,29.0,0.247,614412.8,614412.8,21317,0,0,0,L,1122011218,0,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484940625,1518576.00
01/20/2017 14:30,2,1.051,ACTIVE,212.83,347.76,59.991,1484940603,"201051344000685","219011344069620",30.14,15.00,0,334.24,369.70,32.1,29.1,0.265,610897.5,610897.5,21574,0,0,0,L,1122011218,0,122.68,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484940626,1518577.00
01/20/2017 14:30,2,1.055,ACTIVE,212.83,346.86,60.002,1484940603,"201051344000917","219011344069620",30.20,16.70,0,333.33,370.60,32.4,29.3,0.247,607865.0,607865.0,21587,0,0,0,L,1122011218,0,122.01,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484940627,1518578.00
01/20/2017 14:30,2,1.051,ACTIVE,212.83,346.86,59.996,1484940603,"201051344001145","219011344069620",30.49,15.50,0,334.84,370.60,32.5,29.4,0.247,613856.4,613856.4,21449,0,0,0,L,1122011218,0,122.01,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484940628,1518579.00
01/20/2017 14:30,2,1.047,ACTIVE,212.83,346.56,59.965,1484940603,"201051344000651","219011344069620",30.42,16.00,0,335.74,370.30,32.3,29.2,0.252,606437.0,606437.0,21619,0,0,0,L,1122011218,0,122.46,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484940629,1518580.00
01/20/2017 14:30,2,0.941,ACTIVE,211.25,347.16,59.991,1484940603,"274151322000088","219011344069620",29.26,21.30,0,334.24,360.38,27.9,25.0,0.181,830619.7,830619.7,21303,0,0,0,L,1151911521,0,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484940630,1518581.00
01/20/2017 14:30,2,0.656,ACTIVE,212.38,423.81,59.996,1484940603,"274151322000068","219011344069620",40.00,24.50,0,333.03,445.15,26.8,23.9,0.168,720723.7,720723.7,21769,0,0,0,L,1151911521,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484940630,1518582.00
01/20/2017 14:30,2,1.078,ACTIVE,212.38,345.06,60.002,1484940603,"201051344001135","219011344069620",30.00,17.30,0,334.24,369.70,32.8,29.7,0.252,602052.7,602052.7,21667,0,0,0,L,1122011218,0,122.01,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484940631,1518583.00
01/20/2017 14:30,2,1.051,ACTIVE,212.83,346.86,60.002,1484940603,"201051344000594","219011344069620",30.59,15.00,0,334.54,370.60,32.6,29.5,0.247,618157.9,618157.9,21557,0,0,0,L,1122011218,0,121.55,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484940632,1518584.00
01/20/2017 14:30,2,1.078,ACTIVE,212.83,345.96,60.018,1484940603,"201051344001203","219011344069620",30.00,15.50,0,334.54,370.90,32.8,29.7,0.256,610403.7,610403.7,21668,0,0,0,L,1122011218,0,122.68,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484940633,1518585.00
01/20/2017 14:30,2,0.967,ACTIVE,211.48,342.95,60.002,1484940603,"274151322000054","219011344069620",29.12,22.50,0,334.84,360.69,28.5,25.6,0.194,846817.6,846817.6,21384,0,0,0,L,1151911521,0,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484940634,1518586.00
01/20/2017 14:30,2,1.061,ACTIVE,213.51,346.86,60.002,1484940603,"201051344000867","219011344069620",30.12,15.50,0,335.14,370.30,32.4,29.4,0.243,604561.6,604561.6,21650,0,0,0,L,1122011218,0,122.23,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484940635,1518587.00
01/20/2017 14:30,2,1.082,ACTIVE,212.61,346.26,60.007,1484940603,"201051344001093","219011344069620",30.24,15.50,0,334.54,370.00,33.2,30.1,0.252,607372.2,607372.2,21588,0,0,0,L,1122011218,0,122.01,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484940636,1518588.00
01/20/2017 14:30,2,1.025,ACTIVE,213.29,347.76,59.996,1484940603,"201051344000900","219011344069620",30.32,15.50,0,335.14,370.90,31.5,28.4,0.252,623568.6,623568.6,21238,0,0,0,L,1122011218,0,122.01,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484940637,1518589.00
01/20/2017 14:30,2,1.066,ACTIVE,213.51,347.46,59.996,1484940603,"201051344000648","219011344069620",30.06,13.30,0,336.64,371.21,32.5,29.4,0.252,613148.4,613148.4,21222,0,0,0,L,1122011218,0,121.55,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484940638,1518590.00
01/20/2017 14:30,2,1.061,ACTIVE,213.29,347.16,60.002,1484940603,"201051344000569","219011344069620",30.12,16.00,0,336.04,371.21,32.4,29.3,0.252,623849.9,623849.9,21248,0,0,0,L,1122011218,0,121.33,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484940639,1518591.00
01/20/2017 14:30,2,1.068,ACTIVE,213.29,347.16,59.991,1484940603,"201051344000983","219011344069620",30.24,16.00,0,336.04,371.21,32.8,29.7,0.261,616682.2,616682.2,21374,0,0,0,L,1122011218,0,122.01,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484940640,1518592.00
01/20/2017 14:30,2,1.047,ACTIVE,213.51,347.16,60.002,1484940603,"201051344001158","219011344069620",29.96,15.50,0,336.34,370.90,31.8,28.8,0.252,605224.0,605224.0,21565,0,0,0,L,1122011218,0,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484940641,1518593.00
01/20/2017 14:30,2,1.037,ACTIVE,213.74,348.96,60.002,1484940603,"201051344000576","219011344069620",30.42,15.00,0,336.34,373.91,32.0,29.0,0.252,615810.6,615810.6,21272,0,0,0,L,1122011218,0,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484940642,1518594.00
01/20/2017 14:30,2,0.979,ACTIVE,211.70,345.36,59.991,1484940603,"274151322000087","219011344069620",29.36,27.80,0,334.84,360.08,29.0,26.1,0.186,818834.6,818834.6,21581,0,0,0,L,1151911521,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484940643,1518595.00
01/20/2017 14:45,2,0.842,ACTIVE,213.74,346.26,59.981,1484941503,"201051344000645","219011344069620",29.70,15.00,0,336.34,363.09,25.4,22.6,0.186,615135.2,615135.2,21246,0,0,0,L,1122011218,0,122.23,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484941504,1518596.00
01/20/2017 14:45,2,0.756,ACTIVE,211.70,344.45,59.975,1484941503,"274151322000085","219011344069620",28.94,20.70,0,335.44,354.97,22.2,19.5,0.137,845448.9,845448.9,21391,0,0,0,L,1151911521,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484941505,1518597.00
01/20/2017 14:45,2,0.828,ACTIVE,213.74,347.16,59.975,1484941503,"201051344000633","219011344069620",30.55,14.70,0,334.54,363.99,25.6,22.8,0.190,604373.1,604373.1,21623,0,0,0,L,1122011218,0,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484941506,1518598.00
01/20/2017 14:45,2,0.848,ACTIVE,213.51,345.66,59.981,1484941503,"201051344000469","219011344069620",29.86,14.70,0,334.54,363.39,25.7,22.9,0.194,607195.5,607195.5,21598,0,0,0,L,1122011218,0,121.33,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484941507,1518599.00
01/20/2017 14:45,2,0.840,ACTIVE,212.38,344.45,59.975,1484941503,"201051344000646","219011344069620",30.14,16.30,0,333.03,361.59,25.7,22.9,0.190,603088.6,603088.6,21584,0,0,0,L,1122011218,0,122.23,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484941508,1518600.00
01/20/2017 14:45,2,0.781,ACTIVE,211.48,344.45,59.965,1484941503,"274151322000052","219011344069620",29.56,22.00,0,334.24,355.58,23.4,20.7,0.150,873694.9,873694.9,21151,0,0,0,L,1151911521,0,121.10,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484941509,1518601.00
01/20/2017 14:45,2,0.883,ACTIVE,212.83,345.36,59.938,1484941503,"201051344000585","219011344069620",29.94,16.70,0,333.93,362.19,26.8,23.9,0.199,613656.0,613656.0,21644,0,0,0,L,1122011218,0,121.78,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484941509,1518602.00
01/20/2017 14:45,2,0.832,ACTIVE,212.61,343.85,59.970,1484941503,"201051344001230","219011344069620",30.28,14.00,0,332.43,360.69,25.5,22.7,0.190,606418.0,606418.0,21506,0,0,0,L,1122011218,0,122.23,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484941510,1518603.00
01/20/2017 14:45,2,0.848,ACTIVE,213.06,345.36,59.975,1484941503,"201051344000582","219011344069620",29.74,15.80,0,334.84,362.19,25.6,22.8,0.181,598367.9,598367.9,21618,0,0,0,L,1122011218,0,122.23,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484941511,1518604.00
01/20/2017 14:45,2,0.863,ACTIVE,212.16,343.55,59.975,1484941503,"201051344000955","219011344069620",30.16,16.30,0,332.73,361.29,26.4,23.5,0.199,613569.6,613569.6,21576,0,0,0,L,1122011218,0,121.55,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484941512,1518605.00
01/20/2017 14:45,2,0.516,ACTIVE,211.93,409.68,59.970,1484941503,"274151322000094","219011344069620",38.61,23.00,0,333.33,447.85,20.1,17.5,0.133,719662.0,719662.0,21872,0,0,0,L,1151911521,0,121.33,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484941513,1518606.00
01/20/2017 14:45,2,0.857,ACTIVE,213.29,345.66,59.954,1484941503,"201051344000579","219011344069620",30.61,15.50,0,335.74,363.39,26.6,23.7,0.194,622634.9,622634.9,21519,0,0,0,L,1122011218,0,121.55,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484941514,1518607.00
01/20/2017 14:45,2,0.887,ACTIVE,212.61,343.85,60.007,1484941503,"201051344000890","219011344069620",29.76,15.00,0,333.33,361.59,26.7,23.9,0.194,610541.5,610541.5,21646,0,0,0,L,1122011218,0,122.23,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484941515,1518608.00
01/20/2017 14:45,2,0.850,ACTIVE,212.83,344.76,59.970,1484941503,"201051344000438","219011344069620",30.43,15.50,0,335.14,362.79,26.2,23.4,0.194,611602.6,611602.6,21656,0,0,0,L,1122011218,0,122.46,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484941516,1518609.00
01/20/2017 14:45,2,0.873,ACTIVE,212.83,342.65,59.970,1484941503,"201051344000417","219011344069620",19.60,15.30,0,333.33,354.67,17.4,14.9,0.124,595433.7,595433.7,21772,0,0,0,L,1122011218,0,122.01,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484941517,1518610.00
01/20/2017 14:45,2,0.766,ACTIVE,211.70,344.76,59.965,1484941503,"274151322000083","219011344069620",29.54,18.00,0,334.84,355.58,22.9,20.2,0.141,865294.6,865294.6,21187,0,0,0,L,1151911521,0,121.55,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484941518,1518611.00
01/20/2017 14:45,2,0.818,ACTIVE,212.61,342.95,59.959,1484941503,"274151322000076","219011344069620",29.86,21.30,0,335.74,357.08,24.7,21.9,0.159,922617.6,922617.6,21298,0,0,0,L,1151911521,0,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484941518,1518612.00
01/20/2017 14:45,2,0.848,ACTIVE,213.29,345.06,59.970,1484941503,"201051344000868","219011344069620",30.04,14.30,0,334.54,362.49,25.8,23.0,0.181,605709.1,605709.1,21612,0,0,0,L,1122011218,0,121.55,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484941519,1518613.00
01/20/2017 14:45,2,0.805,ACTIVE,211.70,345.96,59.938,1484941503,"274151322000095","219011344069620",29.88,19.00,0,333.93,356.18,24.4,21.6,0.159,913571.7,913571.7,21363,0,0,0,L,1151911521,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484941520,1518614.00
01/20/2017 14:45,2,0.832,ACTIVE,213.51,344.76,59.959,1484941503,"201051344000988","219011344069620",19.54,15.50,0,334.54,357.08,16.5,14.0,0.128,567988.5,567988.5,21645,0,0,0,L,1122011218,0,121.55,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484941521,1518615.00
01/20/2017 14:45,2,0.848,ACTIVE,212.61,343.25,59.970,1484941503,"201051344001025","219011344069620",30.47,15.80,0,334.54,362.19,26.2,23.3,0.190,611817.8,611817.8,21675,0,0,0,L,1122011218,0,121.78,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484941522,1518616.00
01/20/2017 14:45,2,0.846,ACTIVE,213.29,345.36,59.986,1484941503,"201051344000458","219011344069620",30.06,16.30,0,334.24,362.49,25.8,23.0,0.194,615760.1,615760.1,21386,0,0,0,L,1122011218,0,121.78,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484941523,1518617.00
01/20/2017 14:45,2,0.848,ACTIVE,213.96,346.86,59.975,1484941503,"201051344000853","219011344069620",29.66,16.00,0,336.64,364.29,25.5,22.7,0.190,614419.8,614419.8,21318,0,0,0,L,1122011218,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484941524,1518618.00
01/20/2017 14:45,2,0.834,ACTIVE,212.83,345.06,59.965,1484941503,"201051344000685","219011344069620",30.20,14.70,0,333.63,362.49,25.5,22.7,0.203,610904.6,610904.6,21575,0,0,0,L,1122011218,0,122.91,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484941525,1518619.00
01/20/2017 14:45,2,0.836,ACTIVE,212.83,345.06,59.954,1484941503,"201051344000917","219011344069620",30.36,16.70,0,333.63,362.19,25.7,22.9,0.186,607872.2,607872.2,21588,0,0,0,L,1122011218,0,122.01,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484941526,1518620.00
01/20/2017 14:45,2,0.840,ACTIVE,212.83,345.06,59.959,1484941503,"201051344001145","219011344069620",30.30,15.30,0,334.24,362.49,25.8,23.0,0.190,613863.6,613863.6,21450,0,0,0,L,1122011218,0,122.23,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484941527,1518621.00
01/20/2017 14:45,2,0.844,ACTIVE,213.06,345.36,60.018,1484941503,"201051344000651","219011344069620",30.02,15.50,0,334.54,362.19,25.7,22.9,0.190,606444.1,606444.1,21620,0,0,0,L,1122011218,0,122.68,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484941527,1518622.00
01/20/2017 14:45,2,0.742,ACTIVE,211.48,343.55,60.002,1484941503,"274151322000088","219011344069620",28.84,20.70,0,331.53,354.37,21.7,19.1,0.128,830625.7,830625.7,21304,0,0,0,L,1151911521,0,122.23,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484941528,1518623.00
01/20/2017 14:45,2,0.525,ACTIVE,212.61,419.90,59.975,1484941503,"274151322000068","219011344069620",39.48,24.30,0,333.93,451.16,21.0,18.3,0.128,720729.5,720729.5,21770,0,0,0,L,1151911521,0,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484941529,1518624.00
01/20/2017 14:45,2,0.863,ACTIVE,212.61,343.55,59.970,1484941503,"201051344001135","219011344069620",29.94,17.00,0,334.84,361.59,26.2,23.4,0.190,602059.9,602059.9,21668,0,0,0,L,1122011218,0,122.01,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484941530,1518625.00
01/20/2017 14:45,2,0.852,ACTIVE,213.06,345.96,59.959,1484941503,"201051344000594","219011344069620",30.40,14.70,0,332.13,362.49,26.2,23.4,0.190,618165.1,618165.1,21558,0,0,0,L,1122011218,0,121.55,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484941531,1518626.00
01/20/2017 14:45,2,0.857,ACTIVE,212.83,344.45,59.970,1484941503,"201051344001203","219011344069620",29.98,15.00,0,335.14,363.39,26.1,23.3,0.199,610411.0,610411.0,21669,0,0,0,L,1122011218,0,122.68,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484941532,1518627.00
01/20/2017 14:45,2,0.758,ACTIVE,211.70,341.15,59.970,1484941503,"274151322000054","219011344069620",28.98,22.00,0,331.83,355.28,22.3,19.6,0.146,846823.8,846823.8,21385,0,0,0,L,1151911521,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484941533,1518628.00
01/20/2017 14:45,2,0.852,ACTIVE,213.51,344.76,59.975,1484941503,"201051344000867","219011344069620",29.90,15.30,0,334.24,362.19,25.8,23.0,0.186,604568.7,604568.7,21651,0,0,0,L,1122011218,0,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484941534,1518629.00
01/20/2017 14:45,2,0.857,ACTIVE,212.61,344.76,59.996,1484941503,"201051344001093","219011344069620",30.38,15.50,0,334.54,361.89,26.5,23.6,0.190,607379.5,607379.5,21589,0,0,0,L,1122011218,0,122.23,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484941535,1518630.00
01/20/2017 14:45,2,0.812,ACTIVE,213.29,345.96,59.981,1484941503,"201051344000900","219011344069620",30.16,15.30,0,335.44,363.09,24.8,22.0,0.190,623575.4,623575.4,21239,0,0,0,L,1122011218,0,121.78,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484941536,1518631.00
01/20/2017 14:45,2,0.838,ACTIVE,213.51,345.36,59.938,1484941503,"201051344000648","219011344069620",30.53,13.30,0,335.74,363.09,25.9,23.1,0.194,613155.5,613155.5,21223,0,0,0,L,1122011218,0,121.33,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484941537,1518632.00
01/20/2017 14:45,2,0.850,ACTIVE,213.51,345.66,59.981,1484941503,"201051344000569","219011344069620",30.08,15.80,0,335.74,363.09,25.9,23.1,0.199,623857.0,623857.0,21249,0,0,0,L,1122011218,0,121.33,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484941538,1518633.00
01/20/2017 14:45,2,0.857,ACTIVE,213.51,345.06,59.975,1484941503,"201051344000983","219011344069620",30.08,16.00,0,335.14,362.79,26.2,23.3,0.199,616689.3,616689.3,21375,0,0,0,L,1122011218,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484941539,1518634.00
01/20/2017 14:45,2,0.832,ACTIVE,213.51,345.36,59.981,1484941503,"201051344001158","219011344069620",29.86,15.50,0,334.54,362.79,25.2,22.4,0.194,605230.9,605230.9,21566,0,0,0,L,1122011218,0,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484941540,1518635.00
01/20/2017 14:45,2,0.838,ACTIVE,213.96,346.26,59.991,1484941503,"201051344000576","219011344069620",29.94,14.70,0,336.64,363.99,25.4,22.6,0.190,615817.6,615817.6,21273,0,0,0,L,1122011218,0,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484941541,1518636.00
01/20/2017 14:45,2,0.756,ACTIVE,211.93,341.45,59.970,1484941503,"274151322000087","219011344069620",29.46,27.80,0,330.93,355.28,22.6,19.9,0.133,818840.9,818840.9,21582,0,0,0,L,1151911521,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484941541,1518637.00
01/20/2017 15:00,2,0.975,ACTIVE,213.51,346.86,59.970,1484942403,"201051344000645","219011344069620",30.32,14.70,0,335.74,359.18,29.9,27.0,0.225,615141.3,615141.3,21247,0,0,0,L,1122011218,0,122.01,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484942404,1518638.00
01/20/2017 15:00,2,0.898,ACTIVE,211.48,342.95,59.991,1484942403,"274151322000085","219011344069620",29.32,19.80,0,331.83,352.27,26.7,23.8,0.177,845454.2,845454.2,21392,0,0,0,L,1151911521,0,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484942405,1518639.00
01/20/2017 15:00,2,0.977,ACTIVE,213.51,348.36,59.954,1484942403,"201051344000633","219011344069620",30.59,14.00,0,334.54,360.38,30.3,27.3,0.234,604379.3,604379.3,21624,0,0,0,L,1122011218,0,121.78,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484942406,1518640.00
01/20/2017 15:00,2,0.971,ACTIVE,213.29,346.56,59.954,1484942403,"201051344000469","219011344069620",30.73,13.70,0,333.63,358.88,30.2,27.3,0.239,607201.7,607201.7,21599,0,0,0,L,1122011218,0,121.10,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484942407,1518641.00
01/20/2017 15:00,2,0.973,ACTIVE,212.38,345.66,59.959,1484942403,"201051344000646","219011344069620",30.77,15.50,0,332.73,357.68,30.4,27.4,0.234,603094.8,603094.8,21585,0,0,0,L,1122011218,0,122.23,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484942408,1518642.00
01/20/2017 15:00,2,0.924,ACTIVE,211.03,345.66,59.959,1484942403,"274151322000052","219011344069620",29.86,21.00,0,331.53,353.17,27.9,25.0,0.186,873700.6,873700.6,21152,0,0,0,L,1151911521,0,120.88,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484942409,1518643.00
01/20/2017 15:00,2,1.018,ACTIVE,212.61,345.96,59.970,1484942403,"201051344000585","219011344069620",30.59,15.50,0,334.54,358.28,31.6,28.5,0.239,613662.5,613662.5,21645,0,0,0,L,1122011218,0,121.55,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484942410,1518644.00
01/20/2017 15:00,2,0.986,ACTIVE,212.16,344.45,59.965,1484942403,"201051344001230","219011344069620",30.38,13.70,0,332.43,356.78,30.4,27.4,0.234,606424.2,606424.2,21507,0,0,0,L,1122011218,0,122.01,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484942411,1518645.00
01/20/2017 15:00,2,0.994,ACTIVE,212.83,345.66,59.965,1484942403,"201051344000582","219011344069620",30.08,15.30,0,333.33,358.58,30.3,27.3,0.225,598374.1,598374.1,21619,0,0,0,L,1122011218,0,122.23,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484942412,1518646.00
01/20/2017 15:00,2,1.006,ACTIVE,212.38,345.36,59.991,1484942403,"201051344000955","219011344069620",30.49,15.80,0,332.73,357.38,31.1,28.1,0.239,613575.9,613575.9,21577,0,0,0,L,1122011218,0,121.55,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484942412,1518647.00
01/20/2017 15:00,2,0.607,ACTIVE,211.25,422.90,59.954,1484942403,"274151322000094","219011344069620",39.66,22.30,0,335.74,441.54,24.4,21.6,0.155,719666.8,719666.8,21873,0,0,0,L,1151911521,0,121.10,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484942413,1518648.00
01/20/2017 15:00,2,1.002,ACTIVE,213.06,346.26,59.959,1484942403,"201051344000579","219011344069620",30.73,14.70,0,335.44,359.18,31.2,28.2,0.230,622641.3,622641.3,21520,0,0,0,L,1122011218,0,121.33,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484942414,1518649.00
01/20/2017 15:00,2,1.020,ACTIVE,212.16,344.76,59.975,1484942403,"201051344000890","219011344069620",30.59,14.70,0,333.33,357.98,31.6,28.6,0.234,610547.9,610547.9,21647,0,0,0,L,1122011218,0,122.01,120.65,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484942415,1518650.00
01/20/2017 15:00,2,0.988,ACTIVE,212.61,346.26,59.970,1484942403,"201051344000438","219011344069620",30.97,15.00,0,333.93,358.58,31.1,28.0,0.243,611608.9,611608.9,21657,0,0,0,L,1122011218,0,122.23,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484942416,1518651.00
01/20/2017 15:00,2,1.025,ACTIVE,212.83,343.25,59.996,1484942403,"201051344000417","219011344069620",19.76,14.70,0,333.33,351.67,20.6,17.9,0.150,595437.7,595437.7,21773,0,0,0,L,1122011218,0,122.01,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484942417,1518652.00
01/20/2017 15:00,2,0.900,ACTIVE,211.48,346.86,60.002,1484942403,"274151322000083","219011344069620",30.10,17.80,0,331.83,352.57,27.4,24.5,0.181,865300.1,865300.1,21188,0,0,0,L,1151911521,0,121.33,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484942418,1518653.00
01/20/2017 15:00,2,0.965,ACTIVE,211.93,348.66,59.959,1484942403,"274151322000076","219011344069620",30.43,20.00,0,333.33,354.07,29.7,26.7,0.208,922623.6,922623.6,21299,0,0,0,L,1151911521,0,121.78,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484942419,1518654.00
01/20/2017 15:00,2,0.994,ACTIVE,212.83,345.96,59.954,1484942403,"201051344000868","219011344069620",30.34,13.70,0,333.93,358.58,30.6,27.6,0.230,605715.3,605715.3,21613,0,0,0,L,1122011218,0,121.10,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484942420,1518655.00
01/20/2017 15:00,2,0.955,ACTIVE,211.03,339.95,59.949,1484942403,"274151322000095","219011344069620",30.32,18.30,0,331.53,353.47,29.4,26.4,0.181,913577.6,913577.6,21364,0,0,0,L,1151911521,0,121.55,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484942421,1518656.00
01/20/2017 15:00,2,0.984,ACTIVE,213.06,345.06,59.965,1484942403,"201051344000988","219011344069620",19.76,15.00,0,333.63,354.97,19.7,17.1,0.155,567992.3,567992.3,21646,0,0,0,L,1122011218,0,121.33,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484942422,1518657.00
01/20/2017 15:00,2,0.998,ACTIVE,212.38,345.06,59.965,1484942403,"201051344001025","219011344069620",30.83,15.00,0,333.33,358.58,31.2,28.2,0.234,611824.1,611824.1,21676,0,0,0,L,1122011218,0,121.78,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484942423,1518658.00
01/20/2017 15:00,2,0.986,ACTIVE,213.06,345.96,59.954,1484942403,"201051344000458","219011344069620",30.36,15.80,0,335.14,358.58,30.4,27.4,0.239,615766.3,615766.3,21387,0,0,0,L,1122011218,0,121.55,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484942423,1518659.00
01/20/2017 15:00,2,0.988,ACTIVE,213.74,347.46,59.959,1484942403,"201051344000853","219011344069620",30.30,15.30,0,336.34,360.38,30.4,27.4,0.239,614426.0,614426.0,21319,0,0,0,L,1122011218,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484942424,1518660.00
01/20/2017 15:00,2,0.992,ACTIVE,212.61,346.86,59.965,1484942403,"201051344000685","219011344069620",30.28,14.30,0,333.93,358.58,30.4,27.4,0.243,610910.7,610910.7,21576,0,0,0,L,1122011218,0,122.68,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484942425,1518661.00
01/20/2017 15:00,2,1.006,ACTIVE,212.83,346.56,59.959,1484942403,"201051344000917","219011344069620",30.10,15.80,0,333.03,358.58,30.6,27.7,0.239,607878.4,607878.4,21589,0,0,0,L,1122011218,0,121.78,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484942426,1518662.00
01/20/2017 15:00,2,0.994,ACTIVE,212.83,346.26,59.965,1484942403,"201051344001145","219011344069620",30.59,14.30,0,334.54,358.88,30.9,27.9,0.234,613869.8,613869.8,21451,0,0,0,L,1122011218,0,122.01,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484942427,1518663.00
01/20/2017 15:00,2,1.000,ACTIVE,212.83,346.56,59.965,1484942403,"201051344000651","219011344069620",30.38,15.00,0,334.54,358.58,30.8,27.8,0.234,606450.3,606450.3,21621,0,0,0,L,1122011218,0,122.46,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484942428,1518664.00
01/20/2017 15:00,2,0.887,ACTIVE,211.03,341.45,59.991,1484942403,"274151322000088","219011344069620",29.18,19.50,0,331.53,351.97,26.3,23.4,0.155,830630.9,830630.9,21305,0,0,0,L,1151911521,0,122.01,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484942429,1518665.00
01/20/2017 15:00,2,0.609,ACTIVE,211.93,430.42,59.922,1484942403,"274151322000068","219011344069620",40.63,23.30,0,334.24,438.23,25.0,22.2,0.159,720734.5,720734.5,21771,0,0,0,L,1151911521,0,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484942430,1518666.00
01/20/2017 15:00,2,1.016,ACTIVE,212.38,345.06,59.959,1484942403,"201051344001135","219011344069620",30.30,16.00,0,333.93,357.68,31.2,28.2,0.243,602066.3,602066.3,21669,0,0,0,L,1122011218,0,121.78,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484942431,1518667.00
01/20/2017 15:00,2,1.010,ACTIVE,212.38,345.96,59.949,1484942403,"201051344000594","219011344069620",30.10,14.00,0,333.93,358.88,30.8,27.8,0.239,618171.4,618171.4,21559,0,0,0,L,1122011218,0,121.33,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484942432,1518668.00
01/20/2017 15:00,2,1.006,ACTIVE,212.38,344.76,59.965,1484942403,"201051344001203","219011344069620",30.53,15.00,0,333.33,359.18,31.2,28.2,0.239,610417.3,610417.3,21670,0,0,0,L,1122011218,0,122.46,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484942433,1518669.00
01/20/2017 15:00,2,0.906,ACTIVE,211.25,345.66,59.938,1484942403,"274151322000054","219011344069620",29.36,21.00,0,331.83,352.57,26.9,24.0,0.177,846829.1,846829.1,21386,0,0,0,L,1151911521,0,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484942434,1518670.00
01/20/2017 15:00,2,1.014,ACTIVE,213.06,345.36,60.012,1484942403,"201051344000867","219011344069620",29.62,15.00,0,335.14,358.28,30.4,27.4,0.230,604574.9,604574.9,21652,0,0,0,L,1122011218,0,121.78,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484942434,1518671.00
01/20/2017 15:00,2,1.025,ACTIVE,212.61,346.56,60.002,1484942403,"201051344001093","219011344069620",30.24,14.70,0,333.93,358.58,31.5,28.4,0.230,607385.9,607385.9,21590,0,0,0,L,1122011218,0,122.01,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484942435,1518672.00
01/20/2017 15:00,2,0.967,ACTIVE,213.06,346.56,59.991,1484942403,"201051344000900","219011344069620",30.32,14.30,0,334.54,358.88,29.7,26.8,0.230,623581.5,623581.5,21240,0,0,0,L,1122011218,0,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484942436,1518673.00
01/20/2017 15:00,2,0.998,ACTIVE,213.06,345.96,59.965,1484942403,"201051344000648","219011344069620",30.28,13.00,0,335.74,359.48,30.6,27.6,0.230,613161.8,613161.8,21224,0,0,0,L,1122011218,0,121.10,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484942437,1518674.00
01/20/2017 15:00,2,1.004,ACTIVE,213.06,346.56,59.970,1484942403,"201051344000569","219011344069620",30.16,15.50,0,335.44,359.48,30.7,27.7,0.239,623863.2,623863.2,21250,0,0,0,L,1122011218,0,121.10,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484942438,1518675.00
01/20/2017 15:00,2,0.994,ACTIVE,213.06,346.56,59.965,1484942403,"201051344000983","219011344069620",30.61,15.50,0,334.84,358.88,30.9,27.9,0.243,616695.6,616695.6,21376,0,0,0,L,1122011218,0,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484942439,1518676.00
01/20/2017 15:00,2,0.980,ACTIVE,213.06,345.66,59.959,1484942403,"201051344001158","219011344069620",30.18,14.70,0,334.84,358.88,30.0,27.0,0.239,605237.0,605237.0,21567,0,0,0,L,1122011218,0,121.10,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484942440,1518677.00
01/20/2017 15:00,2,0.980,ACTIVE,213.51,347.76,59.954,1484942403,"201051344000576","219011344069620",30.45,14.30,0,336.04,359.78,30.3,27.3,0.239,615823.8,615823.8,21274,0,0,0,L,1122011218,0,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484942441,1518678.00
01/20/2017 15:00,2,0.922,ACTIVE,211.25,340.25,59.954,1484942403,"274151322000087","219011344069620",29.26,26.80,0,331.53,352.87,27.3,24.4,0.159,818846.4,818846.4,21583,0,0,0,L,1151911521,0,121.55,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484942442,1518679.00
01/20/2017 15:15,2,1.045,ACTIVE,213.51,347.16,59.996,1484943303,"201051344000645","219011344069620",30.32,14.70,0,335.44,362.79,32.1,29.1,0.247,615148.4,615148.4,21248,0,0,0,L,1122011218,0,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484943304,1518680.00
01/20/2017 15:15,2,0.975,ACTIVE,211.25,346.56,60.012,1484943303,"274151322000085","219011344069620",29.40,19.50,0,335.14,354.07,29.1,26.1,0.190,845460.6,845460.6,21393,0,0,0,L,1151911521,0,122.01,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484943305,1518681.00
01/20/2017 15:15,2,1.043,ACTIVE,213.51,348.66,59.965,1484943303,"201051344000633","219011344069620",30.69,13.70,0,334.24,363.09,32.5,29.4,0.256,604386.5,604386.5,21625,0,0,0,L,1122011218,0,122.01,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484943306,1518682.00
01/20/2017 15:15,2,1.041,ACTIVE,212.83,346.86,59.986,1484943303,"201051344000469","219011344069620",30.73,13.70,0,333.33,362.19,32.5,29.4,0.256,607208.9,607208.9,21600,0,0,0,L,1122011218,0,120.88,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484943307,1518683.00
01/20/2017 15:15,2,1.072,ACTIVE,212.16,346.56,59.981,1484943303,"201051344000646","219011344069620",30.59,15.00,0,333.03,361.29,33.3,30.2,0.261,603102.1,603102.1,21586,0,0,0,L,1122011218,0,122.01,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484943308,1518684.00
01/20/2017 15:15,2,0.998,ACTIVE,211.03,346.56,59.986,1484943303,"274151322000052","219011344069620",29.86,20.30,0,333.93,354.97,30.2,27.2,0.186,873707.2,873707.2,21153,0,0,0,L,1151911521,0,120.88,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484943309,1518685.00
01/20/2017 15:15,2,1.119,ACTIVE,212.83,348.06,59.981,1484943303,"201051344000585","219011344069620",30.32,15.30,0,332.73,361.59,34.4,31.2,0.265,613670.0,613670.0,21646,0,0,0,L,1122011218,0,121.55,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484943309,1518686.00
01/20/2017 15:15,2,1.049,ACTIVE,212.16,345.96,59.944,1484943303,"201051344001230","219011344069620",31.21,13.70,0,330.93,359.78,33.1,30.1,0.261,606431.5,606431.5,21508,0,0,0,L,1122011218,0,122.01,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484943310,1518687.00
01/20/2017 15:15,2,1.086,ACTIVE,213.06,347.76,59.981,1484943303,"201051344000582","219011344069620",30.10,15.00,0,333.93,362.49,33.1,30.0,0.252,598381.3,598381.3,21620,0,0,0,L,1122011218,0,122.23,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484943311,1518688.00
01/20/2017 15:15,2,1.104,ACTIVE,212.16,346.56,59.981,1484943303,"201051344000955","219011344069620",30.40,15.50,0,332.73,360.69,34.0,30.9,0.265,613583.4,613583.4,21578,0,0,0,L,1122011218,0,121.55,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484943312,1518689.00
01/20/2017 15:15,2,0.656,ACTIVE,211.48,426.21,59.981,1484943303,"274151322000094","219011344069620",39.82,22.00,0,333.63,442.44,26.4,23.6,0.172,719672.6,719672.6,21874,0,0,0,L,1151911521,0,121.10,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484943313,1518690.00
01/20/2017 15:15,2,1.068,ACTIVE,213.06,347.46,59.975,1484943303,"201051344000579","219011344069620",30.65,14.70,0,333.63,362.79,33.2,30.1,0.247,622648.8,622648.8,21521,0,0,0,L,1122011218,0,121.55,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484943314,1518691.00
01/20/2017 15:15,2,1.121,ACTIVE,212.16,346.26,59.944,1484943303,"201051344000890","219011344069620",30.28,14.70,0,332.43,360.99,34.4,31.3,0.256,610555.5,610555.5,21648,0,0,0,L,1122011218,0,122.01,120.65,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484943315,1518692.00
01/20/2017 15:15,2,1.090,ACTIVE,212.61,347.46,59.970,1484943303,"201051344000438","219011344069620",30.61,15.00,0,334.54,361.89,33.9,30.7,0.265,611616.3,611616.3,21658,0,0,0,L,1122011218,0,122.23,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484943316,1518693.00
01/20/2017 15:15,2,1.096,ACTIVE,212.61,344.45,59.965,1484943303,"201051344000417","219011344069620",20.06,14.30,0,333.03,354.07,22.3,19.6,0.168,595442.5,595442.5,21774,0,0,0,L,1122011218,0,121.78,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484943317,1518694.00
01/20/2017 15:15,2,0.977,ACTIVE,211.25,341.45,59.975,1484943303,"274151322000083","219011344069620",29.88,17.80,0,334.54,354.97,29.5,26.6,0.199,865306.6,865306.6,21189,0,0,0,L,1151911521,0,121.33,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484943318,1518695.00
01/20/2017 15:15,2,1.039,ACTIVE,211.48,341.45,59.975,1484943303,"274151322000076","219011344069620",30.47,19.50,0,335.44,356.18,32.0,29.0,0.221,922630.7,922630.7,21300,0,0,0,L,1151911521,0,121.55,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484943319,1518696.00
01/20/2017 15:15,2,1.057,ACTIVE,212.83,346.56,59.959,1484943303,"201051344000868","219011344069620",30.30,13.30,0,333.63,361.59,32.5,29.4,0.247,605722.6,605722.6,21614,0,0,0,L,1122011218,0,121.33,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484943320,1518697.00
01/20/2017 15:15,2,1.023,ACTIVE,211.03,341.45,59.975,1484943303,"274151322000095","219011344069620",30.40,18.30,0,334.54,355.58,31.5,28.5,0.217,913584.6,913584.6,21365,0,0,0,L,1151911521,0,121.55,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484943321,1518698.00
01/20/2017 15:15,2,1.045,ACTIVE,212.83,345.36,59.975,1484943303,"201051344000988","219011344069620",19.72,14.70,0,333.93,356.78,20.9,18.2,0.159,567996.8,567996.8,21647,0,0,0,L,1122011218,0,121.33,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484943322,1518699.00
01/20/2017 15:15,2,1.094,ACTIVE,212.16,345.66,59.975,1484943303,"201051344001025","219011344069620",30.49,14.70,0,333.33,361.89,33.8,30.7,0.261,611831.6,611831.6,21677,0,0,0,L,1122011218,0,121.55,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484943323,1518700.00
01/20/2017 15:15,2,1.051,ACTIVE,212.83,346.26,59.975,1484943303,"201051344000458","219011344069620",30.14,15.80,0,333.03,362.19,32.1,29.0,0.256,615773.5,615773.5,21388,0,0,0,L,1122011218,0,121.55,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484943324,1518701.00
01/20/2017 15:15,2,1.043,ACTIVE,213.51,348.06,59.975,1484943303,"201051344000853","219011344069620",30.38,15.30,0,336.04,363.39,32.1,29.1,0.252,614433.2,614433.2,21320,0,0,0,L,1122011218,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484943325,1518702.00
01/20/2017 15:15,2,1.061,ACTIVE,212.38,347.46,59.986,1484943303,"201051344000685","219011344069620",30.61,14.00,0,333.03,361.89,32.9,29.8,0.265,610918.0,610918.0,21577,0,0,0,L,1122011218,0,122.68,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484943326,1518703.00
01/20/2017 15:15,2,1.076,ACTIVE,212.61,347.76,59.986,1484943303,"201051344000917","219011344069620",30.51,15.50,0,333.33,361.59,33.3,30.2,0.261,607885.8,607885.8,21590,0,0,0,L,1122011218,0,121.78,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484943327,1518704.00
01/20/2017 15:15,2,1.086,ACTIVE,212.61,346.56,59.954,1484943303,"201051344001145","219011344069620",30.24,14.00,0,334.54,362.19,33.3,30.2,0.261,613877.2,613877.2,21452,0,0,0,L,1122011218,0,122.01,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484943328,1518705.00
01/20/2017 15:15,2,1.076,ACTIVE,212.61,347.46,59.970,1484943303,"201051344000651","219011344069620",30.43,15.00,0,334.24,361.89,33.2,30.1,0.261,606457.7,606457.7,21622,0,0,0,L,1122011218,0,122.46,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484943329,1518706.00
01/20/2017 15:15,2,0.924,ACTIVE,210.80,343.55,59.981,1484943303,"274151322000088","219011344069620",29.82,19.30,0,333.93,353.77,27.9,25.0,0.181,830637.1,830637.1,21306,0,0,0,L,1151911521,0,121.78,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484943329,1518707.00
01/20/2017 15:15,2,0.648,ACTIVE,211.70,429.52,59.959,1484943303,"274151322000068","219011344069620",40.33,23.00,0,333.63,446.95,26.5,23.7,0.168,720740.4,720740.4,21772,0,0,0,L,1151911521,0,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484943330,1518708.00
01/20/2017 15:15,2,1.088,ACTIVE,212.16,345.66,59.975,1484943303,"201051344001135","219011344069620",30.38,15.80,0,333.03,360.69,33.5,30.4,0.256,602073.8,602073.8,21670,0,0,0,L,1122011218,0,121.78,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484943331,1518709.00
01/20/2017 15:15,2,1.043,ACTIVE,212.38,346.26,59.944,1484943303,"201051344000594","219011344069620",30.77,14.00,0,333.03,361.89,32.5,29.5,0.243,618178.8,618178.8,21560,0,0,0,L,1122011218,0,121.33,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484943332,1518710.00
01/20/2017 15:15,2,1.090,ACTIVE,212.38,346.26,59.970,1484943303,"201051344001203","219011344069620",30.28,14.70,0,333.33,362.49,33.5,30.4,0.261,610424.7,610424.7,21671,0,0,0,L,1122011218,0,122.46,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484943333,1518711.00
01/20/2017 15:15,2,0.965,ACTIVE,211.03,342.05,59.970,1484943303,"274151322000054","219011344069620",29.20,20.30,0,334.24,354.67,28.5,25.6,0.194,846835.5,846835.5,21387,0,0,0,L,1151911521,0,121.55,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484943334,1518712.00
