ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/20/2017 15:15,2,1.041,ACTIVE,213.06,346.26,59.981,1484943303,"201051344000867","219011344069620",30.45,15.00,0,333.93,361.29,32.1,29.1,0.243,604582.2,604582.2,21653,0,0,0,L,1122011218,0,121.78,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484943335,1518713.00
01/20/2017 15:15,2,1.084,ACTIVE,212.38,346.56,59.970,1484943303,"201051344001093","219011344069620",30.89,14.70,0,333.63,361.59,33.9,30.8,0.247,607393.4,607393.4,21591,0,0,0,L,1122011218,0,122.01,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484943336,1518714.00
01/20/2017 15:15,2,1.010,ACTIVE,213.06,347.16,59.970,1484943303,"201051344000900","219011344069620",30.42,14.30,0,333.93,361.89,31.1,28.1,0.239,623588.5,623588.5,21241,0,0,0,L,1122011218,0,121.78,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484943337,1518715.00
01/20/2017 15:15,2,1.041,ACTIVE,213.29,347.16,59.938,1484943303,"201051344000648","219011344069620",30.40,13.00,0,334.84,362.49,32.1,29.0,0.243,613169.0,613169.0,21225,0,0,0,L,1122011218,0,121.33,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484943338,1518716.00
01/20/2017 15:15,2,1.049,ACTIVE,213.06,346.86,59.965,1484943303,"201051344000569","219011344069620",30.14,15.30,0,334.54,362.49,32.0,29.0,0.252,623870.5,623870.5,21251,0,0,0,L,1122011218,0,121.10,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484943339,1518717.00
01/20/2017 15:15,2,1.045,ACTIVE,213.29,347.16,59.970,1484943303,"201051344000983","219011344069620",30.36,15.30,0,333.93,361.89,32.1,29.1,0.256,616702.9,616702.9,21377,0,0,0,L,1122011218,0,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484943340,1518718.00
01/20/2017 15:15,2,1.025,ACTIVE,213.29,346.56,59.970,1484943303,"201051344001158","219011344069620",30.16,14.30,0,334.24,362.19,31.4,28.4,0.247,605244.1,605244.1,21568,0,0,0,L,1122011218,0,121.33,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484943341,1518719.00
01/20/2017 15:15,2,1.035,ACTIVE,213.51,348.66,59.975,1484943303,"201051344000576","219011344069620",30.06,14.30,0,334.54,363.39,31.6,28.5,0.243,615830.9,615830.9,21275,0,0,0,L,1122011218,0,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484943342,1518720.00
01/20/2017 15:15,2,0.945,ACTIVE,211.03,341.75,59.959,1484943303,"274151322000087","219011344069620",29.94,26.80,0,334.54,354.67,28.7,25.8,0.172,818852.8,818852.8,21584,0,0,0,L,1151911521,0,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484943342,1518721.00
01/20/2017 15:30,2,0.688,ACTIVE,213.96,344.76,59.912,1484944203,"201051344000645","219011344069620",29.70,14.30,0,335.44,362.79,20.7,18.1,0.141,615154.2,615154.2,21249,0,0,0,L,1122011218,0,122.23,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484944204,1518722.00
01/20/2017 15:30,2,0.611,ACTIVE,211.93,343.85,59.922,1484944203,"274151322000085","219011344069620",29.04,19.00,0,332.13,352.87,18.0,15.4,0.110,845465.7,845465.7,21394,0,0,0,L,1151911521,0,122.23,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484944205,1518723.00
01/20/2017 15:30,2,0.689,ACTIVE,213.96,346.26,59.959,1484944203,"201051344000633","219011344069620",30.22,13.30,0,334.54,362.79,21.1,18.4,0.150,604392.4,604392.4,21626,0,0,0,L,1122011218,0,122.23,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484944206,1518724.00
01/20/2017 15:30,2,0.709,ACTIVE,213.51,345.06,59.933,1484944203,"201051344000469","219011344069620",29.14,13.30,0,333.63,361.89,21.0,18.3,0.155,607214.8,607214.8,21601,0,0,0,L,1122011218,0,121.33,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484944207,1518725.00
01/20/2017 15:30,2,0.717,ACTIVE,212.38,343.55,59.965,1484944203,"201051344000646","219011344069620",29.92,14.70,0,333.03,362.19,21.8,19.1,0.150,603108.2,603108.2,21587,0,0,0,L,1122011218,0,122.23,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484944208,1518726.00
01/20/2017 15:30,2,0.652,ACTIVE,211.70,342.35,59.959,1484944203,"274151322000052","219011344069620",28.59,19.80,0,331.83,353.47,18.9,16.3,0.115,873712.6,873712.6,21154,0,0,0,L,1151911521,0,121.10,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484944209,1518727.00
01/20/2017 15:30,2,0.730,ACTIVE,213.06,344.15,59.965,1484944203,"201051344000585","219011344069620",30.36,15.00,0,334.84,363.09,22.5,19.8,0.155,613676.4,613676.4,21647,0,0,0,L,1122011218,0,121.78,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484944210,1518728.00
01/20/2017 15:30,2,0.711,ACTIVE,212.61,343.85,59.954,1484944203,"201051344001230","219011344069620",29.76,13.00,0,332.43,360.69,21.5,18.8,0.155,606437.6,606437.6,21509,0,0,0,L,1122011218,0,122.23,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484944211,1518729.00
01/20/2017 15:30,2,0.709,ACTIVE,213.29,344.45,59.981,1484944203,"201051344000582","219011344069620",30.02,14.70,0,334.84,361.89,21.6,18.9,0.150,598387.4,598387.4,21621,0,0,0,L,1122011218,0,122.46,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484944212,1518730.00
01/20/2017 15:30,2,0.734,ACTIVE,212.38,343.25,59.965,1484944203,"201051344000955","219011344069620",30.04,15.00,0,333.03,361.59,22.4,19.7,0.159,613589.7,613589.7,21579,0,0,0,L,1122011218,0,121.55,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484944212,1518731.00
01/20/2017 15:30,2,0.395,ACTIVE,211.93,419.00,59.959,1484944203,"274151322000094","219011344069620",39.60,21.80,0,335.14,440.04,15.9,13.5,0.102,719677.2,719677.2,21875,0,0,0,L,1151911521,0,121.33,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484944213,1518732.00
01/20/2017 15:30,2,0.703,ACTIVE,213.51,344.76,59.959,1484944203,"201051344000579","219011344069620",30.47,14.00,0,334.84,362.19,21.8,19.1,0.146,622654.8,622654.8,21522,0,0,0,L,1122011218,0,121.78,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484944214,1518733.00
01/20/2017 15:30,2,0.736,ACTIVE,212.38,342.65,59.959,1484944203,"201051344000890","219011344069620",30.28,14.00,0,333.33,362.49,22.6,19.9,0.150,610561.9,610561.9,21649,0,0,0,L,1122011218,0,122.23,120.65,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484944215,1518734.00
01/20/2017 15:30,2,0.721,ACTIVE,212.61,343.55,59.959,1484944203,"201051344000438","219011344069620",30.12,14.30,0,335.14,362.49,22.0,19.3,0.150,611622.5,611622.5,21659,0,0,0,L,1122011218,0,122.23,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484944216,1518735.00
01/20/2017 15:30,2,0.740,ACTIVE,212.83,342.05,59.986,1484944203,"201051344000417","219011344069620",19.46,13.70,0,333.63,354.67,14.6,12.2,0.093,595446.4,595446.4,21775,0,0,0,L,1122011218,0,122.01,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484944217,1518736.00
01/20/2017 15:30,2,0.617,ACTIVE,211.93,343.25,59.959,1484944203,"274151322000083","219011344069620",29.26,17.30,0,332.13,353.17,18.3,15.7,0.106,865311.8,865311.8,21190,0,0,0,L,1151911521,0,121.33,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484944218,1518737.00
01/20/2017 15:30,2,0.654,ACTIVE,212.38,344.45,59.954,1484944203,"274151322000076","219011344069620",29.76,19.30,0,333.03,354.67,19.7,17.1,0.128,922636.4,922636.4,21301,0,0,0,L,1151911521,0,121.78,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484944219,1518738.00
01/20/2017 15:30,2,0.686,ACTIVE,213.29,343.85,59.959,1484944203,"201051344000868","219011344069620",29.96,12.70,0,333.33,361.29,20.9,18.2,0.141,605728.5,605728.5,21615,0,0,0,L,1122011218,0,121.55,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484944220,1518739.00
01/20/2017 15:30,2,0.637,ACTIVE,211.70,341.75,59.965,1484944203,"274151322000095","219011344069620",29.84,18.00,0,331.53,353.77,19.2,16.7,0.124,913590.2,913590.2,21366,0,0,0,L,1151911521,0,122.01,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484944221,1518740.00
01/20/2017 15:30,2,0.650,ACTIVE,213.29,344.15,59.959,1484944203,"201051344000988","219011344069620",19.92,14.30,0,333.63,356.18,13.1,10.7,0.093,568000.4,568000.4,21648,0,0,0,L,1122011218,0,121.55,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484944221,1518741.00
01/20/2017 15:30,2,0.719,ACTIVE,212.61,342.65,59.954,1484944203,"201051344001025","219011344069620",29.96,14.30,0,333.63,361.89,21.8,19.1,0.155,611837.8,611837.8,21678,0,0,0,L,1122011218,0,121.78,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484944222,1518742.00
01/20/2017 15:30,2,0.684,ACTIVE,213.06,343.85,59.970,1484944203,"201051344000458","219011344069620",30.08,15.50,0,334.54,361.59,20.9,18.2,0.146,615779.4,615779.4,21389,0,0,0,L,1122011218,0,121.78,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484944223,1518743.00
01/20/2017 15:30,2,0.668,ACTIVE,213.96,345.66,59.959,1484944203,"201051344000853","219011344069620",30.28,15.00,0,336.64,363.09,20.5,17.9,0.146,614439.1,614439.1,21321,0,0,0,L,1122011218,0,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484944224,1518744.00
01/20/2017 15:30,2,0.701,ACTIVE,213.06,344.15,59.981,1484944203,"201051344000685","219011344069620",29.68,13.30,0,333.33,362.19,21.1,18.5,0.150,610924.0,610924.0,21578,0,0,0,L,1122011218,0,122.91,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484944225,1518745.00
01/20/2017 15:30,2,0.693,ACTIVE,213.06,343.55,59.991,1484944203,"201051344000917","219011344069620",30.32,15.50,0,332.73,362.49,21.4,18.7,0.150,607891.8,607891.8,21591,0,0,0,L,1122011218,0,122.01,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484944226,1518746.00
01/20/2017 15:30,2,0.695,ACTIVE,213.06,343.55,59.970,1484944203,"201051344001145","219011344069620",30.34,13.70,0,334.84,362.79,21.4,18.7,0.150,613883.3,613883.3,21453,0,0,0,L,1122011218,0,122.23,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484944227,1518747.00
01/20/2017 15:30,2,0.701,ACTIVE,213.06,343.55,59.981,1484944203,"201051344000651","219011344069620",30.02,14.30,0,334.84,362.49,21.4,18.7,0.150,606463.8,606463.8,21623,0,0,0,L,1122011218,0,122.68,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484944228,1518748.00
01/20/2017 15:30,2,0.580,ACTIVE,211.25,339.04,59.970,1484944203,"274151322000088","219011344069620",28.82,18.70,0,330.93,351.97,16.9,14.4,0.102,830642.0,830642.0,21307,0,0,0,L,1151911521,0,122.23,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484944229,1518749.00
01/20/2017 15:30,2,0.414,ACTIVE,212.38,417.19,59.949,1484944203,"274151322000068","219011344069620",39.36,22.80,0,335.74,447.85,16.5,14.0,0.088,720745.0,720745.0,21773,0,0,0,L,1151911521,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484944230,1518750.00
01/20/2017 15:30,2,0.713,ACTIVE,212.38,342.65,59.970,1484944203,"201051344001135","219011344069620",30.14,15.50,0,333.03,360.38,21.8,19.1,0.146,602079.9,602079.9,21671,0,0,0,L,1122011218,0,122.01,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484944230,1518751.00
01/20/2017 15:30,2,0.693,ACTIVE,213.06,344.76,60.002,1484944203,"201051344000594","219011344069620",29.88,13.30,0,332.73,361.29,21.0,18.3,0.141,618184.7,618184.7,21561,0,0,0,L,1122011218,0,121.55,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484944231,1518752.00
01/20/2017 15:30,2,0.717,ACTIVE,212.83,342.95,59.970,1484944203,"201051344001203","219011344069620",29.74,14.00,0,334.24,362.49,21.6,19.0,0.159,610430.8,610430.8,21672,0,0,0,L,1122011218,0,122.68,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484944232,1518753.00
01/20/2017 15:30,2,0.590,ACTIVE,211.25,344.45,59.975,1484944203,"274151322000054","219011344069620",29.12,19.80,0,330.93,352.87,17.4,14.9,0.115,846840.5,846840.5,21388,0,0,0,L,1151911521,0,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484944233,1518754.00
01/20/2017 15:30,2,0.682,ACTIVE,213.51,343.55,59.975,1484944203,"201051344000867","219011344069620",29.86,14.30,0,333.33,361.59,20.7,18.0,0.141,604588.0,604588.0,21654,0,0,0,L,1122011218,0,122.01,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484944234,1518755.00
01/20/2017 15:30,2,0.729,ACTIVE,212.61,343.55,59.986,1484944203,"201051344001093","219011344069620",29.96,14.30,0,333.93,361.29,22.1,19.4,0.146,607399.6,607399.6,21592,0,0,0,L,1122011218,0,122.01,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484944235,1518756.00
01/20/2017 15:30,2,0.648,ACTIVE,213.29,344.76,60.007,1484944203,"201051344000900","219011344069620",29.32,13.70,0,335.14,361.29,19.3,16.7,0.141,623594.0,623594.0,21242,0,0,0,L,1122011218,0,122.01,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484944236,1518757.00
01/20/2017 15:30,2,0.686,ACTIVE,213.51,344.76,59.991,1484944203,"201051344000648","219011344069620",29.72,12.70,0,335.14,361.89,20.6,18.0,0.146,613174.8,613174.8,21226,0,0,0,L,1122011218,0,121.55,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484944237,1518758.00
01/20/2017 15:30,2,0.672,ACTIVE,213.51,344.45,59.981,1484944203,"201051344000569","219011344069620",30.34,15.00,0,334.84,362.19,20.7,18.0,0.141,623876.4,623876.4,21252,0,0,0,L,1122011218,0,121.33,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484944238,1518759.00
01/20/2017 15:30,2,0.674,ACTIVE,213.51,343.85,59.981,1484944203,"201051344000983","219011344069620",30.32,15.00,0,334.24,361.59,20.7,18.1,0.146,616708.7,616708.7,21378,0,0,0,L,1122011218,0,121.78,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484944239,1518760.00
01/20/2017 15:30,2,0.662,ACTIVE,213.51,344.76,59.986,1484944203,"201051344001158","219011344069620",29.56,14.00,0,334.54,361.89,19.9,17.3,0.146,605249.7,605249.7,21569,0,0,0,L,1122011218,0,121.55,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484944240,1518761.00
01/20/2017 15:30,2,0.662,ACTIVE,213.96,345.96,59.991,1484944203,"201051344000576","219011344069620",30.08,13.70,0,336.04,362.79,20.2,17.6,0.137,615836.6,615836.6,21276,0,0,0,L,1122011218,0,122.01,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484944241,1518762.00
01/20/2017 15:30,2,0.600,ACTIVE,211.93,343.25,59.986,1484944203,"274151322000087","219011344069620",28.92,26.50,0,330.93,352.57,17.6,15.1,0.102,818857.9,818857.9,21585,0,0,0,L,1151911521,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484944242,1518763.00
01/20/2017 15:45,2,0.588,ACTIVE,213.96,343.85,60.007,1484945104,"201051344000645","219011344069620",29.62,13.30,0,336.04,355.28,17.7,15.2,0.119,615157.7,615157.7,21250,0,0,0,L,1122011218,0,122.23,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484945105,1518764.00
01/20/2017 15:45,2,0.521,ACTIVE,211.70,339.65,59.981,1484945104,"274151322000085","219011344069620",28.51,18.30,0,335.74,348.06,15.0,12.6,0.088,845468.5,845468.5,21395,0,0,0,L,1151911521,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484945106,1518765.00
01/20/2017 15:45,2,0.602,ACTIVE,213.74,345.06,59.986,1484945104,"201051344000633","219011344069620",29.88,12.70,0,335.14,356.78,18.2,15.7,0.128,604395.9,604395.9,21627,0,0,0,L,1122011218,0,122.23,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484945106,1518766.00
01/20/2017 15:45,2,0.586,ACTIVE,213.51,343.85,59.949,1484945104,"201051344000469","219011344069620",30.47,12.70,0,334.84,354.67,18.1,15.6,0.128,607218.4,607218.4,21602,0,0,0,L,1122011218,0,121.33,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484945107,1518767.00
01/20/2017 15:45,2,0.613,ACTIVE,212.38,342.05,59.970,1484945104,"201051344000646","219011344069620",29.10,14.00,0,333.33,354.67,18.1,15.6,0.124,603111.8,603111.8,21588,0,0,0,L,1122011218,0,122.23,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484945108,1518768.00
01/20/2017 15:45,2,0.535,ACTIVE,211.48,341.15,59.959,1484945104,"274151322000052","219011344069620",29.46,19.30,0,334.54,348.36,16.0,13.5,0.084,873715.6,873715.6,21155,0,0,0,L,1151911521,0,121.33,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484945109,1518769.00
01/20/2017 15:45,2,0.615,ACTIVE,212.83,342.95,60.023,1484945104,"201051344000585","219011344069620",30.36,14.30,0,333.93,355.28,19.0,16.4,0.128,613680.1,613680.1,21648,0,0,0,L,1122011218,0,121.78,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484945110,1518770.00
01/20/2017 15:45,2,0.592,ACTIVE,212.38,340.55,60.018,1484945104,"201051344001230","219011344069620",30.22,12.30,0,332.43,353.77,18.2,15.6,0.119,606441.1,606441.1,21510,0,0,0,L,1122011218,0,122.23,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484945111,1518771.00
01/20/2017 15:45,2,0.600,ACTIVE,213.06,342.05,59.986,1484945104,"201051344000582","219011344069620",29.90,14.00,0,334.24,353.77,18.2,15.7,0.119,598390.9,598390.9,21622,0,0,0,L,1122011218,0,122.23,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484945112,1518772.00
01/20/2017 15:45,2,0.615,ACTIVE,212.16,341.45,60.002,1484945104,"201051344000955","219011344069620",30.42,14.00,0,332.13,353.77,19.0,16.4,0.128,613593.4,613593.4,21580,0,0,0,L,1122011218,0,121.55,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484945113,1518773.00
01/20/2017 15:45,2,0.344,ACTIVE,211.70,407.87,60.002,1484945104,"274151322000094","219011344069620",38.33,21.00,0,336.34,436.13,13.3,10.9,0.080,719679.6,719679.6,21876,0,0,0,L,1151911521,0,121.33,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484945114,1518774.00
01/20/2017 15:45,2,0.623,ACTIVE,213.51,343.55,59.991,1484945104,"201051344000579","219011344069620",30.12,13.30,0,335.74,354.67,19.1,16.5,0.119,622658.6,622658.6,21523,0,0,0,L,1122011218,0,121.78,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484945115,1518775.00
01/20/2017 15:45,2,0.617,ACTIVE,212.16,340.85,60.034,1484945104,"201051344000890","219011344069620",30.61,13.00,0,333.93,353.47,19.2,16.6,0.115,610565.6,610565.6,21650,0,0,0,L,1122011218,0,122.23,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484945116,1518776.00
01/20/2017 15:45,2,0.604,ACTIVE,212.38,342.05,59.981,1484945104,"201051344000438","219011344069620",30.53,13.30,0,334.84,354.97,18.7,16.1,0.124,611626.2,611626.2,21660,0,0,0,L,1122011218,0,122.23,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484945116,1518777.00
01/20/2017 15:45,2,0.646,ACTIVE,212.61,340.25,59.996,1484945104,"201051344000417","219011344069620",19.08,13.00,0,333.93,348.96,12.5,10.1,0.075,595448.7,595448.7,21776,0,0,0,L,1122011218,0,121.78,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484945117,1518778.00
01/20/2017 15:45,2,0.529,ACTIVE,211.48,340.55,59.991,1484945104,"274151322000083","219011344069620",28.65,16.70,0,335.14,348.06,15.4,13.0,0.102,865314.7,865314.7,21191,0,0,0,L,1151911521,0,121.33,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484945118,1518779.00
01/20/2017 15:45,2,0.559,ACTIVE,212.16,343.55,59.986,1484945104,"274151322000076","219011344069620",29.64,18.70,0,335.74,348.96,16.8,14.3,0.097,922639.5,922639.5,21302,0,0,0,L,1151911521,0,121.78,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484945119,1518780.00
01/20/2017 15:45,2,0.604,ACTIVE,213.29,343.25,59.996,1484945104,"201051344000868","219011344069620",29.72,12.30,0,335.14,354.67,18.2,15.7,0.119,605732.0,605732.0,21616,0,0,0,L,1122011218,0,121.55,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484945120,1518781.00
01/20/2017 15:45,2,0.549,ACTIVE,211.48,342.95,59.991,1484945104,"274151322000095","219011344069620",29.36,17.30,0,335.14,348.06,16.4,13.9,0.102,913593.2,913593.2,21367,0,0,0,L,1151911521,0,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484945121,1518782.00
01/20/2017 15:45,2,0.584,ACTIVE,213.06,343.25,59.996,1484945104,"201051344000988","219011344069620",19.40,13.70,0,334.24,351.97,11.5,9.2,0.080,568002.4,568002.4,21649,0,0,0,L,1122011218,0,121.33,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484945122,1518783.00
01/20/2017 15:45,2,0.615,ACTIVE,212.16,341.15,59.991,1484945104,"201051344001025","219011344069620",29.76,13.70,0,334.24,353.47,18.6,16.0,0.119,611841.4,611841.4,21679,0,0,0,L,1122011218,0,121.78,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484945123,1518784.00
01/20/2017 15:45,2,0.607,ACTIVE,213.06,342.35,60.002,1484945104,"201051344000458","219011344069620",29.70,14.70,0,335.44,353.77,18.3,15.7,0.124,615782.9,615782.9,21390,0,0,0,L,1122011218,0,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484945124,1518785.00
01/20/2017 15:45,2,0.598,ACTIVE,213.74,344.15,60.002,1484945104,"201051344000853","219011344069620",29.86,13.70,0,336.64,355.88,18.1,15.5,0.119,614442.5,614442.5,21322,0,0,0,L,1122011218,0,122.23,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484945125,1518786.00
01/20/2017 15:45,2,0.604,ACTIVE,212.61,342.65,60.012,1484945104,"201051344000685","219011344069620",29.48,12.70,0,333.63,354.97,18.1,15.5,0.133,610927.5,610927.5,21579,0,0,0,L,1122011218,0,122.68,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484945125,1518787.00
01/20/2017 15:45,2,0.611,ACTIVE,212.61,342.65,60.007,1484945104,"201051344000917","219011344069620",29.58,15.00,0,333.03,354.37,18.3,15.8,0.124,607895.3,607895.3,21592,0,0,0,L,1122011218,0,122.01,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484945126,1518788.00
01/20/2017 15:45,2,0.605,ACTIVE,212.61,341.75,59.981,1484945104,"201051344001145","219011344069620",29.54,13.00,0,334.54,354.97,18.2,15.6,0.124,613886.7,613886.7,21454,0,0,0,L,1122011218,0,122.01,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484945127,1518789.00
01/20/2017 15:45,2,0.609,ACTIVE,212.61,342.05,59.991,1484945104,"201051344000651","219011344069620",29.72,13.70,0,334.24,353.77,18.4,15.8,0.124,606467.3,606467.3,21624,0,0,0,L,1122011218,0,122.46,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484945128,1518790.00
01/20/2017 15:45,2,0.502,ACTIVE,211.48,340.25,60.007,1484945104,"274151322000088","219011344069620",28.49,18.00,0,334.24,347.46,14.5,12.1,0.080,830644.6,830644.6,21308,0,0,0,L,1151911521,0,122.01,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484945129,1518791.00
01/20/2017 15:45,2,0.344,ACTIVE,212.16,426.81,59.991,1484945104,"274151322000068","219011344069620",40.47,22.30,0,337.24,434.93,13.9,11.5,0.080,720747.6,720747.6,21774,0,0,0,L,1151911521,0,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484945130,1518792.00
01/20/2017 15:45,2,0.617,ACTIVE,212.16,341.15,59.996,1484945104,"201051344001135","219011344069620",29.86,14.70,0,332.73,353.17,18.7,16.2,0.128,602083.5,602083.5,21672,0,0,0,L,1122011218,0,122.01,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484945131,1518793.00
01/20/2017 15:45,2,0.605,ACTIVE,213.06,342.95,59.991,1484945104,"201051344000594","219011344069620",30.12,12.70,0,334.24,354.67,18.5,15.9,0.124,618188.2,618188.2,21562,0,0,0,L,1122011218,0,121.55,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484945132,1518794.00
01/20/2017 15:45,2,0.615,ACTIVE,212.38,340.85,59.996,1484945104,"201051344001203","219011344069620",29.84,13.30,0,333.33,354.07,18.6,16.0,0.124,610434.4,610434.4,21673,0,0,0,L,1122011218,0,122.46,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484945133,1518795.00
01/20/2017 15:45,2,0.525,ACTIVE,211.48,339.65,60.007,1484945104,"274151322000054","219011344069620",28.49,19.30,0,334.54,347.76,15.1,12.7,0.097,846843.2,846843.2,21389,0,0,0,L,1151911521,0,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484945133,1518796.00
01/20/2017 15:45,2,0.613,ACTIVE,213.51,342.95,60.002,1484945104,"201051344000867","219011344069620",29.36,13.70,0,334.84,354.37,18.3,15.7,0.119,604591.5,604591.5,21655,0,0,0,L,1122011218,0,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484945134,1518797.00
01/20/2017 15:45,2,0.633,ACTIVE,212.38,342.05,59.981,1484945104,"201051344001093","219011344069620",30.10,13.70,0,333.93,353.77,19.3,16.7,0.119,607403.4,607403.4,21593,0,0,0,L,1122011218,0,122.01,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484945135,1518798.00
01/20/2017 15:45,2,0.562,ACTIVE,213.29,343.25,59.991,1484945104,"201051344000900","219011344069620",29.82,12.70,0,334.84,354.67,17.1,14.5,0.119,623597.2,623597.2,21243,0,0,0,L,1122011218,0,121.78,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484945136,1518799.00
01/20/2017 15:45,2,0.602,ACTIVE,213.51,343.55,59.991,1484945104,"201051344000648","219011344069620",30.28,11.70,0,336.04,354.97,18.5,15.9,0.119,613178.4,613178.4,21227,0,0,0,L,1122011218,0,121.33,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484945137,1518800.00
01/20/2017 15:45,2,0.609,ACTIVE,213.29,342.95,60.012,1484945104,"201051344000569","219011344069620",29.88,14.00,0,335.44,354.67,18.5,15.9,0.128,623879.8,623879.8,21253,0,0,0,L,1122011218,0,121.33,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484945138,1518801.00
01/20/2017 15:45,2,0.604,ACTIVE,213.29,342.95,59.970,1484945104,"201051344000983","219011344069620",30.24,14.30,0,335.74,353.47,18.5,15.9,0.128,616712.3,616712.3,21379,0,0,0,L,1122011218,0,121.78,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484945139,1518802.00
01/20/2017 15:45,2,0.580,ACTIVE,213.51,343.55,59.991,1484945104,"201051344001158","219011344069620",30.06,13.30,0,336.04,354.67,17.7,15.1,0.124,605253.0,605253.0,21570,0,0,0,L,1122011218,0,121.55,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484945140,1518803.00
01/20/2017 15:45,2,0.598,ACTIVE,213.96,344.76,59.991,1484945104,"201051344000576","219011344069620",29.88,12.70,0,336.34,355.58,18.1,15.6,0.119,615840.1,615840.1,21277,0,0,0,L,1122011218,0,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484945141,1518804.00
01/20/2017 15:45,2,0.529,ACTIVE,211.93,339.34,59.991,1484945104,"274151322000087","219011344069620",28.78,25.30,0,335.14,348.06,15.4,13.0,0.084,818860.7,818860.7,21586,0,0,0,L,1151911521,0,121.55,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484945142,1518805.00
01/20/2017 16:00,2,0.666,ACTIVE,213.74,344.76,59.986,1484946004,"201051344000645","219011344069620",29.72,13.30,0,336.04,359.78,20.1,17.5,0.133,615162.4,615162.4,21251,0,0,0,L,1122011218,0,122.01,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484946005,1518806.00
01/20/2017 16:00,2,0.594,ACTIVE,211.93,341.75,59.975,1484946004,"274151322000085","219011344069620",29.00,18.00,0,332.43,349.56,17.5,15.0,0.102,845472.6,845472.6,21396,0,0,0,L,1151911521,0,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484946006,1518807.00
01/20/2017 16:00,2,0.666,ACTIVE,213.96,345.66,59.991,1484946004,"201051344000633","219011344069620",30.42,12.70,0,335.14,357.68,20.5,17.9,0.141,604400.8,604400.8,21628,0,0,0,L,1122011218,0,122.23,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484946007,1518808.00
01/20/2017 16:00,2,0.674,ACTIVE,213.51,344.45,59.975,1484946004,"201051344000469","219011344069620",29.88,12.70,0,334.24,355.88,20.4,17.8,0.141,607223.2,607223.2,21603,0,0,0,L,1122011218,0,121.33,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484946008,1518809.00
01/20/2017 16:00,2,0.695,ACTIVE,212.61,343.25,59.975,1484946004,"201051344000646","219011344069620",30.00,13.70,0,332.43,355.28,21.1,18.5,0.146,603116.7,603116.7,21589,0,0,0,L,1122011218,0,122.46,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484946008,1518810.00
01/20/2017 16:00,2,0.617,ACTIVE,211.70,340.85,59.981,1484946004,"274151322000052","219011344069620",29.24,19.00,0,330.93,350.47,18.3,15.7,0.110,873719.9,873719.9,21156,0,0,0,L,1151911521,0,121.33,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484946009,1518811.00
01/20/2017 16:00,2,0.713,ACTIVE,213.06,343.85,59.981,1484946004,"201051344000585","219011344069620",30.32,14.30,0,333.33,354.97,21.9,19.2,0.159,613685.2,613685.2,21649,0,0,0,L,1122011218,0,122.01,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484946010,1518812.00
01/20/2017 16:00,2,0.688,ACTIVE,212.61,342.95,59.975,1484946004,"201051344001230","219011344069620",30.10,12.70,0,332.43,353.77,21.0,18.3,0.150,606446.0,606446.0,21511,0,0,0,L,1122011218,0,122.23,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484946011,1518813.00
01/20/2017 16:00,2,0.691,ACTIVE,213.29,344.45,59.981,1484946004,"201051344000582","219011344069620",29.86,14.00,0,333.33,355.28,20.9,18.3,0.146,598395.8,598395.8,21623,0,0,0,L,1122011218,0,122.46,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484946012,1518814.00
01/20/2017 16:00,2,0.707,ACTIVE,212.38,342.65,59.975,1484946004,"201051344000955","219011344069620",30.28,14.00,0,332.73,354.07,21.7,19.0,0.150,613598.5,613598.5,21581,0,0,0,L,1122011218,0,121.78,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484946013,1518815.00
01/20/2017 16:00,2,0.383,ACTIVE,211.93,419.60,59.970,1484946004,"274151322000094","219011344069620",39.50,21.00,0,336.34,445.75,15.3,12.9,0.097,719683.2,719683.2,21877,0,0,0,L,1151911521,0,121.55,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484946014,1518816.00
01/20/2017 16:00,2,0.689,ACTIVE,213.51,343.85,59.970,1484946004,"201051344000579","219011344069620",30.06,13.30,0,336.34,359.48,21.0,18.4,0.141,622663.6,622663.6,21524,0,0,0,L,1122011218,0,121.78,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484946015,1518817.00
01/20/2017 16:00,2,0.719,ACTIVE,212.61,342.95,59.981,1484946004,"201051344000890","219011344069620",30.18,13.30,0,332.73,354.37,22.0,19.3,0.146,610570.8,610570.8,21651,0,0,0,L,1122011218,0,122.23,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484946016,1518818.00
01/20/2017 16:00,2,0.699,ACTIVE,212.83,343.25,59.975,1484946004,"201051344000438","219011344069620",30.20,13.30,0,333.03,355.28,21.4,18.7,0.150,611631.2,611631.2,21661,0,0,0,L,1122011218,0,122.46,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484946017,1518819.00
01/20/2017 16:00,2,0.725,ACTIVE,213.06,342.05,59.975,1484946004,"201051344000417","219011344069620",19.38,13.00,0,332.73,349.56,14.2,11.8,0.093,595451.9,595451.9,21777,0,0,0,L,1122011218,0,122.23,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484946017,1518820.00
01/20/2017 16:00,2,0.586,ACTIVE,211.93,341.75,59.970,1484946004,"274151322000083","219011344069620",29.42,16.70,0,331.83,350.17,17.5,14.9,0.110,865318.8,865318.8,21192,0,0,0,L,1151911521,0,121.55,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484946018,1518821.00
01/20/2017 16:00,2,0.617,ACTIVE,212.38,340.25,59.981,1484946004,"274151322000076","219011344069620",30.22,18.30,0,333.03,351.37,18.9,16.3,0.124,922644.1,922644.1,21303,0,0,0,L,1151911521,0,121.78,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484946019,1518822.00
01/20/2017 16:00,2,0.666,ACTIVE,213.29,343.55,59.970,1484946004,"201051344000868","219011344069620",29.80,12.30,0,334.24,355.58,20.1,17.5,0.137,605736.8,605736.8,21617,0,0,0,L,1122011218,0,121.55,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484946020,1518823.00
01/20/2017 16:00,2,0.613,ACTIVE,211.93,340.55,59.970,1484946004,"274151322000095","219011344069620",29.66,17.30,0,332.13,350.77,18.4,15.8,0.115,913597.7,913597.7,21368,0,0,0,L,1151911521,0,122.23,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484946021,1518824.00
01/20/2017 16:00,2,0.646,ACTIVE,213.29,343.55,59.970,1484946004,"201051344000988","219011344069620",19.40,13.30,0,333.93,352.57,12.7,10.3,0.097,568005.3,568005.3,21650,0,0,0,L,1122011218,0,121.55,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484946022,1518825.00
01/20/2017 16:00,2,0.697,ACTIVE,212.61,341.75,59.954,1484946004,"201051344001025","219011344069620",29.88,13.70,0,332.73,355.28,21.1,18.5,0.150,611846.4,611846.4,21680,0,0,0,L,1122011218,0,121.78,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484946023,1518826.00
01/20/2017 16:00,2,0.658,ACTIVE,213.51,342.95,59.981,1484946004,"201051344000458","219011344069620",29.98,14.70,0,334.54,358.28,20.0,17.4,0.146,615787.7,615787.7,21391,0,0,0,L,1122011218,0,121.78,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484946024,1518827.00
01/20/2017 16:00,2,0.641,ACTIVE,213.96,345.06,60.007,1484946004,"201051344000853","219011344069620",30.26,13.70,0,336.64,357.38,19.6,17.0,0.133,614447.3,614447.3,21323,0,0,0,L,1122011218,0,122.23,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484946025,1518828.00
01/20/2017 16:00,2,0.668,ACTIVE,213.29,343.85,59.975,1484946004,"201051344000685","219011344069620",30.12,13.00,0,333.33,355.28,20.4,17.8,0.150,610932.4,610932.4,21580,0,0,0,L,1122011218,0,122.91,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484946026,1518829.00
01/20/2017 16:00,2,0.682,ACTIVE,213.06,344.15,60.012,1484946004,"201051344000917","219011344069620",29.94,14.70,0,332.73,355.28,20.7,18.0,0.141,607900.3,607900.3,21593,0,0,0,L,1122011218,0,122.23,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484946027,1518830.00
01/20/2017 16:00,2,0.668,ACTIVE,213.06,343.25,59.981,1484946004,"201051344001145","219011344069620",30.47,13.00,0,332.73,355.58,20.6,18.0,0.141,613891.7,613891.7,21455,0,0,0,L,1122011218,0,122.23,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484946027,1518831.00
01/20/2017 16:00,2,0.678,ACTIVE,213.06,344.15,59.981,1484946004,"201051344000651","219011344069620",30.22,13.30,0,333.63,355.28,20.8,18.1,0.146,606472.3,606472.3,21625,0,0,0,L,1122011218,0,122.68,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484946028,1518832.00
01/20/2017 16:00,2,0.555,ACTIVE,211.48,340.85,59.959,1484946004,"274151322000088","219011344069620",28.69,18.00,0,331.23,349.26,16.1,13.6,0.106,830648.5,830648.5,21309,0,0,0,L,1151911521,0,122.23,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484946029,1518833.00
01/20/2017 16:00,2,0.381,ACTIVE,212.61,424.71,59.970,1484946004,"274151322000068","219011344069620",39.96,22.00,0,337.24,444.54,15.7,13.2,0.084,720751.3,720751.3,21775,0,0,0,L,1151911521,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484946030,1518834.00
01/20/2017 16:00,2,0.697,ACTIVE,212.83,342.95,59.970,1484946004,"201051344001135","219011344069620",29.56,14.70,0,332.73,354.37,20.9,18.3,0.150,602088.5,602088.5,21673,0,0,0,L,1122011218,0,122.23,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484946031,1518835.00
01/20/2017 16:00,2,0.660,ACTIVE,213.06,343.85,59.975,1484946004,"201051344000594","219011344069620",29.84,12.70,0,333.63,355.88,20.0,17.4,0.137,618193.1,618193.1,21563,0,0,0,L,1122011218,0,121.55,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484946032,1518836.00
01/20/2017 16:00,2,0.682,ACTIVE,212.83,342.35,60.002,1484946004,"201051344001203","219011344069620",30.18,13.30,0,333.33,356.18,20.9,18.2,0.146,610439.4,610439.4,21674,0,0,0,L,1122011218,0,122.68,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484946033,1518837.00
01/20/2017 16:00,2,0.568,ACTIVE,211.48,339.95,59.975,1484946004,"274151322000054","219011344069620",28.92,19.00,0,331.53,349.86,16.7,14.2,0.106,846847.3,846847.3,21390,0,0,0,L,1151911521,0,122.01,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484946034,1518838.00
01/20/2017 16:00,2,0.646,ACTIVE,213.74,342.95,59.975,1484946004,"201051344000867","219011344069620",30.14,13.70,0,334.84,355.58,19.8,17.1,0.133,604596.4,604596.4,21656,0,0,0,L,1122011218,0,122.01,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484946035,1518839.00
01/20/2017 16:00,2,0.703,ACTIVE,212.83,343.25,59.981,1484946004,"201051344001093","219011344069620",30.00,13.70,0,332.73,354.97,21.4,18.7,0.141,607408.5,607408.5,21594,0,0,0,L,1122011218,0,122.23,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484946036,1518840.00
01/20/2017 16:00,2,0.609,ACTIVE,213.51,344.15,59.975,1484946004,"201051344000900","219011344069620",29.68,13.00,0,334.54,359.18,18.4,15.8,0.133,623601.7,623601.7,21244,0,0,0,L,1122011218,0,121.78,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484946037,1518841.00
01/20/2017 16:00,2,0.652,ACTIVE,213.74,344.45,59.981,1484946004,"201051344000648","219011344069620",29.88,11.70,0,335.44,356.18,19.8,17.2,0.133,613183.2,613183.2,21228,0,0,0,L,1122011218,0,121.55,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484946038,1518842.00
01/20/2017 16:00,2,0.648,ACTIVE,213.74,343.55,59.970,1484946004,"201051344000569","219011344069620",30.04,14.00,0,335.44,359.18,19.8,17.2,0.133,623884.7,623884.7,21254,0,0,0,L,1122011218,0,121.33,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484946038,1518843.00
01/20/2017 16:00,2,0.646,ACTIVE,213.51,343.25,59.975,1484946004,"201051344000983","219011344069620",30.06,14.00,0,334.54,356.48,19.7,17.1,0.133,616717.1,616717.1,21380,0,0,0,L,1122011218,0,121.78,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484946039,1518844.00
01/20/2017 16:00,2,0.621,ACTIVE,213.51,343.85,59.986,1484946004,"201051344001158","219011344069620",30.04,13.30,0,333.93,359.18,18.9,16.3,0.133,605257.7,605257.7,21571,0,0,0,L,1122011218,0,121.55,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484946040,1518845.00
01/20/2017 16:00,2,0.639,ACTIVE,213.96,345.36,59.981,1484946004,"201051344000576","219011344069620",29.56,12.70,0,335.14,357.08,19.2,16.6,0.128,615844.8,615844.8,21278,0,0,0,L,1122011218,0,121.78,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484946041,1518846.00
01/20/2017 16:00,2,0.572,ACTIVE,211.93,340.25,59.986,1484946004,"274151322000087","219011344069620",28.82,24.80,0,330.63,350.47,16.7,14.2,0.088,818864.8,818864.8,21587,0,0,0,L,1151911521,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484946042,1518847.00
01/20/2017 16:15,2,0.311,ACTIVE,213.74,341.15,59.975,1484946903,"201051344000645","219011344069620",28.29,12.30,0,335.74,355.58,8.9,6.7,0.040,615165.1,615165.1,21252,0,0,0,L,1122011218,0,122.23,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484946904,1518848.00
01/20/2017 16:15,2,0.238,ACTIVE,212.16,340.25,59.981,1484946903,"274151322000085","219011344069620",27.25,17.30,0,335.74,347.46,6.6,4.4,0.035,845474.6,845474.6,21397,0,0,0,L,1151911521,0,122.46,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484946905,1518849.00
01/20/2017 16:15,2,0.326,ACTIVE,213.74,342.65,59.981,1484946903,"201051344000633","219011344069620",28.69,12.30,0,335.44,356.78,9.5,7.2,0.040,604403.5,604403.5,21629,0,0,0,L,1122011218,0,122.01,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484946906,1518850.00
01/20/2017 16:15,2,0.328,ACTIVE,213.29,341.15,59.981,1484946903,"201051344000469","219011344069620",28.80,11.70,0,334.54,353.47,9.6,7.4,0.035,607226.0,607226.0,21604,0,0,0,L,1122011218,0,121.33,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484946907,1518851.00
01/20/2017 16:15,2,0.318,ACTIVE,212.61,339.34,59.981,1484946903,"201051344000646","219011344069620",29.12,13.30,0,333.33,354.07,9.4,7.1,0.040,603119.6,603119.6,21590,0,0,0,L,1122011218,0,122.46,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484946908,1518852.00
01/20/2017 16:15,2,0.256,ACTIVE,211.70,339.34,59.986,1484946903,"274151322000052","219011344069620",27.95,17.80,0,335.14,347.76,7.2,5.1,0.035,873722.2,873722.2,21157,0,0,0,L,1151911521,0,121.33,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484946909,1518853.00
01/20/2017 16:15,2,0.338,ACTIVE,213.06,339.34,59.975,1484946903,"201051344000585","219011344069620",29.02,13.70,0,333.93,353.77,10.0,7.7,0.040,613688.2,613688.2,21650,0,0,0,L,1122011218,0,121.78,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484946910,1518854.00
01/20/2017 16:15,2,0.314,ACTIVE,212.61,338.44,59.949,1484946903,"201051344001230","219011344069620",28.65,12.30,0,331.53,352.87,9.2,6.9,0.040,606448.8,606448.8,21512,0,0,0,L,1122011218,0,122.23,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484946911,1518855.00
