ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/20/2017 16:15,2,0.314,ACTIVE,213.06,339.34,59.996,1484946903,"201051344000582","219011344069620",28.96,13.00,0,333.63,353.47,9.3,7.1,0.035,598398.6,598398.6,21624,0,0,0,L,1122011218,0,122.23,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484946912,1518856.00
01/20/2017 16:15,2,0.336,ACTIVE,212.16,338.74,59.981,1484946903,"201051344000955","219011344069620",29.30,13.30,0,333.03,353.17,10.0,7.8,0.040,613601.4,613601.4,21582,0,0,0,L,1122011218,0,121.55,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484946913,1518857.00
01/20/2017 16:15,2,0.146,ACTIVE,212.16,342.35,59.991,1484946903,"274151322000094","219011344069620",31.75,19.80,0,336.64,433.72,4.8,2.7,0.018,719684.8,719684.8,21878,0,0,0,L,1151911521,0,121.78,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484946914,1518858.00
01/20/2017 16:15,2,0.344,ACTIVE,213.29,339.95,59.986,1484946903,"201051344000579","219011344069620",29.26,12.70,0,336.04,354.37,10.2,8.0,0.044,622666.5,622666.5,21525,0,0,0,L,1122011218,0,121.55,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484946914,1518859.00
01/20/2017 16:15,2,0.344,ACTIVE,212.61,338.44,59.991,1484946903,"201051344000890","219011344069620",28.77,13.00,0,333.63,354.37,10.0,7.8,0.040,610573.8,610573.8,21652,0,0,0,L,1122011218,0,122.23,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484946915,1518860.00
01/20/2017 16:15,2,0.324,ACTIVE,213.06,339.65,59.986,1484946903,"201051344000438","219011344069620",29.42,13.00,0,333.63,354.67,9.7,7.5,0.040,611634.1,611634.1,21662,0,0,0,L,1122011218,0,122.46,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484946916,1518861.00
01/20/2017 16:15,2,0.375,ACTIVE,213.06,339.04,60.028,1484946903,"201051344000417","219011344069620",18.43,12.70,0,334.24,349.56,7.0,4.9,0.018,595453.7,595453.7,21778,0,0,0,L,1122011218,0,122.01,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484946917,1518862.00
01/20/2017 16:15,2,0.236,ACTIVE,212.16,339.95,59.986,1484946903,"274151322000083","219011344069620",27.63,16.30,0,335.44,348.06,6.7,4.5,0.027,865320.9,865320.9,21193,0,0,0,L,1151911521,0,121.78,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484946918,1518863.00
01/20/2017 16:15,2,0.256,ACTIVE,212.83,340.55,59.986,1484946903,"274151322000076","219011344069620",27.67,17.50,0,336.04,348.36,7.2,5.0,0.035,922646.4,922646.4,21304,0,0,0,L,1151911521,0,122.01,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484946919,1518864.00
01/20/2017 16:15,2,0.326,ACTIVE,213.06,340.55,59.986,1484946903,"201051344000868","219011344069620",27.83,11.70,0,334.54,353.77,9.3,7.0,0.035,605739.5,605739.5,21618,0,0,0,L,1122011218,0,121.55,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484946920,1518865.00
01/20/2017 16:15,2,0.246,ACTIVE,211.93,339.04,59.996,1484946903,"274151322000095","219011344069620",27.55,16.70,0,335.14,347.46,6.8,4.7,0.035,913599.9,913599.9,21369,0,0,0,L,1151911521,0,122.23,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484946921,1518866.00
01/20/2017 16:15,2,0.311,ACTIVE,213.29,341.15,60.002,1484946903,"201051344000988","219011344069620",18.19,12.70,0,334.54,351.37,5.8,3.6,0.022,568006.8,568006.8,21651,0,0,0,L,1122011218,0,121.55,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484946922,1518867.00
01/20/2017 16:15,2,0.316,ACTIVE,212.61,338.14,59.970,1484946903,"201051344001025","219011344069620",29.22,13.00,0,333.93,353.17,9.4,7.1,0.044,611849.2,611849.2,21681,0,0,0,L,1122011218,0,121.78,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484946923,1518868.00
01/20/2017 16:15,2,0.320,ACTIVE,213.29,340.85,59.970,1484946903,"201051344000458","219011344069620",29.04,13.70,0,334.84,353.17,9.5,7.2,0.040,615790.4,615790.4,21392,0,0,0,L,1122011218,0,121.78,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484946923,1518869.00
01/20/2017 16:15,2,0.303,ACTIVE,213.96,341.75,59.991,1484946903,"201051344000853","219011344069620",29.52,12.70,0,335.74,355.58,9.1,6.9,0.040,614449.9,614449.9,21324,0,0,0,L,1122011218,0,122.23,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484946924,1518870.00
01/20/2017 16:15,2,0.303,ACTIVE,213.06,340.55,60.007,1484946903,"201051344000685","219011344069620",29.00,12.70,0,334.54,354.37,8.9,6.7,0.044,610935.1,610935.1,21581,0,0,0,L,1122011218,0,122.91,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484946925,1518871.00
01/20/2017 16:15,2,0.314,ACTIVE,213.06,339.95,59.991,1484946903,"201051344000917","219011344069620",29.00,14.00,0,333.63,353.47,9.3,7.0,0.040,607903.1,607903.1,21594,0,0,0,L,1122011218,0,122.23,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484946926,1518872.00
01/20/2017 16:15,2,0.305,ACTIVE,213.06,339.95,59.991,1484946903,"201051344001145","219011344069620",29.18,12.30,0,334.54,354.37,9.0,6.8,0.040,613894.4,613894.4,21456,0,0,0,L,1122011218,0,122.23,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484946927,1518873.00
01/20/2017 16:15,2,0.311,ACTIVE,213.06,339.95,59.991,1484946903,"201051344000651","219011344069620",29.18,12.30,0,335.14,352.87,9.2,7.0,0.035,606475.0,606475.0,21626,0,0,0,L,1122011218,0,122.68,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484946928,1518874.00
01/20/2017 16:15,2,0.217,ACTIVE,211.70,340.55,59.991,1484946903,"274151322000088","219011344069620",27.17,17.00,0,334.54,346.56,6.0,3.9,0.031,830650.4,830650.4,21310,0,0,0,L,1151911521,0,122.23,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484946929,1518875.00
01/20/2017 16:15,2,0.164,ACTIVE,213.06,351.67,59.986,1484946903,"274151322000068","219011344069620",32.72,20.70,0,337.84,432.22,5.5,3.3,0.022,720753.1,720753.1,21776,0,0,0,L,1151911521,0,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484946930,1518876.00
01/20/2017 16:15,2,0.326,ACTIVE,212.61,337.84,59.986,1484946903,"201051344001135","219011344069620",28.73,13.70,0,333.63,352.57,9.5,7.2,0.044,602091.2,602091.2,21674,0,0,0,L,1122011218,0,122.01,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484946931,1518877.00
01/20/2017 16:15,2,0.320,ACTIVE,212.83,340.25,59.986,1484946903,"201051344000594","219011344069620",29.06,12.30,0,333.03,353.47,9.4,7.2,0.035,618195.8,618195.8,21564,0,0,0,L,1122011218,0,121.55,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484946932,1518878.00
01/20/2017 16:15,2,0.330,ACTIVE,212.83,339.04,60.002,1484946903,"201051344001203","219011344069620",27.61,13.00,0,333.03,353.77,9.2,7.0,0.049,610442.2,610442.2,21675,0,0,0,L,1122011218,0,122.68,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484946932,1518879.00
01/20/2017 16:15,2,0.234,ACTIVE,211.93,340.25,59.991,1484946903,"274151322000054","219011344069620",27.25,17.80,0,335.14,347.16,6.5,4.3,0.027,846849.3,846849.3,21391,0,0,0,L,1151911521,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484946933,1518880.00
01/20/2017 16:15,2,0.314,ACTIVE,213.74,339.65,59.991,1484946903,"201051344000867","219011344069620",29.26,13.00,0,334.54,352.57,9.3,7.1,0.040,604599.1,604599.1,21657,0,0,0,L,1122011218,0,122.01,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484946934,1518881.00
01/20/2017 16:15,2,0.348,ACTIVE,212.83,339.65,59.949,1484946903,"201051344001093","219011344069620",28.86,13.30,0,333.33,353.17,10.2,7.9,0.035,607411.5,607411.5,21595,0,0,0,L,1122011218,0,122.23,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484946935,1518882.00
01/20/2017 16:15,2,0.264,ACTIVE,213.29,341.45,59.996,1484946903,"201051344000900","219011344069620",29.04,12.00,0,334.84,353.47,7.8,5.6,0.035,623604.0,623604.0,21245,0,0,0,L,1122011218,0,122.01,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484946936,1518883.00
01/20/2017 16:15,2,0.322,ACTIVE,213.51,340.85,59.991,1484946903,"201051344000648","219011344069620",29.24,11.00,0,336.04,353.77,9.6,7.3,0.040,613185.9,613185.9,21229,0,0,0,L,1122011218,0,121.33,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484946937,1518884.00
01/20/2017 16:15,2,0.316,ACTIVE,213.51,340.55,60.002,1484946903,"201051344000569","219011344069620",29.30,13.00,0,335.14,353.17,9.4,7.2,0.044,623887.4,623887.4,21255,0,0,0,L,1122011218,0,121.33,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484946938,1518885.00
01/20/2017 16:15,2,0.320,ACTIVE,213.29,340.25,59.996,1484946903,"201051344000983","219011344069620",29.28,13.00,0,334.84,353.17,9.6,7.3,0.044,616719.8,616719.8,21381,0,0,0,L,1122011218,0,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484946939,1518886.00
01/20/2017 16:15,2,0.303,ACTIVE,213.51,340.85,60.002,1484946903,"201051344001158","219011344069620",28.71,12.30,0,335.44,353.47,8.9,6.6,0.049,605260.2,605260.2,21572,0,0,0,L,1122011218,0,121.55,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484946940,1518887.00
01/20/2017 16:15,2,0.314,ACTIVE,213.74,342.05,59.975,1484946903,"201051344000576","219011344069620",29.14,11.70,0,335.44,353.77,9.3,7.1,0.031,615847.4,615847.4,21279,0,0,0,L,1122011218,0,122.01,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484946941,1518888.00
01/20/2017 16:15,2,0.242,ACTIVE,212.16,339.65,60.002,1484946903,"274151322000087","219011344069620",27.27,23.80,0,335.14,347.46,6.7,4.5,0.009,818866.8,818866.8,21588,0,0,0,L,1151911521,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484946942,1518889.00
01/20/2017 16:30,2,0.303,ACTIVE,213.96,341.75,59.986,1484947803,"201051344000645","219011344069620",28.71,11.70,0,325.82,347.46,8.8,6.6,0.040,615166.7,615166.7,21253,0,0,0,L,1122011218,0,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484947804,1518890.00
01/20/2017 16:30,2,0.236,ACTIVE,212.16,339.04,59.970,1484947803,"274151322000085","219011344069620",27.39,16.30,0,324.02,343.25,6.6,4.4,0.027,845475.7,845475.7,21398,0,0,0,L,1151911521,0,122.46,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484947805,1518891.00
01/20/2017 16:30,2,0.328,ACTIVE,213.74,342.35,59.981,1484947803,"201051344000633","219011344069620",28.39,11.30,0,326.42,348.36,9.5,7.2,0.044,604405.3,604405.3,21630,0,0,0,L,1122011218,0,122.23,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484947806,1518892.00
01/20/2017 16:30,2,0.330,ACTIVE,213.51,341.15,59.981,1484947803,"201051344000469","219011344069620",28.71,10.70,0,324.32,346.26,9.6,7.4,0.044,607227.8,607227.8,21605,0,0,0,L,1122011218,0,121.55,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484947807,1518893.00
01/20/2017 16:30,2,0.322,ACTIVE,212.61,339.65,59.986,1484947803,"201051344000646","219011344069620",28.78,12.30,0,323.72,344.45,9.5,7.2,0.044,603121.3,603121.3,21591,0,0,0,L,1122011218,0,122.46,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484947808,1518894.00
01/20/2017 16:30,2,0.256,ACTIVE,211.93,337.54,59.975,1484947803,"274151322000052","219011344069620",27.71,17.00,0,323.41,343.55,7.2,5.0,0.035,873723.4,873723.4,21158,0,0,0,L,1151911521,0,121.33,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484947809,1518895.00
01/20/2017 16:30,2,0.336,ACTIVE,213.06,340.25,59.965,1484947803,"201051344000585","219011344069620",29.10,12.70,0,323.41,345.06,9.9,7.7,0.040,613690.1,613690.1,21651,0,0,0,L,1122011218,0,122.01,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484947810,1518896.00
01/20/2017 16:30,2,0.314,ACTIVE,212.83,339.04,59.981,1484947803,"201051344001230","219011344069620",28.92,11.30,0,324.02,343.85,9.2,7.0,0.035,606450.5,606450.5,21513,0,0,0,L,1122011218,0,122.46,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484947811,1518897.00
01/20/2017 16:30,2,0.322,ACTIVE,213.29,339.95,59.975,1484947803,"201051344000582","219011344069620",28.37,12.30,0,323.72,344.76,9.3,7.0,0.040,598400.3,598400.3,21625,0,0,0,L,1122011218,0,122.46,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484947812,1518898.00
01/20/2017 16:30,2,0.346,ACTIVE,212.61,339.04,59.986,1484947803,"201051344000955","219011344069620",28.84,12.70,0,323.41,344.15,10.1,7.8,0.040,613603.3,613603.3,21583,0,0,0,L,1122011218,0,121.78,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484947813,1518899.00
01/20/2017 16:30,2,0.146,ACTIVE,212.38,339.34,59.981,1484947803,"274151322000094","219011344069620",31.47,18.30,0,333.33,346.26,4.7,2.6,0.022,719685.4,719685.4,21879,0,0,0,L,1151911521,0,121.55,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484947814,1518900.00
01/20/2017 16:30,2,0.342,ACTIVE,213.51,340.55,59.981,1484947803,"201051344000579","219011344069620",29.20,12.00,0,324.62,345.96,10.2,7.9,0.040,622668.5,622668.5,21526,0,0,0,L,1122011218,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484947815,1518901.00
01/20/2017 16:30,2,0.342,ACTIVE,212.83,339.34,59.981,1484947803,"201051344000890","219011344069620",28.98,12.00,0,324.32,345.36,10.1,7.8,0.040,610575.7,610575.7,21653,0,0,0,L,1122011218,0,122.46,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484947815,1518902.00
01/20/2017 16:30,2,0.328,ACTIVE,213.06,339.95,59.981,1484947803,"201051344000438","219011344069620",29.52,12.00,0,324.32,344.76,9.8,7.6,0.035,611635.9,611635.9,21663,0,0,0,L,1122011218,0,122.46,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484947816,1518903.00
01/20/2017 16:30,2,0.383,ACTIVE,213.06,339.34,59.986,1484947803,"201051344000417","219011344069620",18.13,11.70,0,323.72,343.85,7.0,4.9,0.022,595454.9,595454.9,21779,0,0,0,L,1122011218,0,122.01,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484947817,1518904.00
01/20/2017 16:30,2,0.230,ACTIVE,212.16,338.74,59.981,1484947803,"274151322000083","219011344069620",27.85,15.50,0,323.72,342.95,6.5,4.4,0.035,865322.0,865322.0,21194,0,0,0,L,1151911521,0,121.78,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484947818,1518905.00
01/20/2017 16:30,2,0.242,ACTIVE,212.83,340.55,59.970,1484947803,"274151322000076","219011344069620",28.73,16.70,0,325.22,343.85,7.1,4.9,0.035,922647.6,922647.6,21305,0,0,0,L,1151911521,0,122.01,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484947819,1518906.00
01/20/2017 16:30,2,0.316,ACTIVE,213.29,340.25,59.981,1484947803,"201051344000868","219011344069620",28.84,11.00,0,324.02,346.26,9.3,7.0,0.035,605741.2,605741.2,21619,0,0,0,L,1122011218,0,121.55,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484947820,1518907.00
01/20/2017 16:30,2,0.240,ACTIVE,211.93,339.34,59.975,1484947803,"274151322000095","219011344069620",27.65,15.80,0,324.32,342.95,6.8,4.6,0.035,913601.0,913601.0,21370,0,0,0,L,1151911521,0,122.23,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484947821,1518908.00
01/20/2017 16:30,2,0.305,ACTIVE,213.29,341.45,59.975,1484947803,"201051344000988","219011344069620",18.31,11.70,0,325.52,346.86,5.7,3.6,0.027,568007.6,568007.6,21652,0,0,0,L,1122011218,0,121.55,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484947822,1518909.00
01/20/2017 16:30,2,0.320,ACTIVE,212.61,338.74,59.975,1484947803,"201051344001025","219011344069620",29.16,12.00,0,323.41,344.45,9.5,7.2,0.035,611851.0,611851.0,21682,0,0,0,L,1122011218,0,121.78,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484947823,1518910.00
01/20/2017 16:30,2,0.316,ACTIVE,213.29,339.95,59.965,1484947803,"201051344000458","219011344069620",29.30,12.70,0,324.92,345.96,9.4,7.2,0.040,615792.2,615792.2,21393,0,0,0,L,1122011218,0,121.78,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484947823,1518911.00
01/20/2017 16:30,2,0.309,ACTIVE,213.74,341.75,59.975,1484947803,"201051344000853","219011344069620",28.75,11.70,0,327.32,347.46,9.0,6.8,0.040,614451.6,614451.6,21325,0,0,0,L,1122011218,0,122.23,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484947824,1518912.00
01/20/2017 16:30,2,0.307,ACTIVE,213.06,340.55,59.970,1484947803,"201051344000685","219011344069620",28.98,11.70,0,324.62,347.46,9.0,6.8,0.044,610936.7,610936.7,21582,0,0,0,L,1122011218,0,122.91,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484947825,1518913.00
01/20/2017 16:30,2,0.312,ACTIVE,213.06,340.25,59.965,1484947803,"201051344000917","219011344069620",29.06,13.30,0,324.32,345.06,9.2,7.0,0.035,607904.8,607904.8,21595,0,0,0,L,1122011218,0,122.23,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484947826,1518914.00
01/20/2017 16:30,2,0.305,ACTIVE,213.06,339.95,59.975,1484947803,"201051344001145","219011344069620",29.12,11.30,0,324.92,345.96,9.0,6.8,0.040,613896.1,613896.1,21457,0,0,0,L,1122011218,0,122.23,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484947827,1518915.00
01/20/2017 16:30,2,0.324,ACTIVE,213.06,340.55,59.975,1484947803,"201051344000651","219011344069620",28.35,11.70,0,324.32,345.06,9.3,7.1,0.040,606476.8,606476.8,21627,0,0,0,L,1122011218,0,122.68,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484947828,1518916.00
01/20/2017 16:30,2,0.217,ACTIVE,211.93,339.34,59.965,1484947803,"274151322000088","219011344069620",26.58,16.00,0,323.41,342.65,5.8,3.7,0.027,830651.3,830651.3,21311,0,0,0,L,1151911521,0,122.23,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484947829,1518917.00
01/20/2017 16:30,2,0.160,ACTIVE,212.83,346.26,59.981,1484947803,"274151322000068","219011344069620",32.08,19.30,0,337.54,356.18,5.2,3.1,0.022,720753.9,720753.9,21777,0,0,0,L,1151911521,0,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484947830,1518918.00
01/20/2017 16:30,2,0.322,ACTIVE,212.61,338.44,59.970,1484947803,"201051344001135","219011344069620",29.12,12.70,0,324.62,344.15,9.6,7.3,0.040,602093.0,602093.0,21675,0,0,0,L,1122011218,0,122.01,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484947831,1518919.00
01/20/2017 16:30,2,0.316,ACTIVE,213.06,340.85,59.970,1484947803,"201051344000594","219011344069620",29.10,11.70,0,323.72,346.26,9.4,7.1,0.040,618197.6,618197.6,21565,0,0,0,L,1122011218,0,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484947832,1518920.00
01/20/2017 16:30,2,0.318,ACTIVE,213.06,339.65,59.965,1484947803,"201051344001203","219011344069620",28.88,12.30,0,324.02,345.36,9.4,7.1,0.044,610444.0,610444.0,21676,0,0,0,L,1122011218,0,122.68,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484947833,1518921.00
01/20/2017 16:30,2,0.229,ACTIVE,211.93,338.44,59.959,1484947803,"274151322000054","219011344069620",27.51,17.30,0,323.11,345.06,6.4,4.2,0.035,846850.3,846850.3,21392,0,0,0,L,1151911521,0,122.01,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484947834,1518922.00
01/20/2017 16:30,2,0.309,ACTIVE,213.51,340.25,59.965,1484947803,"201051344000867","219011344069620",29.30,12.30,0,324.02,346.56,9.2,6.9,0.031,604600.8,604600.8,21658,0,0,0,L,1122011218,0,122.01,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484947834,1518923.00
01/20/2017 16:30,2,0.346,ACTIVE,212.83,340.25,59.970,1484947803,"201051344001093","219011344069620",29.04,12.70,0,323.72,345.06,10.2,7.9,0.035,607413.4,607413.4,21596,0,0,0,L,1122011218,0,122.23,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484947835,1518924.00
01/20/2017 16:30,2,0.262,ACTIVE,213.29,340.85,59.965,1484947803,"201051344000900","219011344069620",28.65,11.00,0,324.32,345.96,7.6,5.4,0.044,623605.4,623605.4,21246,0,0,0,L,1122011218,0,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484947837,1518925.00
01/20/2017 16:30,2,0.318,ACTIVE,213.51,340.85,59.965,1484947803,"201051344000648","219011344069620",29.28,10.00,0,326.72,346.86,9.5,7.2,0.040,613187.7,613187.7,21230,0,0,0,L,1122011218,0,121.55,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484947837,1518926.00
01/20/2017 16:30,2,0.312,ACTIVE,213.51,340.55,59.975,1484947803,"201051344000569","219011344069620",29.32,11.70,0,324.62,346.26,9.3,7.1,0.040,623889.2,623889.2,21256,0,0,0,L,1122011218,0,121.33,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484947838,1518927.00
01/20/2017 16:30,2,0.314,ACTIVE,213.51,340.55,59.970,1484947803,"201051344000983","219011344069620",29.08,12.00,0,324.92,345.96,9.3,7.1,0.035,616721.6,616721.6,21382,0,0,0,L,1122011218,0,121.78,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484947839,1518928.00
01/20/2017 16:30,2,0.289,ACTIVE,213.29,339.95,59.959,1484947803,"201051344001158","219011344069620",29.42,11.30,0,324.02,347.46,8.7,6.4,0.040,605261.8,605261.8,21573,0,0,0,L,1122011218,0,121.55,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484947840,1518929.00
01/20/2017 16:30,2,0.291,ACTIVE,213.74,341.75,59.954,1484947803,"201051344000576","219011344069620",30.22,10.70,0,325.22,348.06,9.0,6.7,0.035,615849.2,615849.2,21280,0,0,0,L,1122011218,0,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484947841,1518930.00
01/20/2017 16:30,2,0.232,ACTIVE,212.38,339.04,59.954,1484947803,"274151322000087","219011344069620",27.69,22.50,0,324.32,343.85,6.5,4.3,0.009,818867.9,818867.9,21589,0,0,0,L,1151911521,0,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484947842,1518931.00
01/20/2017 16:45,2,0.213,ACTIVE,213.74,340.55,59.996,1484948703,"201051344000645","219011344069620",28.47,10.30,0,336.34,346.86,6.2,4.0,0.013,615167.9,615167.9,21254,0,0,0,L,1122011218,0,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484948705,1518932.00
01/20/2017 16:45,2,0.143,ACTIVE,212.16,338.74,59.986,1484948703,"274151322000085","219011344069620",26.86,15.50,0,335.44,342.65,3.9,1.8,0.009,845476.4,845476.4,21399,0,0,0,L,1151911521,0,122.23,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484948705,1518933.00
01/20/2017 16:45,2,0.242,ACTIVE,213.74,342.05,59.991,1484948703,"201051344000633","219011344069620",27.85,10.30,0,334.84,348.66,6.9,4.7,0.009,604406.7,604406.7,21631,0,0,0,L,1122011218,0,122.23,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484948706,1518934.00
01/20/2017 16:45,2,0.252,ACTIVE,213.29,340.25,59.975,1484948703,"201051344000469","219011344069620",28.55,10.00,0,333.63,346.26,7.2,5.1,0.013,607229.3,607229.3,21606,0,0,0,L,1122011218,0,121.33,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484948707,1518935.00
01/20/2017 16:45,2,0.232,ACTIVE,212.38,339.04,59.996,1484948703,"201051344000646","219011344069620",28.67,11.30,0,333.63,344.76,6.8,4.6,0.018,603122.7,603122.7,21592,0,0,0,L,1122011218,0,122.46,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484948708,1518936.00
01/20/2017 16:45,2,0.162,ACTIVE,211.70,338.74,59.981,1484948703,"274151322000052","219011344069620",27.77,15.80,0,334.84,342.95,4.6,2.5,0.013,873724.3,873724.3,21159,0,0,0,L,1151911521,0,121.33,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484948709,1518937.00
01/20/2017 16:45,2,0.246,ACTIVE,212.83,339.34,60.002,1484948703,"201051344000585","219011344069620",28.57,11.70,0,334.24,345.06,7.2,5.0,0.009,613691.6,613691.6,21652,0,0,0,L,1122011218,0,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484948710,1518938.00
01/20/2017 16:45,2,0.246,ACTIVE,212.38,338.14,59.986,1484948703,"201051344001230","219011344069620",26.36,11.00,0,333.03,344.45,6.6,4.4,0.013,606451.8,606451.8,21514,0,0,0,L,1122011218,0,122.23,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484948711,1518939.00
01/20/2017 16:45,2,0.236,ACTIVE,212.83,338.74,59.986,1484948703,"201051344000582","219011344069620",27.87,11.30,0,334.24,345.06,6.7,4.6,0.009,598401.7,598401.7,21626,0,0,0,L,1122011218,0,122.23,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484948712,1518940.00
01/20/2017 16:45,2,0.258,ACTIVE,212.16,338.44,59.991,1484948703,"201051344000955","219011344069620",28.17,11.70,0,332.43,344.76,7.4,5.2,0.009,613604.9,613604.9,21584,0,0,0,L,1122011218,0,121.55,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484948713,1518941.00
01/20/2017 16:45,2,0.080,ACTIVE,212.16,339.65,59.970,1484948703,"274151322000094","219011344069620",29.70,16.70,0,336.34,342.65,2.4,0.4,0.013,719685.7,719685.7,21880,0,0,0,L,1151911521,0,121.55,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484948714,1518942.00
01/20/2017 16:45,2,0.256,ACTIVE,213.06,339.34,59.996,1484948703,"201051344000579","219011344069620",28.84,11.00,0,335.14,345.96,7.5,5.3,0.013,622670.1,622670.1,21527,0,0,0,L,1122011218,0,121.55,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484948714,1518943.00
01/20/2017 16:45,2,0.252,ACTIVE,212.38,338.44,59.991,1484948703,"201051344000890","219011344069620",28.41,11.70,0,333.33,345.06,7.3,5.1,0.013,610577.2,610577.2,21654,0,0,0,L,1122011218,0,122.46,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484948715,1518944.00
01/20/2017 16:45,2,0.246,ACTIVE,212.61,339.04,59.991,1484948703,"201051344000438","219011344069620",28.15,11.00,0,334.54,346.56,7.0,4.9,0.013,611637.4,611637.4,21664,0,0,0,L,1122011218,0,122.46,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484948716,1518945.00
01/20/2017 16:45,2,0.277,ACTIVE,212.83,339.34,59.949,1484948703,"201051344000417","219011344069620",17.97,11.00,0,333.33,343.85,5.0,2.9,0.004,595455.8,595455.8,21780,0,0,0,L,1122011218,0,122.01,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484948717,1518946.00
01/20/2017 16:45,2,0.139,ACTIVE,212.16,338.74,59.981,1484948703,"274151322000083","219011344069620",27.65,14.70,0,335.44,343.85,3.9,1.8,0.013,865322.7,865322.7,21195,0,0,0,L,1151911521,0,121.78,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484948718,1518947.00
01/20/2017 16:45,2,0.150,ACTIVE,212.61,339.34,59.975,1484948703,"274151322000076","219011344069620",27.79,15.50,0,336.64,343.25,4.2,2.2,0.013,922648.4,922648.4,21306,0,0,0,L,1151911521,0,121.78,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484948719,1518948.00
01/20/2017 16:45,2,0.229,ACTIVE,212.83,339.34,59.986,1484948703,"201051344000868","219011344069620",27.89,10.00,0,334.24,345.96,6.5,4.3,0.013,605742.5,605742.5,21620,0,0,0,L,1122011218,0,121.55,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484948720,1518949.00
01/20/2017 16:45,2,0.141,ACTIVE,211.93,338.44,59.975,1484948703,"274151322000095","219011344069620",27.59,15.30,0,335.14,342.35,3.9,1.9,0.009,913601.7,913601.7,21371,0,0,0,L,1151911521,0,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484948721,1518950.00
01/20/2017 16:45,2,0.197,ACTIVE,213.06,340.85,59.986,1484948703,"201051344000988","219011344069620",18.75,10.30,0,333.93,346.56,3.8,1.7,0.000,568008.3,568008.3,21653,0,0,0,L,1122011218,0,121.33,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484948722,1518951.00
01/20/2017 16:45,2,0.232,ACTIVE,212.38,337.84,59.981,1484948703,"201051344001025","219011344069620",28.17,11.30,0,333.33,345.06,6.7,4.5,0.018,611852.4,611852.4,21683,0,0,0,L,1122011218,0,121.78,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484948723,1518952.00
01/20/2017 16:45,2,0.232,ACTIVE,213.06,339.34,59.975,1484948703,"201051344000458","219011344069620",28.37,11.30,0,334.84,345.96,6.7,4.6,0.013,615793.6,615793.6,21394,0,0,0,L,1122011218,0,121.78,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484948724,1518953.00
01/20/2017 16:45,2,0.234,ACTIVE,213.74,340.85,59.981,1484948703,"201051344000853","219011344069620",25.56,10.30,0,336.34,347.16,6.1,4.0,0.013,614452.9,614452.9,21326,0,0,0,L,1122011218,0,122.23,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484948725,1518954.00
01/20/2017 16:45,2,0.227,ACTIVE,212.83,339.95,59.975,1484948703,"201051344000685","219011344069620",27.83,11.00,0,333.93,346.56,6.4,4.3,0.009,610938.0,610938.0,21583,0,0,0,L,1122011218,0,122.91,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484948726,1518955.00
01/20/2017 16:45,2,0.236,ACTIVE,212.83,339.34,60.018,1484948703,"201051344000917","219011344069620",27.53,12.30,0,333.63,345.06,6.6,4.4,0.018,607906.1,607906.1,21596,0,0,0,L,1122011218,0,122.01,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484948727,1518956.00
01/20/2017 16:45,2,0.215,ACTIVE,212.83,339.34,59.975,1484948703,"201051344001145","219011344069620",28.33,10.70,0,334.84,345.66,6.2,4.1,0.013,613897.3,613897.3,21458,0,0,0,L,1122011218,0,122.23,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484948728,1518957.00
01/20/2017 16:45,2,0.238,ACTIVE,212.83,339.34,59.970,1484948703,"201051344000651","219011344069620",27.79,10.70,0,334.24,345.66,6.7,4.6,0.013,606478.2,606478.2,21628,0,0,0,L,1122011218,0,122.68,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484948728,1518958.00
01/20/2017 16:45,2,0.125,ACTIVE,211.70,339.34,59.970,1484948703,"274151322000088","219011344069620",25.41,15.30,0,334.54,342.65,3.2,1.2,0.004,830651.8,830651.8,21312,0,0,0,L,1151911521,0,122.01,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484948729,1518959.00
01/20/2017 16:45,2,0.096,ACTIVE,212.83,339.04,60.002,1484948703,"274151322000068","219011344069620",29.78,17.30,0,336.04,350.17,2.9,0.9,0.004,720754.3,720754.3,21778,0,0,0,L,1151911521,0,122.01,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484948730,1518960.00
01/20/2017 16:45,2,0.232,ACTIVE,212.38,337.84,59.996,1484948703,"201051344001135","219011344069620",28.35,11.70,0,333.33,343.85,6.7,4.5,0.018,602094.4,602094.4,21676,0,0,0,L,1122011218,0,122.01,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484948731,1518961.00
01/20/2017 16:45,2,0.238,ACTIVE,213.06,339.65,59.975,1484948703,"201051344000594","219011344069620",27.99,11.00,0,333.93,345.66,6.8,4.6,0.013,618199.0,618199.0,21566,0,0,0,L,1122011218,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484948732,1518962.00
01/20/2017 16:45,2,0.240,ACTIVE,212.61,338.74,59.970,1484948703,"201051344001203","219011344069620",27.67,11.30,0,334.84,345.66,6.8,4.6,0.018,610445.4,610445.4,21677,0,0,0,L,1122011218,0,122.46,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484948733,1518963.00
01/20/2017 16:45,2,0.133,ACTIVE,211.93,339.95,59.959,1484948703,"274151322000054","219011344069620",27.08,16.00,0,334.84,342.35,3.6,1.6,0.013,846851.0,846851.0,21393,0,0,0,L,1151911521,0,122.01,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484948734,1518964.00
01/20/2017 16:45,2,0.229,ACTIVE,213.51,339.04,59.975,1484948703,"201051344000867","219011344069620",28.13,11.00,0,334.24,345.66,6.5,4.4,0.013,604602.1,604602.1,21659,0,0,0,L,1122011218,0,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484948735,1518965.00
01/20/2017 16:45,2,0.268,ACTIVE,212.61,339.34,59.970,1484948703,"201051344001093","219011344069620",27.69,11.70,0,333.93,345.96,7.5,5.3,0.009,607415.0,607415.0,21597,0,0,0,L,1122011218,0,122.01,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484948736,1518966.00
01/20/2017 16:45,2,0.176,ACTIVE,213.06,340.25,59.975,1484948703,"201051344000900","219011344069620",27.39,10.00,0,334.54,345.66,4.9,2.8,0.013,623606.4,623606.4,21247,0,0,0,L,1122011218,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484948737,1518967.00
01/20/2017 16:45,2,0.242,ACTIVE,213.51,339.95,59.965,1484948703,"201051344000648","219011344069620",28.07,9.00,0,335.14,346.56,6.9,4.7,0.009,613189.2,613189.2,21231,0,0,0,L,1122011218,0,121.55,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484948738,1518968.00
01/20/2017 16:45,2,0.227,ACTIVE,213.29,339.95,59.954,1484948703,"201051344000569","219011344069620",28.88,11.00,0,335.14,346.86,6.6,4.5,0.013,623890.5,623890.5,21257,0,0,0,L,1122011218,0,121.33,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484948739,1518969.00
01/20/2017 16:45,2,0.234,ACTIVE,213.29,339.34,59.970,1484948703,"201051344000983","219011344069620",27.89,10.70,0,334.54,346.56,6.6,4.5,0.013,616723.0,616723.0,21383,0,0,0,L,1122011218,0,121.78,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484948740,1518970.00
01/20/2017 16:45,2,0.217,ACTIVE,213.29,339.65,59.970,1484948703,"201051344001158","219011344069620",27.55,10.30,0,333.93,346.26,6.1,3.9,0.013,605263.1,605263.1,21574,0,0,0,L,1122011218,0,121.55,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484948741,1518971.00
01/20/2017 16:45,2,0.244,ACTIVE,213.51,341.15,59.975,1484948703,"201051344000576","219011344069620",27.00,9.70,0,335.44,347.16,6.7,4.5,0.013,615850.5,615850.5,21281,0,0,0,L,1122011218,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484948742,1518972.00
01/20/2017 16:45,2,0.146,ACTIVE,212.16,328.22,59.965,1484948703,"274151322000087","219011344069620",26.64,21.30,0,326.12,343.55,4.0,1.9,0.000,818868.6,818868.6,21590,0,0,0,L,1151911521,0,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484948742,1518973.00
01/20/2017 17:00,2,0.146,ALERT,213.06,312.29,59.996,1484949603,"201051344000645","219011344069620",24.87,9.70,0,301.47,347.46,3.7,1.6,0.000,615168.7,615168.7,21255,0,0,0,L,1122011218,0,121.55,122.23,0002,6,0,0,0,0,0,0,2,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484949605,1518974.00
01/20/2017 17:00,2,0.078,ALERT,211.48,299.97,59.970,1484949603,"274151322000085","219011344069620",24.15,13.70,0,298.77,341.45,1.9,0.0,0.000,845476.6,845476.6,21400,0,0,0,L,1151911521,0,122.01,122.01,0002,12,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484949607,1518975.00
01/20/2017 17:00,2,0.166,ALERT,213.29,302.68,60.002,1484949603,"201051344000633","219011344069620",23.99,9.30,0,300.27,359.78,4.1,2.0,0.000,604407.6,604407.6,21632,0,0,0,L,1122011218,0,121.78,122.68,0002,9,0,0,0,0,0,0,2,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484949609,1518976.00
01/20/2017 17:00,2,0.189,ALERT,212.83,303.58,59.970,1484949603,"201051344000469","219011344069620",23.44,8.50,0,300.87,353.47,4.5,2.5,0.000,607230.2,607230.2,21607,0,0,0,L,1122011218,0,120.88,122.46,0002,7,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484949611,1518977.00
01/20/2017 17:00,2,0.162,ALERT,212.16,305.08,59.996,1484949603,"201051344000646","219011344069620",24.31,10.30,0,300.27,347.46,4.0,2.0,0.000,603123.6,603123.6,21593,0,0,0,L,1122011218,0,122.01,121.33,0002,7,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484949613,1518978.00
01/20/2017 17:00,2,0.104,ALERT,211.25,299.67,59.991,1484949603,"274151322000052","219011344069620",23.36,14.30,0,298.77,341.75,2.4,0.4,0.000,873724.6,873724.6,21160,0,0,0,L,1151911521,0,121.10,122.23,0002,11,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484949615,1518979.00
01/20/2017 17:00,2,0.174,ACTIVE,212.61,321.61,60.002,1484949603,"201051344000585","219011344069620",25.09,10.30,0,315.90,344.15,4.4,2.4,0.000,613692.5,613692.5,21653,0,0,0,L,1122011218,0,121.78,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484949615,1518980.00
01/20/2017 17:00,2,0.162,ALERT,212.38,303.58,60.002,1484949603,"201051344001230","219011344069620",22.72,10.00,0,301.47,348.96,3.8,1.7,0.000,606452.6,606452.6,21515,0,0,0,L,1122011218,0,122.23,121.10,0002,7,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484949617,1518981.00
01/20/2017 17:00,2,0.068,ALERT,212.83,302.68,60.012,1484949603,"201051344000582","219011344069620",31.29,10.00,0,301.77,342.95,2.2,0.2,0.000,598402.5,598402.5,21627,0,0,0,L,1122011218,0,122.23,121.78,0002,7,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484949619,1518982.00
01/20/2017 17:00,2,0.189,ALERT,211.93,328.52,59.991,1484949603,"201051344000955","219011344069620",24.67,10.30,0,300.87,344.45,4.8,2.7,0.000,613605.9,613605.9,21585,0,0,0,L,1122011218,0,121.33,121.33,0002,7,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484949621,1518983.00
01/20/2017 17:00,2,0.000,ALERT,211.48,299.07,59.996,1484949603,"274151322000094","219011344069620",41.43,14.70,0,297.26,402.16,0.0,0.0,0.000,719685.8,719685.8,21881,0,0,0,L,1151911521,0,121.10,122.46,0002,11,0,0,0,0,0,0,145,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484949623,1518984.00
01/20/2017 17:00,2,0.189,ALERT,212.83,303.28,60.002,1484949603,"201051344000579","219011344069620",24.01,10.00,0,302.68,348.36,4.6,2.5,0.000,622671.1,622671.1,21528,0,0,0,L,1122011218,0,121.10,122.01,0002,7,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484949624,1518985.00
01/20/2017 17:00,2,0.178,ACTIVE,212.16,322.21,60.007,1484949603,"201051344000890","219011344069620",25.50,10.70,0,320.41,347.76,4.6,2.5,0.000,610578.2,610578.2,21655,0,0,0,L,1122011218,0,122.23,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484949625,1518986.00
01/20/2017 17:00,2,0.174,ALERT,212.38,302.98,60.007,1484949603,"201051344000438","219011344069620",24.13,10.00,0,301.17,345.96,4.3,2.2,0.000,611638.4,611638.4,21665,0,0,0,L,1122011218,0,122.23,121.33,0002,9,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484949627,1518987.00
01/20/2017 17:00,2,0.205,ALERT,212.61,301.77,59.996,1484949603,"201051344000417","219011344069620",18.53,9.70,0,299.37,347.16,3.8,1.8,0.000,595456.4,595456.4,21781,0,0,0,L,1122011218,0,121.78,121.55,0002,7,0,0,0,0,0,0,7,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484949629,1518988.00
01/20/2017 17:00,2,0.080,ALERT,211.48,300.57,60.012,1484949603,"274151322000083","219011344069620",23.91,13.00,0,299.07,342.35,1.9,0.0,0.000,865322.9,865322.9,21196,0,0,0,L,1151911521,0,121.33,122.23,0002,8,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484949631,1518989.00
01/20/2017 17:00,2,0.080,ALERT,211.93,300.27,60.007,1484949603,"274151322000076","219011344069620",24.41,14.00,0,298.17,342.05,2.0,0.0,0.000,922648.7,922648.7,21307,0,0,0,L,1151911521,0,121.78,122.46,0002,11,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484949633,1518990.00
01/20/2017 17:00,2,0.160,ALERT,212.61,303.58,60.007,1484949603,"201051344000868","219011344069620",23.40,9.30,0,302.07,351.97,3.9,1.8,0.000,605743.4,605743.4,21621,0,0,0,L,1122011218,0,120.88,122.46,0002,7,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484949634,1518991.00
01/20/2017 17:00,2,0.072,ALERT,211.25,300.87,60.007,1484949603,"274151322000095","219011344069620",24.17,13.30,0,299.97,342.05,1.8,0.0,0.000,913601.9,913601.9,21372,0,0,0,L,1151911521,0,121.55,122.01,0002,10,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484949636,1518992.00
01/20/2017 17:00,2,0.133,ALERT,212.61,302.37,60.039,1484949603,"201051344000988","219011344069620",18.61,9.30,0,298.77,344.15,2.5,0.5,0.000,568008.5,568008.5,21654,0,0,0,L,1122011218,0,120.88,122.23,0002,6,0,0,0,0,0,0,3,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484949638,1518993.00
01/20/2017 17:00,2,0.158,ALERT,211.93,315.90,60.023,1484949603,"201051344001025","219011344069620",24.85,10.00,0,300.27,342.65,4.0,2.0,0.000,611853.2,611853.2,21684,0,0,0,L,1122011218,0,121.55,121.33,0002,6,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484949640,1518994.00
01/20/2017 17:00,2,0.166,ALERT,212.61,302.68,60.007,1484949603,"201051344000458","219011344069620",23.93,10.70,0,301.77,351.07,4.0,2.0,0.000,615794.4,615794.4,21395,0,0,0,L,1122011218,0,121.33,122.23,0002,7,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484949642,1518995.00
01/20/2017 17:00,2,0.148,ALERT,213.06,302.07,59.981,1484949603,"201051344000853","219011344069620",22.70,9.30,0,301.77,353.77,3.4,1.4,0.000,614453.6,614453.6,21327,0,0,0,L,1122011218,0,121.55,122.23,0002,9,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484949644,1518996.00
01/20/2017 17:00,2,0.170,ALERT,212.61,302.37,60.034,1484949603,"201051344000685","219011344069620",20.93,10.00,0,301.17,354.37,3.6,1.6,0.000,610938.8,610938.8,21584,0,0,0,L,1122011218,0,122.68,121.33,0002,7,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484949646,1518997.00
01/20/2017 17:00,2,0.160,ALERT,212.61,302.37,60.007,1484949603,"201051344000917","219011344069620",23.34,10.70,0,299.97,347.46,3.8,1.7,0.000,607906.9,607906.9,21597,0,0,0,L,1122011218,0,122.01,121.78,0002,7,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484949647,1518998.00
01/20/2017 17:00,2,0.145,ALERT,212.38,319.51,60.018,1484949603,"201051344001145","219011344069620",24.97,9.70,0,301.47,348.66,3.7,1.6,0.000,613898.1,613898.1,21459,0,0,0,L,1122011218,0,122.01,121.33,0002,8,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484949649,1518999.00
