ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/20/2017 17:00,2,0.188,ALERT,212.38,301.47,60.012,1484949603,"201051344000651","219011344069620",21.81,9.00,0,300.57,345.66,4.1,2.1,0.000,606479.0,606479.0,21629,0,0,0,L,1122011218,0,122.46,121.10,0002,7,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484949651,1519000.00
01/20/2017 17:00,2,0.062,ALERT,210.80,299.67,60.007,1484949603,"274151322000088","219011344069620",23.06,13.30,0,298.17,340.55,1.5,0.0,0.000,830651.9,830651.9,21313,0,0,0,L,1151911521,0,121.78,121.78,0002,9,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484949653,1519001.00
01/20/2017 17:00,2,0.006,ALERT,212.16,300.27,59.996,1484949603,"274151322000068","219011344069620",41.51,15.00,0,297.57,403.07,0.0,0.0,0.000,720754.4,720754.4,21779,0,0,0,L,1151911521,0,121.78,122.46,0002,12,0,0,0,0,0,0,161,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484949655,1519002.00
01/20/2017 17:00,2,0.160,ACTIVE,212.38,317.70,60.002,1484949603,"201051344001135","219011344069620",25.09,10.30,0,315.90,342.95,4.1,2.0,0.000,602095.3,602095.3,21677,0,0,0,L,1122011218,0,122.01,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484949655,1519003.00
01/20/2017 17:00,2,0.160,ALERT,212.61,304.78,60.012,1484949603,"201051344000594","219011344069620",24.01,10.00,0,301.47,348.66,3.9,1.9,0.000,618199.8,618199.8,21567,0,0,0,L,1122011218,0,121.10,122.01,0002,7,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484949657,1519004.00
01/20/2017 17:00,2,0.164,ALERT,212.38,302.37,59.965,1484949603,"201051344001203","219011344069620",23.54,9.70,0,300.87,345.36,3.9,1.9,0.000,610446.2,610446.2,21678,0,0,0,L,1122011218,0,122.46,121.33,0002,7,0,0,0,0,0,0,4,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484949659,1519005.00
01/20/2017 17:00,2,0.070,ALERT,211.03,300.27,60.002,1484949603,"274151322000054","219011344069620",23.58,14.30,0,298.47,341.15,1.7,0.0,0.000,846851.2,846851.2,21394,0,0,0,L,1151911521,0,121.55,121.78,0002,12,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484949661,1519006.00
01/20/2017 17:00,2,0.166,ALERT,213.06,302.37,60.002,1484949603,"201051344000867","219011344069620",23.20,10.00,0,301.47,358.28,3.9,1.9,0.000,604602.9,604602.9,21660,0,0,0,L,1122011218,0,121.55,122.01,0002,8,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484949663,1519007.00
01/20/2017 17:00,2,0.199,ALERT,212.38,302.07,60.002,1484949603,"201051344001093","219011344069620",23.16,10.00,0,300.87,348.06,4.7,2.6,0.000,607416.1,607416.1,21598,0,0,0,L,1122011218,0,122.01,121.33,0002,9,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484949664,1519008.00
01/20/2017 17:00,2,0.107,ALERT,212.83,302.98,59.996,1484949603,"201051344000900","219011344069620",23.38,9.00,0,301.47,353.77,2.5,0.5,0.000,623606.8,623606.8,21248,0,0,0,L,1122011218,0,121.33,122.23,0002,6,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484949666,1519009.00
01/20/2017 17:00,2,0.170,ALERT,213.06,302.37,59.975,1484949603,"201051344000648","219011344069620",23.87,8.00,0,300.87,351.07,4.1,2.0,0.000,613190.1,613190.1,21232,0,0,0,L,1122011218,0,120.88,122.46,0002,6,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484949668,1519010.00
01/20/2017 17:00,2,0.164,ALERT,212.83,303.58,60.002,1484949603,"201051344000569","219011344069620",23.84,10.00,0,302.07,349.56,4.0,1.9,0.000,623891.4,623891.4,21258,0,0,0,L,1122011218,0,120.88,122.46,0002,7,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484949670,1519011.00
01/20/2017 17:00,2,0.162,ALERT,212.83,302.98,60.012,1484949603,"201051344000983","219011344069620",23.68,9.70,0,301.77,350.47,3.9,1.8,0.000,616723.8,616723.8,21384,0,0,0,L,1122011218,0,121.33,122.01,0002,9,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484949672,1519012.00
01/20/2017 17:00,2,0.145,ALERT,213.06,302.98,59.975,1484949603,"201051344001158","219011344069620",23.32,9.30,0,301.17,353.47,3.4,1.4,0.000,605263.8,605263.8,21575,0,0,0,L,1122011218,0,121.10,122.23,0002,9,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484949674,1519013.00
01/20/2017 17:00,2,0.166,ALERT,213.29,302.98,60.012,1484949603,"201051344000576","219011344069620",22.46,8.50,0,301.77,358.28,3.8,1.8,0.000,615851.3,615851.3,21282,0,0,0,L,1122011218,0,121.55,122.23,0002,6,0,0,0,0,0,0,1,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484949676,1519014.00
01/20/2017 17:00,2,0.086,ALERT,211.70,299.07,60.002,1484949603,"274151322000087","219011344069620",23.14,17.30,0,297.26,364.89,2.0,0.0,0.000,818868.7,818868.7,21591,0,0,0,L,1151911521,0,121.55,122.23,0002,14,0,0,0,0,0,0,150,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484949677,1519015.00
01/20/2017 17:15,2,0.051,ALERT,213.51,301.77,59.970,1484950504,"201051344000645","219011344069620",28.86,8.50,0,300.27,317.70,1.5,0.0,0.000,615168.8,615168.8,21257,0,0,0,L,1122011218,0,121.78,122.46,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,124,0,0,0,0,0,0,0,0,0,0,0,1484950506,1519016.00
01/20/2017 17:15,2,0.021,ALERT,211.70,299.37,59.970,1484950504,"274151322000085","219011344069620",26.38,12.30,0,297.57,308.39,0.0,0.0,0.000,845476.6,845476.6,21402,0,0,0,L,1151911521,0,121.78,122.23,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,140,0,0,0,0,0,0,0,0,0,0,0,1484950507,1519017.00
01/20/2017 17:15,2,0.076,ALERT,213.51,301.47,59.938,1484950504,"201051344000633","219011344069620",28.39,8.00,0,298.77,303.88,2.2,0.2,0.000,604407.8,604407.8,21634,0,0,0,L,1122011218,0,121.78,122.46,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,139,0,0,0,0,0,0,0,0,0,0,0,1484950509,1519018.00
01/20/2017 17:15,2,0.086,ALERT,213.06,301.77,59.970,1484950504,"201051344000469","219011344069620",27.93,7.30,0,299.67,304.18,2.5,0.5,0.000,607230.5,607230.5,21609,0,0,0,L,1122011218,0,120.88,122.46,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,129,0,0,0,0,0,0,0,0,0,0,0,1484950511,1519019.00
01/20/2017 17:15,2,0.061,ALERT,211.93,300.87,59.975,1484950504,"201051344000646","219011344069620",28.17,9.00,0,299.07,305.08,1.8,0.0,0.000,603123.8,603123.8,21595,0,0,0,L,1122011218,0,122.01,121.33,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,124,0,0,0,0,0,0,0,0,0,0,0,1484950513,1519020.00
01/20/2017 17:15,2,0.043,ALERT,211.25,298.77,59.933,1484950504,"274151322000052","219011344069620",27.41,12.30,0,297.26,308.69,0.0,0.0,0.000,873724.7,873724.7,21162,0,0,0,L,1151911521,0,120.88,122.46,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,150,0,0,0,0,0,0,0,0,0,0,0,1484950515,1519021.00
01/20/2017 17:15,2,0.078,ALERT,212.38,300.87,59.970,1484950504,"201051344000585","219011344069620",28.67,9.00,0,299.37,328.22,2.3,0.3,0.000,613692.8,613692.8,21654,0,0,0,L,1122011218,0,121.55,121.78,0100,6,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,125,0,0,0,0,0,0,0,0,0,0,0,1484950516,1519022.00
01/20/2017 17:15,2,0.072,ALERT,212.16,300.87,59.970,1484950504,"201051344001230","219011344069620",28.13,8.50,0,300.27,303.88,2.1,0.1,0.000,606452.8,606452.8,21517,0,0,0,L,1122011218,0,122.01,121.10,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,145,0,0,0,0,0,0,0,0,0,0,0,1484950518,1519023.00
01/20/2017 17:15,2,0.072,ALERT,212.61,301.77,60.028,1484950504,"201051344000582","219011344069620",28.49,8.50,0,300.57,321.61,2.1,0.1,0.000,598402.8,598402.8,21629,0,0,0,L,1122011218,0,122.01,121.78,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,121,0,0,0,0,0,0,0,0,0,0,0,1484950520,1519024.00
01/20/2017 17:15,2,0.090,ALERT,211.93,300.87,59.954,1484950504,"201051344000955","219011344069620",28.55,9.00,0,299.97,328.52,2.6,0.6,0.000,613606.2,613606.2,21587,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,130,0,0,0,0,0,0,0,0,0,0,0,1484950522,1519025.00
01/20/2017 17:15,2,0.000,ALERT,211.48,298.17,59.991,1484950504,"274151322000094","219011344069620",0.00,12.70,0,295.76,397.66,0.0,0.0,0.000,719685.8,719685.8,21883,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,127,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,197,0,0,0,0,0,0,0,0,0,0,0,1484950524,1519026.00
01/20/2017 17:15,2,0.094,ALERT,212.83,302.68,59.965,1484950504,"201051344000579","219011344069620",28.67,9.00,0,301.17,305.08,2.7,0.7,0.000,622671.4,622671.4,21530,0,0,0,L,1122011218,0,121.10,122.01,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,139,0,0,0,0,0,0,0,0,0,0,0,1484950525,1519027.00
01/20/2017 17:15,2,0.104,ALERT,212.16,301.17,59.959,1484950504,"201051344000890","219011344069620",28.78,9.30,0,299.97,334.84,3.0,1.0,0.000,610578.6,610578.6,21656,0,0,0,L,1122011218,0,122.01,120.88,0100,9,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,121,0,0,0,0,0,0,0,0,0,0,0,1484950527,1519028.00
01/20/2017 17:15,2,0.088,ALERT,212.16,300.57,59.975,1484950504,"201051344000438","219011344069620",28.53,8.50,0,299.97,303.88,2.6,0.6,0.000,611638.7,611638.7,21667,0,0,0,L,1122011218,0,122.23,121.33,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,140,0,0,0,0,0,0,0,0,0,0,0,1484950529,1519029.00
01/20/2017 17:15,2,0.127,ALERT,212.38,300.27,59.975,1484950504,"201051344000417","219011344069620",18.21,9.00,0,299.37,302.98,2.4,0.4,0.000,595456.6,595456.6,21783,0,0,0,L,1122011218,0,121.78,121.33,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,143,0,0,0,0,0,0,0,0,0,0,0,1484950531,1519030.00
01/20/2017 17:15,2,0.021,ALERT,211.48,299.07,59.975,1484950504,"274151322000083","219011344069620",26.92,11.70,0,296.06,308.99,0.0,0.0,0.000,865322.9,865322.9,21198,0,0,0,L,1151911521,0,121.33,122.23,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,158,0,0,0,0,0,0,0,0,0,0,0,1484950533,1519031.00
01/20/2017 17:15,2,0.018,ALERT,211.93,298.77,59.954,1484950504,"274151322000076","219011344069620",27.87,12.00,0,296.36,308.69,0.0,0.0,0.000,922648.7,922648.7,21309,0,0,0,L,1151911521,0,121.55,122.46,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,136,0,0,0,0,0,0,0,0,0,0,0,1484950534,1519032.00
01/20/2017 17:15,2,0.074,ALERT,212.83,302.37,59.970,1484950504,"201051344000868","219011344069620",28.09,7.70,0,301.17,305.38,2.1,0.1,0.000,605743.5,605743.5,21623,0,0,0,L,1122011218,0,121.10,122.23,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,147,0,0,0,0,0,0,0,0,0,0,0,1484950536,1519033.00
01/20/2017 17:15,2,0.012,ALERT,211.25,299.97,59.996,1484950504,"274151322000095","219011344069620",27.14,11.70,0,297.26,309.59,0.0,0.0,0.000,913601.9,913601.9,21374,0,0,0,L,1151911521,0,121.78,121.78,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,141,0,0,0,0,0,0,0,0,0,0,0,1484950538,1519034.00
01/20/2017 17:15,2,0.059,ALERT,212.61,301.77,59.981,1484950504,"201051344000988","219011344069620",18.51,8.00,0,298.17,304.18,1.1,0.0,0.000,568008.5,568008.5,21656,0,0,0,L,1122011218,0,120.88,122.23,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,145,0,0,0,0,0,0,0,0,0,0,0,1484950540,1519035.00
01/20/2017 17:15,2,0.072,ALERT,211.93,299.67,59.981,1484950504,"201051344001025","219011344069620",28.67,8.50,0,299.07,318.30,2.1,0.1,0.000,611853.4,611853.4,21686,0,0,0,L,1122011218,0,121.55,121.33,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,132,0,0,0,0,0,0,0,0,0,0,0,1484950542,1519036.00
01/20/2017 17:15,2,0.084,ALERT,212.83,301.77,59.981,1484950504,"201051344000458","219011344069620",27.99,9.70,0,300.57,305.38,2.4,0.4,0.000,615794.7,615794.7,21397,0,0,0,L,1122011218,0,121.33,122.23,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,144,0,0,0,0,0,0,0,0,0,0,0,1484950544,1519037.00
01/20/2017 17:15,2,0.059,ALERT,213.29,301.47,59.938,1484950504,"201051344000853","219011344069620",28.71,8.00,0,300.27,304.78,1.8,0.0,0.000,614453.7,614453.7,21329,0,0,0,L,1122011218,0,121.78,122.23,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,165,0,0,0,0,0,0,0,0,0,0,0,1484950545,1519038.00
01/20/2017 17:15,2,0.057,ALERT,212.38,300.57,59.975,1484950504,"201051344000685","219011344069620",28.21,8.50,0,299.67,303.28,1.6,0.0,0.000,610938.9,610938.9,21586,0,0,0,L,1122011218,0,122.68,121.33,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,142,0,0,0,0,0,0,0,0,0,0,0,1484950547,1519039.00
01/20/2017 17:15,2,0.064,ALERT,212.38,299.97,59.970,1484950504,"201051344000917","219011344069620",28.05,9.30,0,298.47,302.98,1.9,0.0,0.000,607907.1,607907.1,21599,0,0,0,L,1122011218,0,121.78,121.78,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,147,0,0,0,0,0,0,0,0,0,0,0,1484950549,1519040.00
01/20/2017 17:15,2,0.062,ALERT,212.16,300.57,59.954,1484950504,"201051344001145","219011344069620",28.51,8.00,0,299.97,319.51,1.8,0.0,0.000,613898.2,613898.2,21461,0,0,0,L,1122011218,0,121.78,121.33,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,142,0,0,0,0,0,0,0,0,0,0,0,1484950551,1519041.00
01/20/2017 17:15,2,0.072,ALERT,212.38,299.97,59.954,1484950504,"201051344000651","219011344069620",28.19,7.70,0,299.07,302.98,2.1,0.1,0.000,606479.3,606479.3,21631,0,0,0,L,1122011218,0,122.46,121.10,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,140,0,0,0,0,0,0,0,0,0,0,0,1484950553,1519042.00
01/20/2017 17:15,2,0.000,ALERT,211.03,298.47,59.981,1484950504,"274151322000088","219011344069620",0.00,12.00,0,296.06,308.39,0.0,0.0,0.000,830651.9,830651.9,21315,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,170,0,0,0,0,0,0,0,0,0,0,0,1484950554,1519043.00
01/20/2017 17:15,2,0.000,ALERT,212.16,298.17,59.970,1484950504,"274151322000068","219011344069620",0.00,13.00,0,295.46,396.75,0.0,0.0,0.000,720754.4,720754.4,21781,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,114,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,200,0,0,0,0,0,0,0,0,0,0,0,1484950556,1519044.00
01/20/2017 17:15,2,0.078,ALERT,211.93,300.57,59.975,1484950504,"201051344001135","219011344069620",25.90,9.00,0,299.37,320.41,2.1,0.1,0.000,602095.5,602095.5,21678,0,0,0,L,1122011218,0,121.78,121.33,0100,8,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,143,0,0,0,0,0,0,0,0,0,0,0,1484950558,1519045.00
01/20/2017 17:15,2,0.078,ALERT,212.83,302.68,59.965,1484950504,"201051344000594","219011344069620",28.65,9.00,0,300.27,305.08,2.3,0.3,0.000,618200.0,618200.0,21569,0,0,0,L,1122011218,0,121.10,121.78,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,150,0,0,0,0,0,0,0,0,0,0,0,1484950560,1519046.00
01/20/2017 17:15,2,0.072,ALERT,212.16,300.27,59.970,1484950504,"201051344001203","219011344069620",27.85,8.50,0,299.37,305.38,2.1,0.1,0.000,610446.4,610446.4,21680,0,0,0,L,1122011218,0,122.23,121.10,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,149,0,0,0,0,0,0,0,0,0,0,0,1484950562,1519047.00
01/20/2017 17:15,2,0.016,ALERT,211.25,298.77,59.970,1484950504,"274151322000054","219011344069620",25.82,13.00,0,296.36,308.69,0.0,0.0,0.000,846851.2,846851.2,21396,0,0,0,L,1151911521,0,121.55,121.78,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,171,0,0,0,0,0,0,0,0,0,0,0,1484950564,1519048.00
01/20/2017 17:15,2,0.076,ALERT,213.06,301.77,59.965,1484950504,"201051344000867","219011344069620",27.41,9.30,0,299.97,304.78,2.1,0.2,0.000,604603.1,604603.1,21662,0,0,0,L,1122011218,0,121.78,122.01,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,159,0,0,0,0,0,0,0,0,0,0,0,1484950565,1519049.00
01/20/2017 17:15,2,0.119,ALERT,212.16,300.57,59.965,1484950504,"201051344001093","219011344069620",27.59,9.00,0,299.37,303.28,3.4,1.3,0.000,607416.5,607416.5,21600,0,0,0,L,1122011218,0,121.78,121.33,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,155,0,0,0,0,0,0,0,0,0,0,0,1484950567,1519050.00
01/20/2017 17:15,2,0.025,ALERT,212.83,301.77,59.938,1484950504,"201051344000900","219011344069620",27.63,7.70,0,300.27,304.18,0.7,0.0,0.000,623606.8,623606.8,21250,0,0,0,L,1122011218,0,121.55,122.01,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,165,0,0,0,0,0,0,0,0,0,0,0,1484950569,1519051.00
01/20/2017 17:15,2,0.082,ALERT,213.29,301.47,59.970,1484950504,"201051344000648","219011344069620",28.25,7.00,0,299.97,304.48,2.4,0.4,0.000,613190.3,613190.3,21234,0,0,0,L,1122011218,0,121.10,122.46,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,158,0,0,0,0,0,0,0,0,0,0,0,1484950571,1519052.00
01/20/2017 17:15,2,0.084,ALERT,213.06,302.37,59.965,1484950504,"201051344000569","219011344069620",28.49,8.50,0,300.87,305.38,2.4,0.4,0.000,623891.6,623891.6,21260,0,0,0,L,1122011218,0,121.10,122.46,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,161,0,0,0,0,0,0,0,0,0,0,0,1484950573,1519053.00
01/20/2017 17:15,2,0.076,ALERT,213.06,302.37,59.970,1484950504,"201051344000983","219011344069620",27.93,8.50,0,300.87,305.08,2.2,0.2,0.000,616724.0,616724.0,21386,0,0,0,L,1122011218,0,121.33,122.01,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,167,0,0,0,0,0,0,0,0,0,0,0,1484950575,1519054.00
01/20/2017 17:15,2,0.055,ALERT,213.06,301.77,59.981,1484950504,"201051344001158","219011344069620",21.51,8.00,0,299.97,303.88,1.4,0.0,0.000,605263.9,605263.9,21577,0,0,0,L,1122011218,0,121.10,122.01,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,170,0,0,0,0,0,0,0,0,0,0,0,1484950577,1519055.00
01/20/2017 17:15,2,0.080,ALERT,213.51,302.68,59.975,1484950504,"201051344000576","219011344069620",26.98,7.70,0,300.57,304.78,2.2,0.2,0.000,615851.5,615851.5,21284,0,0,0,L,1122011218,0,121.55,122.01,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,178,0,0,0,0,0,0,0,0,0,0,0,1484950578,1519056.00
01/20/2017 17:15,2,0.000,ALERT,211.70,298.17,59.981,1484950504,"274151322000087","219011344069620",0.00,15.00,0,295.46,307.78,0.0,0.0,0.000,818868.7,818868.7,21593,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,181,0,0,0,0,0,0,0,0,0,0,0,1484950580,1519057.00
01/20/2017 17:30,2,0.000,ALERT,213.29,301.47,59.991,1484951403,"201051344000645","219011344069620",0.00,7.70,0,298.47,303.28,0.0,0.0,0.000,615168.8,615168.8,21259,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,95,0,0,0,0,0,0,0,0,0,0,0,1484951405,1519058.00
01/20/2017 17:30,2,0.000,ALERT,211.48,298.77,59.965,1484951403,"274151322000085","219011344069620",0.00,11.00,0,296.06,300.87,0.0,0.0,0.000,845476.6,845476.6,21404,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1484951407,1519059.00
01/20/2017 17:30,2,0.000,ALERT,213.29,301.17,59.949,1484951403,"201051344000633","219011344069620",0.00,7.30,0,296.96,302.98,0.0,0.0,0.000,604407.8,604407.8,21636,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,95,0,0,0,0,0,0,0,0,0,0,0,1484951408,1519060.00
01/20/2017 17:30,2,0.000,ALERT,213.06,301.47,59.975,1484951403,"201051344000469","219011344069620",0.00,6.70,0,297.57,302.98,0.0,0.0,0.000,607230.6,607230.6,21611,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,85,0,0,0,0,0,0,0,0,0,0,0,1484951410,1519061.00
01/20/2017 17:30,2,0.000,ALERT,211.70,299.67,59.970,1484951403,"201051344000646","219011344069620",0.00,7.70,0,298.17,302.37,0.0,0.0,0.000,603123.8,603123.8,21597,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,92,0,0,0,0,0,0,0,0,0,0,0,1484951412,1519062.00
01/20/2017 17:30,2,0.000,ALERT,211.48,299.07,60.007,1484951403,"274151322000052","219011344069620",0.00,11.00,0,296.06,301.47,0.0,0.0,0.000,873724.7,873724.7,21164,0,0,0,L,1151911521,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1484951414,1519063.00
01/20/2017 17:30,2,0.000,ALERT,212.16,299.97,59.970,1484951403,"201051344000585","219011344069620",0.00,8.00,0,298.17,302.37,0.0,0.0,0.000,613692.8,613692.8,21656,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,97,0,0,0,0,0,0,0,0,0,0,0,1484951415,1519064.00
01/20/2017 17:30,2,0.000,ALERT,211.93,300.27,59.970,1484951403,"201051344001230","219011344069620",0.00,7.70,0,298.77,302.68,0.0,0.0,0.000,606452.8,606452.8,21519,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,84,0,0,0,0,0,0,0,0,0,0,0,1484951417,1519065.00
01/20/2017 17:30,2,0.000,ALERT,212.61,300.87,59.938,1484951403,"201051344000582","219011344069620",0.00,7.30,0,299.37,302.98,0.0,0.0,0.000,598402.8,598402.8,21631,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,90,0,0,0,0,0,0,0,0,0,0,0,1484951419,1519066.00
01/20/2017 17:30,2,0.000,ALERT,211.70,299.97,59.965,1484951403,"201051344000955","219011344069620",0.00,7.70,0,298.47,302.37,0.0,0.0,0.000,613606.3,613606.3,21589,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,84,0,0,0,0,0,0,0,0,0,0,0,1484951421,1519067.00
01/20/2017 17:30,2,0.000,ALERT,211.48,298.17,59.970,1484951403,"274151322000094","219011344069620",0.00,11.00,0,296.36,300.27,0.0,0.0,0.000,719685.8,719685.8,21885,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484951423,1519068.00
01/20/2017 17:30,2,0.000,ALERT,212.83,302.07,59.970,1484951403,"201051344000579","219011344069620",0.00,7.70,0,299.07,304.18,0.0,0.0,0.000,622671.5,622671.5,21532,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,77,0,0,0,0,0,0,0,0,0,0,0,1484951425,1519069.00
01/20/2017 17:30,2,0.000,ALERT,211.93,300.27,59.981,1484951403,"201051344000890","219011344069620",0.00,8.50,0,299.07,303.28,0.0,0.0,0.000,610578.6,610578.6,21658,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,90,0,0,0,0,0,0,0,0,0,0,0,1484951427,1519070.00
01/20/2017 17:30,2,0.000,ALERT,212.16,299.97,60.002,1484951403,"201051344000438","219011344069620",0.00,7.70,0,298.77,302.37,0.0,0.0,0.000,611638.7,611638.7,21669,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,82,0,0,0,0,0,0,0,0,0,0,0,1484951429,1519071.00
01/20/2017 17:30,2,0.000,ALERT,212.16,299.37,59.970,1484951403,"201051344000417","219011344069620",0.00,7.70,0,298.17,301.77,0.0,0.0,0.000,595456.7,595456.7,21785,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,74,0,0,0,0,0,0,0,0,0,0,0,1484951430,1519072.00
01/20/2017 17:30,2,0.000,ALERT,211.48,298.77,59.965,1484951403,"274151322000083","219011344069620",0.00,10.70,0,297.26,301.47,0.0,0.0,0.000,865322.9,865322.9,21200,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1484951432,1519073.00
01/20/2017 17:30,2,0.000,ALERT,212.16,298.47,59.970,1484951403,"274151322000076","219011344069620",0.00,10.70,0,296.66,301.17,0.0,0.0,0.000,922648.7,922648.7,21311,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1484951434,1519074.00
01/20/2017 17:30,2,0.000,ALERT,212.83,302.07,59.970,1484951403,"201051344000868","219011344069620",0.00,7.00,0,299.37,304.48,0.0,0.0,0.000,605743.5,605743.5,21625,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,72,0,0,0,0,0,0,0,0,0,0,0,1484951436,1519075.00
01/20/2017 17:30,2,0.000,ALERT,211.48,299.67,59.965,1484951403,"274151322000095","219011344069620",0.00,10.70,0,297.57,302.07,0.0,0.0,0.000,913601.9,913601.9,21376,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1484951438,1519076.00
01/20/2017 17:30,2,0.000,ALERT,212.83,301.47,59.965,1484951403,"201051344000988","219011344069620",0.00,7.30,0,296.06,302.98,0.0,0.0,0.000,568008.5,568008.5,21658,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,78,0,0,0,0,0,0,0,0,0,0,0,1484951440,1519077.00
01/20/2017 17:30,2,0.000,ALERT,211.93,299.37,59.996,1484951403,"201051344001025","219011344069620",0.00,7.30,0,297.87,302.68,0.0,0.0,0.000,611853.4,611853.4,21688,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,82,0,0,0,0,0,0,0,0,0,0,0,1484951441,1519078.00
01/20/2017 17:30,2,0.000,ALERT,212.61,301.47,59.938,1484951403,"201051344000458","219011344069620",0.00,8.50,0,298.47,304.18,0.0,0.0,0.000,615794.7,615794.7,21399,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,67,0,0,0,0,0,0,0,0,0,0,0,1484951443,1519079.00
01/20/2017 17:30,2,0.000,ALERT,213.51,301.47,59.970,1484951403,"201051344000853","219011344069620",0.00,7.00,0,298.47,303.58,0.0,0.0,0.000,614453.7,614453.7,21331,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,65,0,0,0,0,0,0,0,0,0,0,0,1484951445,1519080.00
01/20/2017 17:30,2,0.000,ALERT,212.38,300.27,59.965,1484951403,"201051344000685","219011344069620",0.00,7.70,0,298.47,302.07,0.0,0.0,0.000,610938.9,610938.9,21588,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,75,0,0,0,0,0,0,0,0,0,0,0,1484951447,1519081.00
01/20/2017 17:30,2,0.000,ALERT,212.38,299.67,59.981,1484951403,"201051344000917","219011344069620",0.00,8.00,0,297.57,301.47,0.0,0.0,0.000,607907.1,607907.1,21601,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,65,0,0,0,0,0,0,0,0,0,0,0,1484951448,1519082.00
01/20/2017 17:30,2,0.000,ALERT,212.38,300.57,59.975,1484951403,"201051344001145","219011344069620",0.00,7.30,0,298.77,302.68,0.0,0.0,0.000,613898.2,613898.2,21463,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,71,0,0,0,0,0,0,0,0,0,0,0,1484951450,1519083.00
01/20/2017 17:30,2,0.000,ALERT,212.16,299.37,59.965,1484951403,"201051344000651","219011344069620",0.00,6.70,0,298.17,301.77,0.0,0.0,0.000,606479.3,606479.3,21633,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,71,0,0,0,0,0,0,0,0,0,0,0,1484951452,1519084.00
01/20/2017 17:30,2,0.000,ALERT,211.25,298.47,59.959,1484951403,"274151322000088","219011344069620",0.00,10.70,0,296.66,301.17,0.0,0.0,0.000,830651.9,830651.9,21317,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484951454,1519085.00
01/20/2017 17:30,2,0.000,ALERT,212.16,297.87,59.970,1484951403,"274151322000068","219011344069620",0.00,11.70,0,296.36,300.27,0.0,0.0,0.000,720754.4,720754.4,21783,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484951456,1519086.00
01/20/2017 17:30,2,0.000,ALERT,211.70,299.67,59.970,1484951403,"201051344001135","219011344069620",0.00,7.70,0,298.77,302.68,0.0,0.0,0.000,602095.5,602095.5,21680,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,79,0,0,0,0,0,0,0,0,0,0,0,1484951458,1519087.00
01/20/2017 17:30,2,0.000,ALERT,212.61,302.07,59.970,1484951403,"201051344000594","219011344069620",0.00,8.00,0,298.47,304.18,0.0,0.0,0.000,618200.1,618200.1,21571,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,59,0,0,0,0,0,0,0,0,0,0,0,1484951459,1519088.00
01/20/2017 17:30,2,0.000,ALERT,212.16,299.67,59.970,1484951403,"201051344001203","219011344069620",0.00,7.70,0,298.47,303.88,0.0,0.0,0.000,610446.4,610446.4,21682,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,70,0,0,0,0,0,0,0,0,0,0,0,1484951461,1519089.00
01/20/2017 17:30,2,0.000,ALERT,211.25,299.07,59.933,1484951403,"274151322000054","219011344069620",0.00,11.30,0,296.96,301.47,0.0,0.0,0.000,846851.2,846851.2,21398,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1484951463,1519090.00
01/20/2017 17:30,2,0.000,ALERT,213.06,300.87,59.970,1484951403,"201051344000867","219011344069620",0.00,8.00,0,298.17,303.58,0.0,0.0,0.000,604603.1,604603.1,21664,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1484951465,1519091.00
01/20/2017 17:30,2,0.000,ALERT,212.16,299.97,59.970,1484951403,"201051344001093","219011344069620",0.00,8.00,0,298.47,301.77,0.0,0.0,0.000,607416.5,607416.5,21602,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1484951466,1519092.00
01/20/2017 17:30,2,0.000,ALERT,212.61,301.47,60.007,1484951403,"201051344000900","219011344069620",0.00,7.00,0,298.47,303.28,0.0,0.0,0.000,623606.8,623606.8,21252,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1484951468,1519093.00
01/20/2017 17:30,2,0.000,ALERT,213.06,300.57,60.002,1484951403,"201051344000648","219011344069620",0.00,6.30,0,297.87,303.58,0.0,0.0,0.000,613190.3,613190.3,21236,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,64,0,0,0,0,0,0,0,0,0,0,0,1484951470,1519094.00
01/20/2017 17:30,2,0.000,ALERT,212.83,301.77,59.975,1484951403,"201051344000569","219011344069620",0.00,7.70,0,299.07,304.48,0.0,0.0,0.000,623891.7,623891.7,21262,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,57,0,0,0,0,0,0,0,0,0,0,0,1484951472,1519095.00
01/20/2017 17:30,2,0.000,ALERT,212.61,301.17,59.975,1484951403,"201051344000983","219011344069620",0.00,7.70,0,298.77,304.18,0.0,0.0,0.000,616724.0,616724.0,21388,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1484951474,1519096.00
01/20/2017 17:30,2,0.000,ALERT,212.83,301.17,59.981,1484951403,"201051344001158","219011344069620",0.00,7.00,0,297.87,302.98,0.0,0.0,0.000,605263.9,605263.9,21579,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1484951475,1519097.00
01/20/2017 17:30,2,0.000,ALERT,213.29,302.07,59.981,1484951403,"201051344000576","219011344069620",0.00,7.00,0,298.47,303.88,0.0,0.0,0.000,615851.5,615851.5,21286,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1484951477,1519098.00
01/20/2017 17:30,2,0.000,ALERT,211.48,298.17,59.981,1484951403,"274151322000087","219011344069620",0.00,13.30,0,296.06,300.57,0.0,0.0,0.000,818868.7,818868.7,21595,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484951479,1519099.00
01/20/2017 17:45,2,0.000,ALERT,212.83,300.57,59.986,1484952304,"201051344000645","219011344069620",0.00,7.00,0,298.77,302.98,0.0,0.0,0.000,615168.8,615168.8,21261,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484952306,1519100.00
01/20/2017 17:45,2,0.000,ALERT,211.03,297.57,59.965,1484952304,"274151322000085","219011344069620",0.00,10.00,0,295.76,300.27,0.0,0.0,0.000,845476.6,845476.6,21406,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484952307,1519101.00
01/20/2017 17:45,2,0.000,ALERT,212.83,300.57,59.986,1484952304,"201051344000633","219011344069620",0.00,6.70,0,297.26,302.68,0.0,0.0,0.000,604407.8,604407.8,21638,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484952309,1519102.00
01/20/2017 17:45,2,0.000,ALERT,212.38,300.87,59.996,1484952304,"201051344000469","219011344069620",0.00,6.00,0,298.17,302.68,0.0,0.0,0.000,607230.6,607230.6,21613,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484952311,1519103.00
01/20/2017 17:45,2,0.000,ALERT,211.25,299.67,59.986,1484952304,"201051344000646","219011344069620",0.00,6.70,0,297.26,301.47,0.0,0.0,0.000,603123.8,603123.8,21599,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484952313,1519104.00
01/20/2017 17:45,2,0.000,ALERT,210.35,296.96,59.965,1484952304,"274151322000052","219011344069620",0.00,9.70,0,295.46,300.87,0.0,0.0,0.000,873724.7,873724.7,21166,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484952314,1519105.00
01/20/2017 17:45,2,0.000,ALERT,211.70,299.67,59.991,1484952304,"201051344000585","219011344069620",0.00,7.00,0,297.57,301.47,0.0,0.0,0.000,613692.8,613692.8,21658,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484952316,1519106.00
01/20/2017 17:45,2,0.000,ALERT,211.48,299.67,59.986,1484952304,"201051344001230","219011344069620",0.00,6.70,0,298.17,302.37,0.0,0.0,0.000,606452.8,606452.8,21521,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484952318,1519107.00
01/20/2017 17:45,2,0.000,ALERT,212.16,300.27,59.986,1484952304,"201051344000582","219011344069620",0.00,6.70,0,298.77,302.68,0.0,0.0,0.000,598402.8,598402.8,21633,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484952320,1519108.00
01/20/2017 17:45,2,0.000,ALERT,211.25,299.37,60.028,1484952304,"201051344000955","219011344069620",0.00,7.00,0,297.87,302.07,0.0,0.0,0.000,613606.3,613606.3,21591,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484952322,1519109.00
01/20/2017 17:45,2,0.000,ALERT,210.80,296.66,59.959,1484952304,"274151322000094","219011344069620",0.00,9.70,0,295.16,299.37,0.0,0.0,0.000,719685.8,719685.8,21887,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484952324,1519110.00
01/20/2017 17:45,2,0.000,ALERT,212.38,301.17,59.986,1484952304,"201051344000579","219011344069620",0.00,7.00,0,299.37,303.88,0.0,0.0,0.000,622671.5,622671.5,21534,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484952325,1519111.00
01/20/2017 17:45,2,0.000,ALERT,211.48,299.97,60.039,1484952304,"201051344000890","219011344069620",0.00,7.30,0,298.77,303.28,0.0,0.0,0.000,610578.6,610578.6,21660,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484952327,1519112.00
01/20/2017 17:45,2,0.000,ALERT,211.70,299.37,59.991,1484952304,"201051344000438","219011344069620",0.00,6.70,0,298.17,302.37,0.0,0.0,0.000,611638.7,611638.7,21671,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484952329,1519113.00
01/20/2017 17:45,2,0.000,ALERT,211.70,298.77,60.007,1484952304,"201051344000417","219011344069620",0.00,6.70,0,297.57,301.47,0.0,0.0,0.000,595456.7,595456.7,21787,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484952331,1519114.00
01/20/2017 17:45,2,0.000,ALERT,211.25,298.47,59.981,1484952304,"274151322000083","219011344069620",0.00,9.30,0,296.06,300.57,0.0,0.0,0.000,865322.9,865322.9,21202,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484952332,1519115.00
01/20/2017 17:45,2,0.000,ALERT,211.48,297.87,59.981,1484952304,"274151322000076","219011344069620",0.00,9.30,0,295.76,300.57,0.0,0.0,0.000,922648.7,922648.7,21313,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484952334,1519116.00
01/20/2017 17:45,2,0.000,ALERT,212.38,301.47,59.996,1484952304,"201051344000868","219011344069620",0.00,6.30,0,299.67,303.88,0.0,0.0,0.000,605743.5,605743.5,21627,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484952336,1519117.00
01/20/2017 17:45,2,0.000,ALERT,211.03,298.77,60.023,1484952304,"274151322000095","219011344069620",0.00,9.30,0,296.66,300.87,0.0,0.0,0.000,913601.9,913601.9,21378,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484952338,1519118.00
01/20/2017 17:45,2,0.000,ALERT,212.16,300.57,59.986,1484952304,"201051344000988","219011344069620",0.00,6.70,0,296.66,302.68,0.0,0.0,0.000,568008.5,568008.5,21660,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484952340,1519119.00
01/20/2017 17:45,2,0.000,ALERT,211.25,298.47,59.981,1484952304,"201051344001025","219011344069620",0.00,6.30,0,297.57,302.37,0.0,0.0,0.000,611853.4,611853.4,21690,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484952342,1519120.00
01/20/2017 17:45,2,0.000,ALERT,212.38,300.87,60.012,1484952304,"201051344000458","219011344069620",0.00,7.70,0,299.07,303.88,0.0,0.0,0.000,615794.7,615794.7,21401,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484952343,1519121.00
01/20/2017 17:45,2,0.000,ALERT,212.83,300.57,59.986,1484952304,"201051344000853","219011344069620",0.00,6.70,0,298.77,303.28,0.0,0.0,0.000,614453.7,614453.7,21333,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484952345,1519122.00
01/20/2017 17:45,2,0.000,ALERT,211.93,299.67,59.981,1484952304,"201051344000685","219011344069620",0.00,6.70,0,297.87,302.07,0.0,0.0,0.000,610938.9,610938.9,21590,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484952347,1519123.00
01/20/2017 17:45,2,0.000,ALERT,211.93,299.07,59.970,1484952304,"201051344000917","219011344069620",0.00,7.30,0,296.96,301.17,0.0,0.0,0.000,607907.1,607907.1,21603,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484952349,1519124.00
01/20/2017 17:45,2,0.000,ALERT,211.70,299.67,59.981,1484952304,"201051344001145","219011344069620",0.00,6.30,0,298.47,302.98,0.0,0.0,0.000,613898.2,613898.2,21465,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484952351,1519125.00
01/20/2017 17:45,2,0.000,ALERT,211.70,298.77,59.986,1484952304,"201051344000651","219011344069620",0.00,6.00,0,297.57,301.47,0.0,0.0,0.000,606479.3,606479.3,21635,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484952352,1519126.00
01/20/2017 17:45,2,0.000,ALERT,210.35,297.26,59.965,1484952304,"274151322000088","219011344069620",0.00,9.70,0,295.46,299.97,0.0,0.0,0.000,830651.9,830651.9,21319,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484952354,1519127.00
01/20/2017 17:45,2,0.000,ALERT,211.48,296.96,59.970,1484952304,"274151322000068","219011344069620",0.00,10.30,0,295.16,299.37,0.0,0.0,0.000,720754.4,720754.4,21785,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484952356,1519128.00
01/20/2017 17:45,2,0.000,ALERT,211.25,299.37,59.981,1484952304,"201051344001135","219011344069620",0.00,6.70,0,298.17,302.37,0.0,0.0,0.000,602095.5,602095.5,21682,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484952358,1519129.00
01/20/2017 17:45,2,0.000,ALERT,212.16,301.47,59.991,1484952304,"201051344000594","219011344069620",0.00,7.30,0,299.07,303.58,0.0,0.0,0.000,618200.1,618200.1,21573,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484952360,1519130.00
01/20/2017 17:45,2,0.000,ALERT,211.70,299.07,59.981,1484952304,"201051344001203","219011344069620",0.00,6.70,0,297.87,302.98,0.0,0.0,0.000,610446.4,610446.4,21684,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484952361,1519131.00
01/20/2017 17:45,2,0.000,ALERT,210.57,297.87,59.981,1484952304,"274151322000054","219011344069620",0.00,10.30,0,296.06,300.57,0.0,0.0,0.000,846851.2,846851.2,21400,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484952363,1519132.00
01/20/2017 17:45,2,0.000,ALERT,212.61,300.57,59.991,1484952304,"201051344000867","219011344069620",0.00,7.30,0,298.47,303.28,0.0,0.0,0.000,604603.1,604603.1,21666,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484952365,1519133.00
01/20/2017 17:45,2,0.000,ALERT,211.48,299.37,59.991,1484952304,"201051344001093","219011344069620",0.00,7.30,0,297.87,301.47,0.0,0.0,0.000,607416.5,607416.5,21604,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484952367,1519134.00
01/20/2017 17:45,2,0.000,ALERT,212.16,300.57,59.991,1484952304,"201051344000900","219011344069620",0.00,6.30,0,298.77,302.98,0.0,0.0,0.000,623606.8,623606.8,21254,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484952369,1519135.00
01/20/2017 17:45,2,0.000,ALERT,212.38,299.97,59.991,1484952304,"201051344000648","219011344069620",0.00,6.00,0,298.47,302.98,0.0,0.0,0.000,613190.3,613190.3,21238,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484952371,1519136.00
01/20/2017 17:45,2,0.000,ALERT,212.38,301.17,59.986,1484952304,"201051344000569","219011344069620",0.00,6.70,0,299.67,303.88,0.0,0.0,0.000,623891.7,623891.7,21264,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484952372,1519137.00
01/20/2017 17:45,2,0.000,ALERT,212.38,300.87,59.996,1484952304,"201051344000983","219011344069620",0.00,7.00,0,299.07,303.58,0.0,0.0,0.000,616724.0,616724.0,21390,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484952374,1519138.00
01/20/2017 17:45,2,0.000,ALERT,212.16,300.27,59.986,1484952304,"201051344001158","219011344069620",0.00,6.30,0,298.47,302.68,0.0,0.0,0.000,605263.9,605263.9,21581,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484952376,1519139.00
01/20/2017 17:45,2,0.000,ALERT,212.61,300.87,59.970,1484952304,"201051344000576","219011344069620",0.00,6.30,0,299.07,303.28,0.0,0.0,0.000,615851.5,615851.5,21288,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484952378,1519140.00
01/20/2017 17:45,2,0.000,ALERT,211.03,296.96,59.991,1484952304,"274151322000087","219011344069620",0.00,11.70,0,294.86,299.67,0.0,0.0,0.000,818868.7,818868.7,21597,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484952380,1519141.00
01/20/2017 18:00,2,0.000,ALERT,212.61,300.87,59.996,1484953205,"201051344000645","219011344069620",0.00,6.30,0,298.77,302.37,0.0,0.0,0.000,615168.8,615168.8,21263,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484953207,1519142.00
01/20/2017 18:00,2,0.000,ALERT,210.57,297.87,60.002,1484953205,"274151322000085","219011344069620",0.00,9.00,0,295.76,299.37,0.0,0.0,0.000,845476.6,845476.6,21408,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484953208,1519143.00
