ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/20/2017 18:00,2,0.000,ALERT,212.61,300.87,59.959,1484953205,"201051344000633","219011344069620",0.00,6.00,0,297.26,302.37,0.0,0.0,0.000,604407.8,604407.8,21640,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484953210,1519144.00
01/20/2017 18:00,2,0.000,ALERT,212.16,300.87,59.996,1484953205,"201051344000469","219011344069620",0.00,5.00,0,297.87,302.37,0.0,0.0,0.000,607230.6,607230.6,21615,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484953212,1519145.00
01/20/2017 18:00,2,0.000,ALERT,210.80,299.97,59.996,1484953205,"201051344000646","219011344069620",0.00,6.00,0,296.96,301.17,0.0,0.0,0.000,603123.8,603123.8,21601,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484953214,1519146.00
01/20/2017 18:00,2,0.000,ALERT,210.35,297.87,59.991,1484953205,"274151322000052","219011344069620",0.00,8.50,0,295.16,299.67,0.0,0.0,0.000,873724.7,873724.7,21168,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484953215,1519147.00
01/20/2017 18:00,2,0.000,ALERT,211.48,300.57,60.039,1484953205,"201051344000585","219011344069620",0.00,6.70,0,296.96,301.47,0.0,0.0,0.000,613692.8,613692.8,21660,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484953217,1519148.00
01/20/2017 18:00,2,0.000,ALERT,211.25,300.57,59.970,1484953205,"201051344001230","219011344069620",0.00,6.30,0,297.87,301.77,0.0,0.0,0.000,606452.8,606452.8,21523,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484953219,1519149.00
01/20/2017 18:00,2,0.000,ALERT,211.93,301.47,59.996,1484953205,"201051344000582","219011344069620",0.00,6.00,0,298.17,302.37,0.0,0.0,0.000,598402.8,598402.8,21635,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484953221,1519150.00
01/20/2017 18:00,2,0.000,ALERT,211.03,300.27,59.954,1484953205,"201051344000955","219011344069620",0.00,6.30,0,297.57,301.47,0.0,0.0,0.000,613606.3,613606.3,21593,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484953223,1519151.00
01/20/2017 18:00,2,0.000,ALERT,210.35,296.96,59.996,1484953205,"274151322000094","219011344069620",0.00,8.50,0,295.16,298.47,0.0,0.0,0.000,719685.8,719685.8,21889,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484953224,1519152.00
01/20/2017 18:00,2,0.000,ALERT,212.16,301.47,59.996,1484953205,"201051344000579","219011344069620",0.00,6.70,0,299.37,302.98,0.0,0.0,0.000,622671.5,622671.5,21536,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484953226,1519153.00
01/20/2017 18:00,2,0.000,ALERT,211.03,300.27,60.012,1484953205,"201051344000890","219011344069620",0.00,6.70,0,297.87,302.68,0.0,0.0,0.000,610578.6,610578.6,21662,0,0,0,L,1122011218,0,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484953228,1519154.00
01/20/2017 18:00,2,0.000,ALERT,211.25,299.97,59.991,1484953205,"201051344000438","219011344069620",0.00,6.00,0,297.57,301.77,0.0,0.0,0.000,611638.7,611638.7,21673,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484953230,1519155.00
01/20/2017 18:00,2,0.000,ALERT,211.48,299.37,59.986,1484953205,"201051344000417","219011344069620",0.00,6.30,0,296.96,300.87,0.0,0.0,0.000,595456.7,595456.7,21789,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484953232,1519156.00
01/20/2017 18:00,2,0.000,ALERT,210.35,298.47,60.007,1484953205,"274151322000083","219011344069620",0.00,8.00,0,295.76,299.97,0.0,0.0,0.000,865322.9,865322.9,21204,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484953233,1519157.00
01/20/2017 18:00,2,0.000,ALERT,211.03,297.87,59.996,1484953205,"274151322000076","219011344069620",0.00,8.50,0,295.46,299.67,0.0,0.0,0.000,922648.7,922648.7,21315,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484953235,1519158.00
01/20/2017 18:00,2,0.000,ALERT,212.16,301.77,59.991,1484953205,"201051344000868","219011344069620",0.00,6.00,0,299.07,302.98,0.0,0.0,0.000,605743.5,605743.5,21629,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484953237,1519159.00
01/20/2017 18:00,2,0.000,ALERT,210.35,298.47,60.002,1484953205,"274151322000095","219011344069620",0.00,8.00,0,296.66,299.97,0.0,0.0,0.000,913601.9,913601.9,21380,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484953239,1519160.00
01/20/2017 18:00,2,0.000,ALERT,212.16,300.87,59.996,1484953205,"201051344000988","219011344069620",0.00,6.30,0,296.36,302.07,0.0,0.0,0.000,568008.5,568008.5,21662,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484953241,1519161.00
01/20/2017 18:00,2,0.000,ALERT,211.25,299.67,59.991,1484953205,"201051344001025","219011344069620",0.00,5.50,0,296.66,302.07,0.0,0.0,0.000,611853.4,611853.4,21692,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484953242,1519162.00
01/20/2017 18:00,2,0.000,ALERT,211.93,300.87,59.996,1484953205,"201051344000458","219011344069620",0.00,7.30,0,299.07,303.28,0.0,0.0,0.000,615794.7,615794.7,21403,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484953244,1519163.00
01/20/2017 18:00,2,0.000,ALERT,212.83,300.87,59.991,1484953205,"201051344000853","219011344069620",0.00,6.00,0,298.77,302.68,0.0,0.0,0.000,614453.7,614453.7,21335,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484953246,1519164.00
01/20/2017 18:00,2,0.000,ALERT,211.48,299.97,59.975,1484953205,"201051344000685","219011344069620",0.00,6.00,0,297.26,301.47,0.0,0.0,0.000,610938.9,610938.9,21592,0,0,0,L,1122011218,0,122.23,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484953248,1519165.00
01/20/2017 18:00,2,0.000,ALERT,211.25,299.67,59.970,1484953205,"201051344000917","219011344069620",0.00,6.70,0,296.36,300.87,0.0,0.0,0.000,607907.1,607907.1,21605,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484953250,1519166.00
01/20/2017 18:00,2,0.000,ALERT,211.25,300.27,59.986,1484953205,"201051344001145","219011344069620",0.00,5.50,0,297.87,302.07,0.0,0.0,0.000,613898.2,613898.2,21467,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484953251,1519167.00
01/20/2017 18:00,2,0.000,ALERT,211.25,299.37,59.986,1484953205,"201051344000651","219011344069620",0.00,4.50,0,296.96,300.87,0.0,0.0,0.000,606479.3,606479.3,21637,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484953253,1519168.00
01/20/2017 18:00,2,0.000,ALERT,210.12,297.87,59.981,1484953205,"274151322000088","219011344069620",0.00,8.50,0,295.46,299.07,0.0,0.0,0.000,830651.9,830651.9,21321,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484953255,1519169.00
01/20/2017 18:00,2,0.000,ALERT,211.03,297.26,59.986,1484953205,"274151322000068","219011344069620",0.00,9.30,0,294.86,298.17,0.0,0.0,0.000,720754.4,720754.4,21787,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484953257,1519170.00
01/20/2017 18:00,2,0.000,ALERT,210.80,299.97,59.981,1484953205,"201051344001135","219011344069620",0.00,6.00,0,297.57,302.07,0.0,0.0,0.000,602095.5,602095.5,21684,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484953258,1519171.00
01/20/2017 18:00,2,0.000,ALERT,211.70,301.47,59.991,1484953205,"201051344000594","219011344069620",0.00,6.70,0,298.77,302.68,0.0,0.0,0.000,618200.1,618200.1,21575,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484953260,1519172.00
01/20/2017 18:00,2,0.000,ALERT,211.25,299.67,59.991,1484953205,"201051344001203","219011344069620",0.00,6.00,0,296.96,303.28,0.0,0.0,0.000,610446.4,610446.4,21686,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484953262,1519173.00
01/20/2017 18:00,2,0.000,ALERT,210.12,298.17,59.991,1484953205,"274151322000054","219011344069620",0.00,9.30,0,295.46,299.67,0.0,0.0,0.000,846851.2,846851.2,21402,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484953264,1519174.00
01/20/2017 18:00,2,0.000,ALERT,212.38,300.57,59.996,1484953205,"201051344000867","219011344069620",0.00,6.70,0,298.17,302.68,0.0,0.0,0.000,604603.1,604603.1,21668,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484953266,1519175.00
01/20/2017 18:00,2,0.000,ALERT,211.03,299.97,60.002,1484953205,"201051344001093","219011344069620",0.00,6.70,0,297.26,301.47,0.0,0.0,0.000,607416.5,607416.5,21606,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484953268,1519176.00
01/20/2017 18:00,2,0.000,ALERT,211.93,301.17,59.944,1484953205,"201051344000900","219011344069620",0.00,6.00,0,298.17,302.07,0.0,0.0,0.000,623606.8,623606.8,21256,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484953270,1519177.00
01/20/2017 18:00,2,0.000,ALERT,212.38,300.27,59.996,1484953205,"201051344000648","219011344069620",0.00,5.00,0,298.17,302.37,0.0,0.0,0.000,613190.3,613190.3,21240,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484953271,1519178.00
01/20/2017 18:00,2,0.000,ALERT,212.16,301.47,59.996,1484953205,"201051344000569","219011344069620",0.00,6.30,0,299.37,302.98,0.0,0.0,0.000,623891.7,623891.7,21266,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484953273,1519179.00
01/20/2017 18:00,2,0.000,ALERT,212.16,301.17,60.028,1484953205,"201051344000983","219011344069620",0.00,6.30,0,299.07,302.68,0.0,0.0,0.000,616724.0,616724.0,21392,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484953275,1519180.00
01/20/2017 18:00,2,0.000,ALERT,212.16,300.87,59.996,1484953205,"201051344001158","219011344069620",0.00,6.00,0,298.17,302.07,0.0,0.0,0.000,605263.9,605263.9,21583,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484953277,1519181.00
01/20/2017 18:00,2,0.000,ALERT,212.61,301.47,59.991,1484953205,"201051344000576","219011344069620",0.00,5.50,0,298.77,302.68,0.0,0.0,0.000,615851.5,615851.5,21290,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484953279,1519182.00
01/20/2017 18:00,2,0.000,ALERT,210.35,296.96,59.981,1484953205,"274151322000087","219011344069620",0.00,10.70,0,294.86,298.77,0.0,0.0,0.000,818868.7,818868.7,21599,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484953280,1519183.00
01/20/2017 18:15,2,0.000,ALERT,212.38,300.57,59.975,1484954103,"201051344000645","219011344069620",0.00,6.00,0,298.77,302.37,0.0,0.0,0.000,615168.8,615168.8,21265,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484954105,1519184.00
01/20/2017 18:15,2,0.000,ALERT,210.80,297.57,59.970,1484954103,"274151322000085","219011344069620",0.00,8.00,0,296.36,299.97,0.0,0.0,0.000,845476.6,845476.6,21410,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484954107,1519185.00
01/20/2017 18:15,2,0.000,ALERT,212.61,300.57,59.938,1484954103,"201051344000633","219011344069620",0.00,5.50,0,297.26,302.07,0.0,0.0,0.000,604407.8,604407.8,21642,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484954108,1519186.00
01/20/2017 18:15,2,0.000,ALERT,212.16,300.57,59.959,1484954103,"201051344000469","219011344069620",0.00,4.50,0,298.17,302.37,0.0,0.0,0.000,607230.6,607230.6,21617,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484954110,1519187.00
01/20/2017 18:15,2,0.000,ALERT,210.80,299.97,59.954,1484954103,"201051344000646","219011344069620",0.00,5.50,0,297.57,301.47,0.0,0.0,0.000,603123.8,603123.8,21603,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484954112,1519188.00
01/20/2017 18:15,2,0.000,ALERT,210.35,297.57,59.944,1484954103,"274151322000052","219011344069620",0.00,7.70,0,296.06,300.57,0.0,0.0,0.000,873724.7,873724.7,21170,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484954114,1519189.00
01/20/2017 18:15,2,0.000,ALERT,211.25,300.27,59.954,1484954103,"201051344000585","219011344069620",0.00,6.00,0,298.17,302.07,0.0,0.0,0.000,613692.8,613692.8,21662,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484954116,1519190.00
01/20/2017 18:15,2,0.000,ALERT,211.03,300.27,59.938,1484954103,"201051344001230","219011344069620",0.00,5.50,0,298.77,302.37,0.0,0.0,0.000,606452.8,606452.8,21525,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484954117,1519191.00
01/20/2017 18:15,2,0.000,ALERT,211.48,300.87,59.944,1484954103,"201051344000582","219011344069620",0.00,5.00,0,299.37,302.68,0.0,0.0,0.000,598402.8,598402.8,21637,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484954119,1519192.00
01/20/2017 18:15,2,0.000,ALERT,210.80,300.27,59.965,1484954103,"201051344000955","219011344069620",0.00,5.50,0,298.47,301.77,0.0,0.0,0.000,613606.3,613606.3,21595,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484954121,1519193.00
01/20/2017 18:15,2,0.000,ALERT,210.57,297.26,59.949,1484954103,"274151322000094","219011344069620",0.00,7.70,0,295.76,299.37,0.0,0.0,0.000,719685.8,719685.8,21891,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484954123,1519194.00
01/20/2017 18:15,2,0.000,ALERT,211.93,301.17,59.975,1484954103,"201051344000579","219011344069620",0.00,6.00,0,299.67,303.28,0.0,0.0,0.000,622671.5,622671.5,21538,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484954125,1519195.00
01/20/2017 18:15,2,0.000,ALERT,211.03,300.57,59.970,1484954103,"201051344000890","219011344069620",0.00,6.30,0,298.47,302.68,0.0,0.0,0.000,610578.6,610578.6,21664,0,0,0,L,1122011218,0,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484954126,1519196.00
01/20/2017 18:15,2,0.000,ALERT,211.25,300.27,59.959,1484954103,"201051344000438","219011344069620",0.00,5.00,0,298.47,302.07,0.0,0.0,0.000,611638.7,611638.7,21675,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484954128,1519197.00
01/20/2017 18:15,2,0.000,ALERT,211.25,299.37,59.959,1484954103,"201051344000417","219011344069620",0.00,5.50,0,297.26,300.87,0.0,0.0,0.000,595456.7,595456.7,21791,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484954130,1519198.00
01/20/2017 18:15,2,0.000,ALERT,210.80,298.47,59.970,1484954103,"274151322000083","219011344069620",0.00,7.30,0,296.66,300.27,0.0,0.0,0.000,865322.9,865322.9,21206,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484954132,1519199.00
01/20/2017 18:15,2,0.000,ALERT,211.25,298.47,59.954,1484954103,"274151322000076","219011344069620",0.00,7.70,0,296.36,300.27,0.0,0.0,0.000,922648.7,922648.7,21317,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484954133,1519200.00
01/20/2017 18:15,2,0.000,ALERT,211.93,301.47,59.991,1484954103,"201051344000868","219011344069620",0.00,5.50,0,299.67,303.58,0.0,0.0,0.000,605743.5,605743.5,21631,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484954135,1519201.00
01/20/2017 18:15,2,0.000,ALERT,210.57,298.77,59.954,1484954103,"274151322000095","219011344069620",0.00,7.30,0,297.26,300.87,0.0,0.0,0.000,913601.9,913601.9,21382,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484954137,1519202.00
01/20/2017 18:15,2,0.000,ALERT,211.93,300.57,60.007,1484954103,"201051344000988","219011344069620",0.00,6.00,0,296.36,302.37,0.0,0.0,0.000,568008.5,568008.5,21664,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484954139,1519203.00
01/20/2017 18:15,2,0.000,ALERT,210.80,299.07,59.970,1484954103,"201051344001025","219011344069620",0.00,5.00,0,297.87,302.37,0.0,0.0,0.000,611853.4,611853.4,21694,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484954141,1519204.00
01/20/2017 18:15,2,0.000,ALERT,212.16,301.17,59.986,1484954103,"201051344000458","219011344069620",0.00,6.70,0,299.07,303.28,0.0,0.0,0.000,615794.7,615794.7,21405,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484954143,1519205.00
01/20/2017 18:15,2,0.000,ALERT,212.61,300.57,59.959,1484954103,"201051344000853","219011344069620",0.00,5.50,0,299.07,302.98,0.0,0.0,0.000,614453.7,614453.7,21337,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484954144,1519206.00
01/20/2017 18:15,2,0.000,ALERT,211.25,299.97,60.007,1484954103,"201051344000685","219011344069620",0.00,5.50,0,298.17,301.47,0.0,0.0,0.000,610938.9,610938.9,21594,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484954146,1519207.00
01/20/2017 18:15,2,0.000,ALERT,211.25,299.67,59.965,1484954103,"201051344000917","219011344069620",0.00,6.30,0,296.96,300.87,0.0,0.0,0.000,607907.1,607907.1,21607,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484954148,1519208.00
01/20/2017 18:15,2,0.000,ALERT,211.25,299.97,60.002,1484954103,"201051344001145","219011344069620",0.00,4.50,0,298.47,302.37,0.0,0.0,0.000,613898.2,613898.2,21469,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484954150,1519209.00
01/20/2017 18:15,2,0.000,ALERT,211.03,299.07,59.965,1484954103,"201051344000651","219011344069620",0.00,4.00,0,297.57,301.17,0.0,0.0,0.000,606479.3,606479.3,21639,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484954152,1519210.00
01/20/2017 18:15,2,0.000,ALERT,210.35,298.17,59.970,1484954103,"274151322000088","219011344069620",0.00,7.70,0,296.36,299.97,0.0,0.0,0.000,830651.9,830651.9,21323,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484954153,1519211.00
01/20/2017 18:15,2,0.000,ALERT,211.25,297.26,59.970,1484954103,"274151322000068","219011344069620",0.00,8.50,0,295.46,299.07,0.0,0.0,0.000,720754.4,720754.4,21789,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484954155,1519212.00
01/20/2017 18:15,2,0.000,ALERT,210.57,299.67,59.965,1484954103,"201051344001135","219011344069620",0.00,5.00,0,298.17,302.07,0.0,0.0,0.000,602095.5,602095.5,21686,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484954157,1519213.00
01/20/2017 18:15,2,0.000,ALERT,211.93,301.47,60.007,1484954103,"201051344000594","219011344069620",0.00,6.00,0,298.77,303.28,0.0,0.0,0.000,618200.1,618200.1,21577,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484954159,1519214.00
01/20/2017 18:15,2,0.000,ALERT,211.03,299.37,59.970,1484954103,"201051344001203","219011344069620",0.00,5.50,0,297.87,302.98,0.0,0.0,0.000,610446.4,610446.4,21688,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484954160,1519215.00
01/20/2017 18:15,2,0.000,ALERT,210.57,298.77,59.975,1484954103,"274151322000054","219011344069620",0.00,8.50,0,296.36,300.27,0.0,0.0,0.000,846851.2,846851.2,21404,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484954162,1519216.00
01/20/2017 18:15,2,0.000,ALERT,212.61,300.57,59.981,1484954103,"201051344000867","219011344069620",0.00,6.30,0,298.47,302.98,0.0,0.0,0.000,604603.1,604603.1,21670,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484954164,1519217.00
01/20/2017 18:15,2,0.000,ALERT,211.03,299.67,59.938,1484954103,"201051344001093","219011344069620",0.00,6.30,0,297.87,301.17,0.0,0.0,0.000,607416.5,607416.5,21608,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484954166,1519218.00
01/20/2017 18:15,2,0.000,ALERT,211.93,301.17,59.981,1484954103,"201051344000900","219011344069620",0.00,5.00,0,298.47,302.37,0.0,0.0,0.000,623606.8,623606.8,21258,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484954168,1519219.00
01/20/2017 18:15,2,0.000,ALERT,212.38,300.57,59.981,1484954103,"201051344000648","219011344069620",0.00,4.50,0,298.17,302.37,0.0,0.0,0.000,613190.3,613190.3,21242,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484954169,1519220.00
01/20/2017 18:15,2,0.000,ALERT,212.38,301.77,59.975,1484954103,"201051344000569","219011344069620",0.00,5.50,0,299.67,303.28,0.0,0.0,0.000,623891.7,623891.7,21268,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484954171,1519221.00
01/20/2017 18:15,2,0.000,ALERT,212.38,301.47,59.986,1484954103,"201051344000983","219011344069620",0.00,6.00,0,299.07,302.98,0.0,0.0,0.000,616724.0,616724.0,21394,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484954173,1519222.00
01/20/2017 18:15,2,0.000,ALERT,212.38,301.17,59.986,1484954103,"201051344001158","219011344069620",0.00,5.50,0,298.47,302.37,0.0,0.0,0.000,605263.9,605263.9,21585,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484954175,1519223.00
01/20/2017 18:15,2,0.000,ALERT,212.61,301.77,59.944,1484954103,"201051344000576","219011344069620",0.00,5.00,0,299.07,302.98,0.0,0.0,0.000,615851.5,615851.5,21292,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484954177,1519224.00
01/20/2017 18:15,2,0.000,ALERT,210.80,297.87,59.975,1484954103,"274151322000087","219011344069620",0.00,9.30,0,295.46,299.37,0.0,0.0,0.000,818868.7,818868.7,21601,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484954178,1519225.00
01/20/2017 18:30,2,0.000,ALERT,213.29,301.77,59.954,1484955003,"201051344000645","219011344069620",0.00,5.50,0,298.77,302.98,0.0,0.0,0.000,615168.8,615168.8,21267,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484955005,1519226.00
01/20/2017 18:30,2,0.000,ALERT,211.48,299.07,59.938,1484955003,"274151322000085","219011344069620",0.00,7.00,0,294.86,300.27,0.0,0.0,0.000,845476.6,845476.6,21412,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484955007,1519227.00
01/20/2017 18:30,2,0.000,ALERT,213.29,301.47,59.965,1484955003,"201051344000633","219011344069620",0.00,4.50,0,296.96,302.68,0.0,0.0,0.000,604407.8,604407.8,21644,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484955009,1519228.00
01/20/2017 18:30,2,0.000,ALERT,212.83,301.77,59.965,1484955003,"201051344000469","219011344069620",0.00,4.00,0,297.87,302.68,0.0,0.0,0.000,607230.6,607230.6,21619,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484955011,1519229.00
01/20/2017 18:30,2,0.000,ALERT,211.25,300.27,59.965,1484955003,"201051344000646","219011344069620",0.00,5.00,0,297.26,301.77,0.0,0.0,0.000,603123.8,603123.8,21605,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484955013,1519230.00
01/20/2017 18:30,2,0.000,ALERT,211.03,299.07,59.965,1484955003,"274151322000052","219011344069620",0.00,7.00,0,295.16,300.87,0.0,0.0,0.000,873724.7,873724.7,21172,0,0,0,L,1151911521,0,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484955014,1519231.00
01/20/2017 18:30,2,0.000,ALERT,211.48,300.57,59.981,1484955003,"201051344000585","219011344069620",0.00,5.50,0,297.26,301.77,0.0,0.0,0.000,613692.8,613692.8,21664,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484955016,1519232.00
01/20/2017 18:30,2,0.000,ALERT,211.25,300.57,59.965,1484955003,"201051344001230","219011344069620",0.00,4.50,0,297.87,302.37,0.0,0.0,0.000,606452.8,606452.8,21527,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484955018,1519233.00
01/20/2017 18:30,2,0.000,ALERT,211.70,301.17,59.959,1484955003,"201051344000582","219011344069620",0.00,4.50,0,298.47,302.68,0.0,0.0,0.000,598402.8,598402.8,21639,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484955020,1519234.00
01/20/2017 18:30,2,0.000,ALERT,211.03,300.27,60.007,1484955003,"201051344000955","219011344069620",0.00,4.50,0,297.57,301.77,0.0,0.0,0.000,613606.3,613606.3,21597,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484955022,1519235.00
01/20/2017 18:30,2,0.000,ALERT,211.25,298.17,59.954,1484955003,"274151322000094","219011344069620",0.00,6.70,0,294.56,299.67,0.0,0.0,0.000,719685.8,719685.8,21893,0,0,0,L,1151911521,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484955023,1519236.00
01/20/2017 18:30,2,0.000,ALERT,212.83,302.68,59.981,1484955003,"201051344000579","219011344069620",0.00,5.50,0,299.37,303.88,0.0,0.0,0.000,622671.5,622671.5,21540,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484955025,1519237.00
01/20/2017 18:30,2,0.000,ALERT,211.48,300.87,59.959,1484955003,"201051344000890","219011344069620",0.00,5.50,0,298.17,302.68,0.0,0.0,0.000,610578.6,610578.6,21666,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484955027,1519238.00
01/20/2017 18:30,2,0.000,ALERT,211.48,300.27,59.970,1484955003,"201051344000438","219011344069620",0.00,4.00,0,297.57,302.07,0.0,0.0,0.000,611638.7,611638.7,21677,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484955029,1519239.00
01/20/2017 18:30,2,0.000,ALERT,211.70,299.97,60.007,1484955003,"201051344000417","219011344069620",0.00,5.00,0,297.26,301.17,0.0,0.0,0.000,595456.7,595456.7,21793,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484955030,1519240.00
01/20/2017 18:30,2,0.000,ALERT,211.70,299.67,59.954,1484955003,"274151322000083","219011344069620",0.00,6.70,0,295.76,300.87,0.0,0.0,0.000,865322.9,865322.9,21208,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484955032,1519241.00
01/20/2017 18:30,2,0.000,ALERT,212.16,299.07,59.959,1484955003,"274151322000076","219011344069620",0.00,7.00,0,295.16,300.87,0.0,0.0,0.000,922648.7,922648.7,21319,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484955034,1519242.00
01/20/2017 18:30,2,0.000,ALERT,212.61,302.37,59.959,1484955003,"201051344000868","219011344069620",0.00,4.50,0,299.67,303.88,0.0,0.0,0.000,605743.5,605743.5,21633,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484955036,1519243.00
01/20/2017 18:30,2,0.000,ALERT,211.48,300.27,59.949,1484955003,"274151322000095","219011344069620",0.00,6.70,0,296.06,301.17,0.0,0.0,0.000,913601.9,913601.9,21384,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484955038,1519244.00
01/20/2017 18:30,2,0.000,ALERT,212.61,302.07,59.949,1484955003,"201051344000988","219011344069620",0.00,5.50,0,296.36,302.98,0.0,0.0,0.000,568008.5,568008.5,21666,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484955040,1519245.00
01/20/2017 18:30,2,0.000,ALERT,211.48,299.67,59.954,1484955003,"201051344001025","219011344069620",0.00,4.00,0,296.96,302.07,0.0,0.0,0.000,611853.4,611853.4,21696,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484955041,1519246.00
01/20/2017 18:30,2,0.000,ALERT,212.83,302.37,59.981,1484955003,"201051344000458","219011344069620",0.00,6.30,0,298.77,303.88,0.0,0.0,0.000,615794.7,615794.7,21407,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484955043,1519247.00
01/20/2017 18:30,2,0.000,ALERT,213.29,301.77,59.959,1484955003,"201051344000853","219011344069620",0.00,5.00,0,298.77,303.28,0.0,0.0,0.000,614453.7,614453.7,21339,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484955045,1519248.00
01/20/2017 18:30,2,0.000,ALERT,211.93,300.57,59.996,1484955003,"201051344000685","219011344069620",0.00,4.50,0,297.57,301.77,0.0,0.0,0.000,610938.9,610938.9,21596,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484955047,1519249.00
01/20/2017 18:30,2,0.000,ALERT,211.48,299.67,59.959,1484955003,"201051344000917","219011344069620",0.00,5.50,0,296.36,301.17,0.0,0.0,0.000,607907.1,607907.1,21609,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484955048,1519250.00
01/20/2017 18:30,2,0.000,ALERT,211.48,300.27,59.959,1484955003,"201051344001145","219011344069620",0.00,4.00,0,298.17,302.37,0.0,0.0,0.000,613898.2,613898.2,21471,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484955050,1519251.00
01/20/2017 18:30,2,0.000,ALERT,211.48,299.37,59.986,1484955003,"201051344000651","219011344069620",0.00,3.70,0,297.26,301.17,0.0,0.0,0.000,606479.3,606479.3,21641,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484955052,1519252.00
01/20/2017 18:30,2,0.000,ALERT,211.03,299.07,59.954,1484955003,"274151322000088","219011344069620",0.00,7.00,0,295.46,300.27,0.0,0.0,0.000,830651.9,830651.9,21325,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484955054,1519253.00
01/20/2017 18:30,2,0.000,ALERT,212.16,298.47,59.954,1484955003,"274151322000068","219011344069620",0.00,7.70,0,294.56,299.67,0.0,0.0,0.000,720754.4,720754.4,21791,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484955056,1519254.00
01/20/2017 18:30,2,0.000,ALERT,211.03,299.97,59.954,1484955003,"201051344001135","219011344069620",0.00,4.50,0,297.57,302.07,0.0,0.0,0.000,602095.5,602095.5,21688,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484955057,1519255.00
01/20/2017 18:30,2,0.000,ALERT,212.61,302.68,59.965,1484955003,"201051344000594","219011344069620",0.00,5.50,0,298.47,303.58,0.0,0.0,0.000,618200.1,618200.1,21579,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484955059,1519256.00
01/20/2017 18:30,2,0.000,ALERT,211.48,299.67,59.965,1484955003,"201051344001203","219011344069620",0.00,4.50,0,297.57,303.28,0.0,0.0,0.000,610446.4,610446.4,21690,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484955061,1519257.00
01/20/2017 18:30,2,0.000,ALERT,211.25,299.07,59.965,1484955003,"274151322000054","219011344069620",0.00,7.30,0,295.46,300.87,0.0,0.0,0.000,846851.2,846851.2,21406,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484955063,1519258.00
01/20/2017 18:30,2,0.000,ALERT,213.06,301.47,59.959,1484955003,"201051344000867","219011344069620",0.00,6.00,0,298.47,303.58,0.0,0.0,0.000,604603.1,604603.1,21672,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484955064,1519259.00
01/20/2017 18:30,2,0.000,ALERT,211.25,299.97,59.970,1484955003,"201051344001093","219011344069620",0.00,6.00,0,297.57,301.77,0.0,0.0,0.000,607416.5,607416.5,21610,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484955066,1519260.00
01/20/2017 18:30,2,0.000,ALERT,212.61,302.07,59.970,1484955003,"201051344000900","219011344069620",0.00,4.50,0,298.47,303.28,0.0,0.0,0.000,623606.8,623606.8,21260,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484955068,1519261.00
01/20/2017 18:30,2,0.000,ALERT,212.83,301.17,59.975,1484955003,"201051344000648","219011344069620",0.00,4.00,0,298.17,303.28,0.0,0.0,0.000,613190.3,613190.3,21244,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484955070,1519262.00
01/20/2017 18:30,2,0.000,ALERT,212.83,302.07,59.975,1484955003,"201051344000569","219011344069620",0.00,5.00,0,299.37,304.18,0.0,0.0,0.000,623891.7,623891.7,21270,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484955072,1519263.00
01/20/2017 18:30,2,0.000,ALERT,212.83,302.07,59.986,1484955003,"201051344000983","219011344069620",0.00,5.00,0,299.07,303.58,0.0,0.0,0.000,616724.0,616724.0,21396,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484955074,1519264.00
01/20/2017 18:30,2,0.000,ALERT,212.83,301.77,60.012,1484955003,"201051344001158","219011344069620",0.00,4.50,0,298.17,302.98,0.0,0.0,0.000,605263.9,605263.9,21587,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484955075,1519265.00
01/20/2017 18:30,2,0.000,ALERT,213.29,302.37,59.981,1484955003,"201051344000576","219011344069620",0.00,4.50,0,299.07,303.58,0.0,0.0,0.000,615851.5,615851.5,21294,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484955077,1519266.00
01/20/2017 18:30,2,0.000,ALERT,211.70,299.07,60.023,1484955003,"274151322000087","219011344069620",0.00,8.00,0,294.26,299.97,0.0,0.0,0.000,818868.7,818868.7,21603,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484955079,1519267.00
01/20/2017 18:45,2,0.000,ALERT,213.06,302.07,59.970,1484955903,"201051344000645","219011344069620",0.00,5.00,0,299.37,303.28,0.0,0.0,0.000,615168.8,615168.8,21269,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484955905,1519268.00
01/20/2017 18:45,2,0.000,ALERT,211.70,299.37,59.949,1484955903,"274151322000085","219011344069620",0.00,6.70,0,296.96,300.57,0.0,0.0,0.000,845476.6,845476.6,21414,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484955907,1519269.00
01/20/2017 18:45,2,0.000,ALERT,213.29,302.07,59.975,1484955903,"201051344000633","219011344069620",0.00,4.50,0,297.87,303.28,0.0,0.0,0.000,604407.8,604407.8,21646,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484955909,1519270.00
01/20/2017 18:45,2,0.000,ALERT,212.83,302.07,59.975,1484955903,"201051344000469","219011344069620",0.00,4.00,0,298.77,302.98,0.0,0.0,0.000,607230.6,607230.6,21621,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484955910,1519271.00
01/20/2017 18:45,2,0.000,ALERT,211.48,300.87,59.959,1484955903,"201051344000646","219011344069620",0.00,4.50,0,297.87,302.07,0.0,0.0,0.000,603123.8,603123.8,21607,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484955912,1519272.00
01/20/2017 18:45,2,0.000,ALERT,211.03,299.37,59.970,1484955903,"274151322000052","219011344069620",0.00,6.70,0,296.66,301.17,0.0,0.0,0.000,873724.7,873724.7,21174,0,0,0,L,1151911521,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484955914,1519273.00
01/20/2017 18:45,2,0.000,ALERT,211.93,301.17,59.970,1484955903,"201051344000585","219011344069620",0.00,4.50,0,297.87,302.37,0.0,0.0,0.000,613692.8,613692.8,21666,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484955916,1519274.00
01/20/2017 18:45,2,0.000,ALERT,211.70,301.47,59.986,1484955903,"201051344001230","219011344069620",0.00,4.50,0,298.77,302.37,0.0,0.0,0.000,606452.8,606452.8,21529,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484955918,1519275.00
01/20/2017 18:45,2,0.000,ALERT,212.16,301.77,59.970,1484955903,"201051344000582","219011344069620",0.00,4.00,0,299.07,302.98,0.0,0.0,0.000,598402.8,598402.8,21641,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484955920,1519276.00
01/20/2017 18:45,2,0.000,ALERT,211.25,300.57,60.018,1484955903,"201051344000955","219011344069620",0.00,4.50,0,298.47,302.07,0.0,0.0,0.000,613606.3,613606.3,21599,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484955921,1519277.00
01/20/2017 18:45,2,0.000,ALERT,211.48,299.07,59.981,1484955903,"274151322000094","219011344069620",0.00,6.30,0,296.36,299.97,0.0,0.0,0.000,719685.8,719685.8,21895,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484955923,1519278.00
01/20/2017 18:45,2,0.000,ALERT,212.83,302.98,59.981,1484955903,"201051344000579","219011344069620",0.00,5.00,0,300.27,304.18,0.0,0.0,0.000,622671.5,622671.5,21542,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484955925,1519279.00
01/20/2017 18:45,2,0.000,ALERT,211.48,301.47,59.970,1484955903,"201051344000890","219011344069620",0.00,5.00,0,298.77,303.28,0.0,0.0,0.000,610578.6,610578.6,21668,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484955927,1519280.00
01/20/2017 18:45,2,0.000,ALERT,211.93,300.87,59.970,1484955903,"201051344000438","219011344069620",0.00,3.70,0,298.47,302.37,0.0,0.0,0.000,611638.7,611638.7,21679,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484955929,1519281.00
01/20/2017 18:45,2,0.000,ALERT,211.93,300.27,59.981,1484955903,"201051344000417","219011344069620",0.00,4.50,0,298.17,301.47,0.0,0.0,0.000,595456.7,595456.7,21795,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484955930,1519282.00
01/20/2017 18:45,2,0.000,ALERT,211.48,299.67,59.975,1484955903,"274151322000083","219011344069620",0.00,6.30,0,296.96,301.17,0.0,0.0,0.000,865322.9,865322.9,21210,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484955932,1519283.00
01/20/2017 18:45,2,0.000,ALERT,211.93,299.37,59.975,1484955903,"274151322000076","219011344069620",0.00,6.30,0,296.96,301.17,0.0,0.0,0.000,922648.7,922648.7,21321,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484955934,1519284.00
01/20/2017 18:45,2,0.000,ALERT,212.83,302.68,59.975,1484955903,"201051344000868","219011344069620",0.00,4.00,0,300.27,304.48,0.0,0.0,0.000,605743.5,605743.5,21635,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484955936,1519285.00
01/20/2017 18:45,2,0.000,ALERT,211.48,300.27,59.975,1484955903,"274151322000095","219011344069620",0.00,6.00,0,297.87,301.47,0.0,0.0,0.000,913601.9,913601.9,21386,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484955938,1519286.00
01/20/2017 18:45,2,0.000,ALERT,212.61,302.07,59.965,1484955903,"201051344000988","219011344069620",0.00,5.00,0,296.96,303.28,0.0,0.0,0.000,568008.5,568008.5,21668,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484955939,1519287.00
01/20/2017 18:45,2,0.000,ALERT,211.48,299.97,59.970,1484955903,"201051344001025","219011344069620",0.00,4.00,0,297.57,302.68,0.0,0.0,0.000,611853.4,611853.4,21698,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484955941,1519288.00
