ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/20/2017 18:45,2,0.000,ALERT,212.83,302.37,59.991,1484955903,"201051344000458","219011344069620",0.00,6.00,0,299.67,304.18,0.0,0.0,0.000,615794.7,615794.7,21409,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484955943,1519289.00
01/20/2017 18:45,2,0.000,ALERT,213.29,302.07,59.996,1484955903,"201051344000853","219011344069620",0.00,4.50,0,299.67,303.88,0.0,0.0,0.000,614453.7,614453.7,21341,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484955945,1519290.00
01/20/2017 18:45,2,0.000,ALERT,211.93,300.87,59.970,1484955903,"201051344000685","219011344069620",0.00,4.00,0,298.17,302.37,0.0,0.0,0.000,610938.9,610938.9,21598,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484955946,1519291.00
01/20/2017 18:45,2,0.000,ALERT,211.93,300.27,59.959,1484955903,"201051344000917","219011344069620",0.00,5.50,0,297.26,301.77,0.0,0.0,0.000,607907.1,607907.1,21611,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484955948,1519292.00
01/20/2017 18:45,2,0.000,ALERT,211.93,301.17,59.944,1484955903,"201051344001145","219011344069620",0.00,4.00,0,298.47,302.68,0.0,0.0,0.000,613898.2,613898.2,21473,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484955950,1519293.00
01/20/2017 18:45,2,0.000,ALERT,211.70,299.97,59.970,1484955903,"201051344000651","219011344069620",0.00,3.30,0,297.87,301.77,0.0,0.0,0.000,606479.3,606479.3,21643,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484955952,1519294.00
01/20/2017 18:45,2,0.000,ALERT,211.03,299.37,59.959,1484955903,"274151322000088","219011344069620",0.00,6.30,0,296.66,300.57,0.0,0.0,0.000,830651.9,830651.9,21327,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484955954,1519295.00
01/20/2017 18:45,2,0.000,ALERT,212.16,298.77,59.959,1484955903,"274151322000068","219011344069620",0.00,7.30,0,296.06,299.67,0.0,0.0,0.000,720754.4,720754.4,21793,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484955955,1519296.00
01/20/2017 18:45,2,0.000,ALERT,211.48,300.87,59.975,1484955903,"201051344001135","219011344069620",0.00,4.00,0,298.17,302.68,0.0,0.0,0.000,602095.5,602095.5,21690,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484955957,1519297.00
01/20/2017 18:45,2,0.000,ALERT,212.38,302.68,59.975,1484955903,"201051344000594","219011344069620",0.00,5.00,0,299.37,303.88,0.0,0.0,0.000,618200.1,618200.1,21581,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484955959,1519298.00
01/20/2017 18:45,2,0.000,ALERT,211.93,300.57,59.954,1484955903,"201051344001203","219011344069620",0.00,4.50,0,298.17,303.88,0.0,0.0,0.000,610446.4,610446.4,21692,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484955961,1519299.00
01/20/2017 18:45,2,0.000,ALERT,211.25,299.37,59.933,1484955903,"274151322000054","219011344069620",0.00,7.00,0,296.36,300.87,0.0,0.0,0.000,846851.2,846851.2,21408,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484955963,1519300.00
01/20/2017 18:45,2,0.000,ALERT,213.06,302.07,59.970,1484955903,"201051344000867","219011344069620",0.00,5.50,0,299.07,303.88,0.0,0.0,0.000,604603.1,604603.1,21674,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484955964,1519301.00
01/20/2017 18:45,2,0.000,ALERT,211.70,301.17,59.970,1484955903,"201051344001093","219011344069620",0.00,5.50,0,297.87,302.07,0.0,0.0,0.000,607416.5,607416.5,21612,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484955966,1519302.00
01/20/2017 18:45,2,0.000,ALERT,212.61,302.07,59.981,1484955903,"201051344000900","219011344069620",0.00,4.50,0,299.07,303.28,0.0,0.0,0.000,623606.8,623606.8,21262,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484955968,1519303.00
01/20/2017 18:45,2,0.000,ALERT,213.06,301.77,59.981,1484955903,"201051344000648","219011344069620",0.00,3.70,0,299.07,303.58,0.0,0.0,0.000,613190.3,613190.3,21246,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484955970,1519304.00
01/20/2017 18:45,2,0.000,ALERT,212.83,302.98,60.012,1484955903,"201051344000569","219011344069620",0.00,4.50,0,300.27,304.48,0.0,0.0,0.000,623891.7,623891.7,21272,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484955972,1519305.00
01/20/2017 18:45,2,0.000,ALERT,212.83,302.37,59.981,1484955903,"201051344000983","219011344069620",0.00,5.00,0,299.97,303.88,0.0,0.0,0.000,616724.0,616724.0,21398,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484955973,1519306.00
01/20/2017 18:45,2,0.000,ALERT,212.83,302.07,59.970,1484955903,"201051344001158","219011344069620",0.00,4.00,0,299.07,303.28,0.0,0.0,0.000,605263.9,605263.9,21589,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484955975,1519307.00
01/20/2017 18:45,2,0.000,ALERT,213.29,302.98,59.965,1484955903,"201051344000576","219011344069620",0.00,4.00,0,299.67,303.88,0.0,0.0,0.000,615851.5,615851.5,21296,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484955977,1519308.00
01/20/2017 18:45,2,0.000,ALERT,211.48,298.17,60.007,1484955903,"274151322000087","219011344069620",0.00,7.70,0,296.06,300.27,0.0,0.0,0.000,818868.7,818868.7,21605,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484955979,1519309.00
01/20/2017 19:00,2,0.000,ALERT,213.51,302.37,60.007,1484956803,"201051344000645","219011344069620",0.00,5.00,0,300.27,303.88,0.0,0.0,0.000,615168.8,615168.8,21271,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484956805,1519310.00
01/20/2017 19:00,2,0.000,ALERT,211.70,299.97,60.002,1484956803,"274151322000085","219011344069620",0.00,6.30,0,296.96,300.87,0.0,0.0,0.000,845476.6,845476.6,21416,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484956807,1519311.00
01/20/2017 19:00,2,0.000,ALERT,213.51,302.37,60.028,1484956803,"201051344000633","219011344069620",0.00,4.00,0,298.47,303.58,0.0,0.0,0.000,604407.8,604407.8,21648,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484956809,1519312.00
01/20/2017 19:00,2,0.000,ALERT,213.06,302.37,59.975,1484956803,"201051344000469","219011344069620",0.00,3.70,0,298.77,303.58,0.0,0.0,0.000,607230.6,607230.6,21623,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484956811,1519313.00
01/20/2017 19:00,2,0.000,ALERT,211.70,300.87,60.007,1484956803,"201051344000646","219011344069620",0.00,4.00,0,298.47,302.68,0.0,0.0,0.000,603123.8,603123.8,21609,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484956813,1519314.00
01/20/2017 19:00,2,0.000,ALERT,211.25,299.67,60.028,1484956803,"274151322000052","219011344069620",0.00,6.30,0,296.96,301.47,0.0,0.0,0.000,873724.7,873724.7,21176,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484956814,1519315.00
01/20/2017 19:00,2,0.000,ALERT,212.38,301.47,59.996,1484956803,"201051344000585","219011344069620",0.00,5.00,0,298.47,302.37,0.0,0.0,0.000,613692.8,613692.8,21668,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484956816,1519316.00
01/20/2017 19:00,2,0.000,ALERT,212.16,301.47,60.002,1484956803,"201051344001230","219011344069620",0.00,4.00,0,299.07,302.98,0.0,0.0,0.000,606452.8,606452.8,21531,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484956818,1519317.00
01/20/2017 19:00,2,0.000,ALERT,212.61,301.77,60.002,1484956803,"201051344000582","219011344069620",0.00,3.70,0,299.67,303.28,0.0,0.0,0.000,598402.8,598402.8,21643,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484956820,1519318.00
01/20/2017 19:00,2,0.000,ALERT,211.70,301.17,59.996,1484956803,"201051344000955","219011344069620",0.00,4.00,0,298.77,302.37,0.0,0.0,0.000,613606.3,613606.3,21601,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484956822,1519319.00
01/20/2017 19:00,2,0.000,ALERT,211.48,298.77,60.023,1484956803,"274151322000094","219011344069620",0.00,6.00,0,296.66,300.27,0.0,0.0,0.000,719685.8,719685.8,21897,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484956824,1519320.00
01/20/2017 19:00,2,0.000,ALERT,212.83,302.37,60.039,1484956803,"201051344000579","219011344069620",0.00,4.50,0,300.87,304.48,0.0,0.0,0.000,622671.5,622671.5,21544,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484956826,1519321.00
01/20/2017 19:00,2,0.000,ALERT,211.93,301.17,59.996,1484956803,"201051344000890","219011344069620",0.00,4.50,0,299.07,303.58,0.0,0.0,0.000,610578.6,610578.6,21670,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484956827,1519322.00
01/20/2017 19:00,2,0.000,ALERT,212.38,301.17,59.996,1484956803,"201051344000438","219011344069620",0.00,3.70,0,299.07,302.68,0.0,0.0,0.000,611638.7,611638.7,21681,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484956829,1519323.00
01/20/2017 19:00,2,0.000,ALERT,212.38,300.57,59.986,1484956803,"201051344000417","219011344069620",0.00,4.00,0,298.47,301.77,0.0,0.0,0.000,595456.7,595456.7,21797,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484956831,1519324.00
01/20/2017 19:00,2,0.000,ALERT,211.48,300.27,59.991,1484956803,"274151322000083","219011344069620",0.00,6.00,0,297.26,301.47,0.0,0.0,0.000,865322.9,865322.9,21212,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484956833,1519325.00
01/20/2017 19:00,2,0.000,ALERT,211.93,299.07,59.996,1484956803,"274151322000076","219011344069620",0.00,6.30,0,296.96,301.47,0.0,0.0,0.000,922648.7,922648.7,21323,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484956834,1519326.00
01/20/2017 19:00,2,0.000,ALERT,212.83,302.68,59.996,1484956803,"201051344000868","219011344069620",0.00,4.00,0,300.87,304.78,0.0,0.0,0.000,605743.5,605743.5,21637,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484956836,1519327.00
01/20/2017 19:00,2,0.000,ALERT,211.48,300.57,60.028,1484956803,"274151322000095","219011344069620",0.00,5.50,0,298.47,301.77,0.0,0.0,0.000,913601.9,913601.9,21388,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484956838,1519328.00
01/20/2017 19:00,2,0.000,ALERT,212.61,302.37,60.002,1484956803,"201051344000988","219011344069620",0.00,4.50,0,297.87,303.58,0.0,0.0,0.000,568008.5,568008.5,21670,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484956840,1519329.00
01/20/2017 19:00,2,0.000,ALERT,211.93,300.57,59.996,1484956803,"201051344001025","219011344069620",0.00,3.70,0,298.47,302.98,0.0,0.0,0.000,611853.4,611853.4,21700,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484956842,1519330.00
01/20/2017 19:00,2,0.000,ALERT,213.29,301.77,60.002,1484956803,"201051344000853","219011344069620",0.00,4.00,0,300.27,304.18,0.0,0.0,0.000,614453.7,614453.7,21343,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484956845,1519331.00
01/20/2017 19:00,2,0.000,ALERT,212.38,301.47,60.007,1484956803,"201051344000685","219011344069620",0.00,4.00,0,298.77,302.37,0.0,0.0,0.000,610938.9,610938.9,21600,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484956847,1519332.00
01/20/2017 19:00,2,0.000,ALERT,211.93,300.57,59.996,1484956803,"201051344000917","219011344069620",0.00,5.00,0,297.57,301.77,0.0,0.0,0.000,607907.1,607907.1,21613,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484956848,1519333.00
01/20/2017 19:00,2,0.000,ALERT,212.16,301.17,59.991,1484956803,"201051344001145","219011344069620",0.00,3.70,0,299.07,302.98,0.0,0.0,0.000,613898.2,613898.2,21475,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484956850,1519334.00
01/20/2017 19:00,2,0.000,ALERT,211.93,300.27,59.965,1484956803,"201051344000651","219011344069620",0.00,3.00,0,298.47,302.07,0.0,0.0,0.000,606479.3,606479.3,21645,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484956852,1519335.00
01/20/2017 19:00,2,0.000,ALERT,211.25,299.07,59.991,1484956803,"274151322000088","219011344069620",0.00,6.30,0,296.96,300.87,0.0,0.0,0.000,830651.9,830651.9,21329,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484956854,1519336.00
01/20/2017 19:00,2,0.000,ALERT,212.16,299.07,59.996,1484956803,"274151322000068","219011344069620",0.00,6.70,0,296.66,299.97,0.0,0.0,0.000,720754.4,720754.4,21795,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484956856,1519337.00
01/20/2017 19:00,2,0.000,ALERT,211.48,300.87,59.996,1484956803,"201051344001135","219011344069620",0.00,4.00,0,299.07,302.98,0.0,0.0,0.000,602095.5,602095.5,21692,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484956857,1519338.00
01/20/2017 19:00,2,0.000,ALERT,212.61,302.68,60.018,1484956803,"201051344000594","219011344069620",0.00,4.50,0,299.97,304.48,0.0,0.0,0.000,618200.1,618200.1,21583,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484956859,1519339.00
01/20/2017 19:00,2,0.000,ALERT,211.93,300.57,60.007,1484956803,"201051344001203","219011344069620",0.00,4.00,0,298.77,303.88,0.0,0.0,0.000,610446.4,610446.4,21694,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484956861,1519340.00
01/20/2017 19:00,2,0.000,ALERT,211.48,299.67,60.007,1484956803,"274151322000054","219011344069620",0.00,7.00,0,296.96,301.47,0.0,0.0,0.000,846851.2,846851.2,21410,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484956863,1519341.00
01/20/2017 19:00,2,0.000,ALERT,213.06,301.47,60.012,1484956803,"201051344000867","219011344069620",0.00,5.00,0,299.67,304.18,0.0,0.0,0.000,604603.1,604603.1,21676,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484956864,1519342.00
01/20/2017 19:00,2,0.000,ALERT,211.93,300.87,60.007,1484956803,"201051344001093","219011344069620",0.00,5.00,0,298.77,302.37,0.0,0.0,0.000,607416.5,607416.5,21614,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484956866,1519343.00
01/20/2017 19:00,2,0.000,ALERT,212.61,302.37,59.981,1484956803,"201051344000900","219011344069620",0.00,4.00,0,299.97,303.88,0.0,0.0,0.000,623606.8,623606.8,21264,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484956868,1519344.00
01/20/2017 19:00,2,0.000,ALERT,213.06,301.77,60.007,1484956803,"201051344000648","219011344069620",0.00,3.70,0,299.67,303.88,0.0,0.0,0.000,613190.3,613190.3,21248,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484956870,1519345.00
01/20/2017 19:00,2,0.000,ALERT,212.83,302.68,60.002,1484956803,"201051344000569","219011344069620",0.00,4.50,0,300.87,304.78,0.0,0.0,0.000,623891.7,623891.7,21274,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484956872,1519346.00
01/20/2017 19:00,2,0.000,ALERT,212.83,302.37,60.049,1484956803,"201051344000983","219011344069620",0.00,4.50,0,300.57,304.48,0.0,0.0,0.000,616724.0,616724.0,21400,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484956873,1519347.00
01/20/2017 19:00,2,0.000,ALERT,212.83,302.07,60.012,1484956803,"201051344001158","219011344069620",0.00,4.00,0,299.67,303.58,0.0,0.0,0.000,605263.9,605263.9,21591,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484956875,1519348.00
01/20/2017 19:00,2,0.000,ALERT,213.29,302.68,60.012,1484956803,"201051344000576","219011344069620",0.00,3.70,0,300.27,304.18,0.0,0.0,0.000,615851.5,615851.5,21298,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484956877,1519349.00
01/20/2017 19:00,2,0.000,ALERT,211.48,298.47,60.012,1484956803,"274151322000087","219011344069620",0.00,7.00,0,295.76,300.57,0.0,0.0,0.000,818868.7,818868.7,21607,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484956879,1519350.00
01/20/2017 19:00,2,0.000,ALERT,212.61,302.07,60.007,1484956803,"201051344000458","219011344069620",0.00,6.00,0,300.57,304.48,0.0,0.0,0.000,615794.7,615794.7,21411,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484956881,1519351.00
01/20/2017 19:15,2,0.000,ALERT,213.51,302.37,59.986,1484957703,"201051344000645","219011344069620",0.00,4.50,0,300.27,303.88,0.0,0.0,0.000,615168.8,615168.8,21273,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484957705,1519352.00
01/20/2017 19:15,2,0.000,ALERT,211.93,299.97,59.996,1484957703,"274151322000085","219011344069620",0.00,6.00,0,297.57,301.47,0.0,0.0,0.000,845476.6,845476.6,21418,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484957707,1519353.00
01/20/2017 19:15,2,0.000,ALERT,213.74,302.37,59.991,1484957703,"201051344000633","219011344069620",0.00,3.70,0,298.47,303.88,0.0,0.0,0.000,604407.8,604407.8,21650,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484957709,1519354.00
01/20/2017 19:15,2,0.000,ALERT,213.06,302.37,59.996,1484957703,"201051344000469","219011344069620",0.00,3.30,0,299.37,303.88,0.0,0.0,0.000,607230.6,607230.6,21625,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484957711,1519355.00
01/20/2017 19:15,2,0.000,ALERT,211.70,300.87,59.996,1484957703,"201051344000646","219011344069620",0.00,4.00,0,298.77,302.68,0.0,0.0,0.000,603123.8,603123.8,21611,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484957712,1519356.00
01/20/2017 19:15,2,0.000,ALERT,211.25,298.77,59.981,1484957703,"274151322000052","219011344069620",0.00,6.00,0,297.26,301.77,0.0,0.0,0.000,873724.7,873724.7,21178,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484957714,1519357.00
01/20/2017 19:15,2,0.000,ALERT,211.93,301.17,59.986,1484957703,"201051344000585","219011344069620",0.00,4.00,0,298.77,302.68,0.0,0.0,0.000,613692.8,613692.8,21670,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484957716,1519358.00
01/20/2017 19:15,2,0.000,ALERT,211.93,301.17,59.965,1484957703,"201051344001230","219011344069620",0.00,4.00,0,299.37,302.98,0.0,0.0,0.000,606452.8,606452.8,21533,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484957718,1519359.00
01/20/2017 19:15,2,0.000,ALERT,212.38,302.07,59.970,1484957703,"201051344000582","219011344069620",0.00,3.30,0,299.97,303.28,0.0,0.0,0.000,598402.8,598402.8,21645,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484957719,1519360.00
01/20/2017 19:15,2,0.000,ALERT,211.48,300.87,59.944,1484957703,"201051344000955","219011344069620",0.00,4.00,0,299.07,302.68,0.0,0.0,0.000,613606.3,613606.3,21603,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484957721,1519361.00
01/20/2017 19:15,2,0.000,ALERT,211.70,298.77,59.986,1484957703,"274151322000094","219011344069620",0.00,5.50,0,296.96,300.57,0.0,0.0,0.000,719685.8,719685.8,21899,0,0,0,L,1151911521,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484957723,1519362.00
01/20/2017 19:15,2,0.000,ALERT,213.06,303.28,59.986,1484957703,"201051344000579","219011344069620",0.00,4.00,0,300.87,304.78,0.0,0.0,0.000,622671.5,622671.5,21546,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484957725,1519363.00
01/20/2017 19:15,2,0.000,ALERT,211.93,301.47,60.018,1484957703,"201051344000890","219011344069620",0.00,4.50,0,299.67,303.58,0.0,0.0,0.000,610578.6,610578.6,21672,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484957727,1519364.00
01/20/2017 19:15,2,0.000,ALERT,212.16,300.87,59.986,1484957703,"201051344000438","219011344069620",0.00,3.30,0,299.37,302.98,0.0,0.0,0.000,611638.7,611638.7,21683,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484957729,1519365.00
01/20/2017 19:15,2,0.000,ALERT,211.93,300.57,59.954,1484957703,"201051344000417","219011344069620",0.00,4.00,0,298.77,302.07,0.0,0.0,0.000,595456.7,595456.7,21799,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484957730,1519366.00
01/20/2017 19:15,2,0.000,ALERT,211.70,299.97,59.986,1484957703,"274151322000083","219011344069620",0.00,5.50,0,297.57,301.77,0.0,0.0,0.000,865322.9,865322.9,21214,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484957732,1519367.00
01/20/2017 19:15,2,0.000,ALERT,212.16,299.97,59.975,1484957703,"274151322000076","219011344069620",0.00,6.00,0,297.57,301.77,0.0,0.0,0.000,922648.7,922648.7,21325,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484957734,1519368.00
01/20/2017 19:15,2,0.000,ALERT,212.83,302.98,59.975,1484957703,"201051344000868","219011344069620",0.00,4.00,0,300.87,304.78,0.0,0.0,0.000,605743.5,605743.5,21639,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484957736,1519369.00
01/20/2017 19:15,2,0.000,ALERT,211.48,300.57,59.975,1484957703,"274151322000095","219011344069620",0.00,5.00,0,298.47,302.07,0.0,0.0,0.000,913601.9,913601.9,21390,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484957738,1519370.00
01/20/2017 19:15,2,0.000,ALERT,212.83,302.37,59.975,1484957703,"201051344000988","219011344069620",0.00,4.50,0,298.17,303.88,0.0,0.0,0.000,568008.5,568008.5,21672,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484957739,1519371.00
01/20/2017 19:15,2,0.000,ALERT,211.70,299.97,59.959,1484957703,"201051344001025","219011344069620",0.00,3.30,0,298.77,303.28,0.0,0.0,0.000,611853.4,611853.4,21702,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484957741,1519372.00
01/20/2017 19:15,2,0.000,ALERT,212.83,302.68,59.981,1484957703,"201051344000458","219011344069620",0.00,5.50,0,300.57,304.78,0.0,0.0,0.000,615794.7,615794.7,21413,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484957743,1519373.00
01/20/2017 19:15,2,0.000,ALERT,213.51,302.37,59.970,1484957703,"201051344000853","219011344069620",0.00,3.70,0,300.27,304.48,0.0,0.0,0.000,614453.7,614453.7,21345,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484957745,1519374.00
01/20/2017 19:15,2,0.000,ALERT,212.16,300.87,59.981,1484957703,"201051344000685","219011344069620",0.00,4.00,0,299.07,302.98,0.0,0.0,0.000,610938.9,610938.9,21602,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484957747,1519375.00
01/20/2017 19:15,2,0.000,ALERT,212.16,300.57,59.965,1484957703,"201051344000917","219011344069620",0.00,4.50,0,297.87,302.07,0.0,0.0,0.000,607907.1,607907.1,21615,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484957749,1519376.00
01/20/2017 19:15,2,0.000,ALERT,211.93,300.87,59.965,1484957703,"201051344001145","219011344069620",0.00,3.30,0,299.07,302.98,0.0,0.0,0.000,613898.2,613898.2,21477,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484957750,1519377.00
01/20/2017 19:15,2,0.000,ALERT,211.93,300.27,59.970,1484957703,"201051344000651","219011344069620",0.00,3.00,0,298.77,302.07,0.0,0.0,0.000,606479.3,606479.3,21647,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484957752,1519378.00
01/20/2017 19:15,2,0.000,ALERT,211.25,299.37,59.970,1484957703,"274151322000088","219011344069620",0.00,6.00,0,296.96,301.17,0.0,0.0,0.000,830651.9,830651.9,21331,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484957754,1519379.00
01/20/2017 19:15,2,0.000,ALERT,212.16,298.47,59.959,1484957703,"274151322000068","219011344069620",0.00,6.70,0,296.66,300.57,0.0,0.0,0.000,720754.4,720754.4,21797,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484957756,1519380.00
01/20/2017 19:15,2,0.000,ALERT,211.70,301.17,60.007,1484957703,"201051344001135","219011344069620",0.00,3.70,0,299.07,302.98,0.0,0.0,0.000,602095.5,602095.5,21694,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484957758,1519381.00
01/20/2017 19:15,2,0.000,ALERT,212.83,302.98,59.959,1484957703,"201051344000594","219011344069620",0.00,4.00,0,299.67,304.48,0.0,0.0,0.000,618200.1,618200.1,21585,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484957760,1519382.00
01/20/2017 19:15,2,0.000,ALERT,211.93,300.87,59.959,1484957703,"201051344001203","219011344069620",0.00,3.70,0,298.77,304.18,0.0,0.0,0.000,610446.4,610446.4,21696,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484957761,1519383.00
01/20/2017 19:15,2,0.000,ALERT,211.25,299.97,59.954,1484957703,"274151322000054","219011344069620",0.00,6.30,0,297.26,301.77,0.0,0.0,0.000,846851.2,846851.2,21412,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484957763,1519384.00
01/20/2017 19:15,2,0.000,ALERT,213.29,302.37,59.996,1484957703,"201051344000867","219011344069620",0.00,5.00,0,299.37,304.48,0.0,0.0,0.000,604603.1,604603.1,21678,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484957765,1519385.00
01/20/2017 19:15,2,0.000,ALERT,211.70,300.57,59.912,1484957703,"201051344001093","219011344069620",0.00,5.00,0,299.07,302.37,0.0,0.0,0.000,607416.5,607416.5,21616,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484957767,1519386.00
01/20/2017 19:15,2,0.000,ALERT,213.06,302.37,59.959,1484957703,"201051344000900","219011344069620",0.00,3.70,0,299.97,304.18,0.0,0.0,0.000,623606.8,623606.8,21266,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484957768,1519387.00
01/20/2017 19:15,2,0.000,ALERT,213.06,301.47,59.959,1484957703,"201051344000648","219011344069620",0.00,3.30,0,299.67,304.18,0.0,0.0,0.000,613190.3,613190.3,21250,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484957770,1519388.00
01/20/2017 19:15,2,0.000,ALERT,213.06,302.68,59.938,1484957703,"201051344000569","219011344069620",0.00,4.00,0,300.57,304.78,0.0,0.0,0.000,623891.7,623891.7,21276,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484957772,1519389.00
01/20/2017 19:15,2,0.000,ALERT,213.06,302.37,59.970,1484957703,"201051344000983","219011344069620",0.00,4.50,0,300.57,304.48,0.0,0.0,0.000,616724.0,616724.0,21402,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484957774,1519390.00
01/20/2017 19:15,2,0.000,ALERT,213.29,302.68,59.917,1484957703,"201051344001158","219011344069620",0.00,3.70,0,299.67,303.88,0.0,0.0,0.000,605263.9,605263.9,21593,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484957776,1519391.00
01/20/2017 19:15,2,0.000,ALERT,213.74,303.28,59.928,1484957703,"201051344000576","219011344069620",0.00,3.70,0,300.57,304.48,0.0,0.0,0.000,615851.5,615851.5,21300,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484957777,1519392.00
01/20/2017 19:15,2,0.000,ALERT,211.70,298.77,59.965,1484957703,"274151322000087","219011344069620",0.00,6.70,0,296.66,300.87,0.0,0.0,0.000,818868.7,818868.7,21609,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484957779,1519393.00
01/20/2017 19:30,2,0.000,ALERT,213.51,302.07,60.007,1484958603,"201051344000645","219011344069620",0.00,4.50,0,300.57,306.88,0.0,0.0,0.000,615168.8,615168.8,21275,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484958605,1519394.00
01/20/2017 19:30,2,0.000,ALERT,211.70,299.37,60.002,1484958603,"274151322000085","219011344069620",0.00,5.50,0,297.26,300.87,0.0,0.0,0.000,845476.6,845476.6,21420,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484958607,1519395.00
01/20/2017 19:30,2,0.000,ALERT,213.74,302.07,60.007,1484958603,"201051344000633","219011344069620",0.00,3.70,0,299.07,306.28,0.0,0.0,0.000,604407.8,604407.8,21652,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484958609,1519396.00
01/20/2017 19:30,2,0.000,ALERT,213.06,302.07,60.007,1484958603,"201051344000469","219011344069620",0.00,3.30,0,299.67,305.98,0.0,0.0,0.000,607230.6,607230.6,21627,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484958611,1519397.00
01/20/2017 19:30,2,0.000,ALERT,211.70,301.17,60.007,1484958603,"201051344000646","219011344069620",0.00,3.70,0,298.17,302.37,0.0,0.0,0.000,603123.8,603123.8,21613,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484958612,1519398.00
01/20/2017 19:30,2,0.000,ALERT,211.48,299.67,60.002,1484958603,"274151322000052","219011344069620",0.00,5.50,0,296.96,301.47,0.0,0.0,0.000,873724.7,873724.7,21180,0,0,0,L,1151911521,0,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484958614,1519399.00
01/20/2017 19:30,2,0.000,ALERT,212.38,301.47,59.970,1484958603,"201051344000585","219011344069620",0.00,4.00,0,298.77,302.68,0.0,0.0,0.000,613692.8,613692.8,21672,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484958616,1519400.00
01/20/2017 19:30,2,0.000,ALERT,212.16,301.47,59.959,1484958603,"201051344001230","219011344069620",0.00,3.70,0,299.07,302.98,0.0,0.0,0.000,606452.8,606452.8,21535,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484958618,1519401.00
01/20/2017 19:30,2,0.000,ALERT,212.61,302.07,59.996,1484958603,"201051344000582","219011344069620",0.00,3.30,0,299.97,303.28,0.0,0.0,0.000,598402.8,598402.8,21647,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484958620,1519402.00
01/20/2017 19:30,2,0.000,ALERT,211.93,301.47,59.991,1484958603,"201051344000955","219011344069620",0.00,3.70,0,299.07,302.37,0.0,0.0,0.000,613606.3,613606.3,21605,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484958622,1519403.00
01/20/2017 19:30,2,0.000,ALERT,211.70,298.47,60.023,1484958603,"274151322000094","219011344069620",0.00,5.00,0,296.96,300.57,0.0,0.0,0.000,719685.8,719685.8,21901,0,0,0,L,1151911521,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484958623,1519404.00
01/20/2017 19:30,2,0.000,ALERT,213.06,302.98,59.996,1484958603,"201051344000579","219011344069620",0.00,4.00,0,301.17,307.18,0.0,0.0,0.000,622671.5,622671.5,21548,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484958625,1519405.00
01/20/2017 19:30,2,0.000,ALERT,211.93,301.77,59.986,1484958603,"201051344000890","219011344069620",0.00,4.50,0,299.37,303.88,0.0,0.0,0.000,610578.6,610578.6,21674,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484958627,1519406.00
01/20/2017 19:30,2,0.000,ALERT,212.16,301.17,59.996,1484958603,"201051344000438","219011344069620",0.00,3.30,0,299.07,302.98,0.0,0.0,0.000,611638.7,611638.7,21685,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484958629,1519407.00
01/20/2017 19:30,2,0.000,ALERT,212.38,300.87,60.023,1484958603,"201051344000417","219011344069620",0.00,3.70,0,298.47,302.07,0.0,0.0,0.000,595456.7,595456.7,21801,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484958631,1519408.00
01/20/2017 19:30,2,0.000,ALERT,211.70,299.97,59.981,1484958603,"274151322000083","219011344069620",0.00,5.00,0,297.57,301.47,0.0,0.0,0.000,865322.9,865322.9,21216,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484958632,1519409.00
01/20/2017 19:30,2,0.000,ALERT,212.16,299.67,59.949,1484958603,"274151322000076","219011344069620",0.00,5.50,0,297.26,301.17,0.0,0.0,0.000,922648.7,922648.7,21327,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484958634,1519410.00
01/20/2017 19:30,2,0.000,ALERT,213.06,303.28,60.018,1484958603,"201051344000868","219011344069620",0.00,4.00,0,300.87,308.09,0.0,0.0,0.000,605743.5,605743.5,21641,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484958636,1519411.00
01/20/2017 19:30,2,0.000,ALERT,211.70,300.27,59.981,1484958603,"274151322000095","219011344069620",0.00,4.50,0,298.47,301.77,0.0,0.0,0.000,913601.9,913601.9,21392,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484958638,1519412.00
01/20/2017 19:30,2,0.000,ALERT,213.06,302.37,60.007,1484958603,"201051344000988","219011344069620",0.00,4.00,0,297.87,305.98,0.0,0.0,0.000,568008.5,568008.5,21674,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484958640,1519413.00
01/20/2017 19:30,2,0.000,ALERT,211.93,300.57,59.986,1484958603,"201051344001025","219011344069620",0.00,3.30,0,298.47,303.28,0.0,0.0,0.000,611853.4,611853.4,21704,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484958642,1519414.00
01/20/2017 19:30,2,0.000,ALERT,213.06,302.68,59.991,1484958603,"201051344000458","219011344069620",0.00,5.50,0,300.57,307.48,0.0,0.0,0.000,615794.7,615794.7,21415,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484958643,1519415.00
01/20/2017 19:30,2,0.000,ALERT,213.74,302.37,59.944,1484958603,"201051344000853","219011344069620",0.00,3.70,0,300.57,306.88,0.0,0.0,0.000,614453.7,614453.7,21347,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484958645,1519416.00
01/20/2017 19:30,2,0.000,ALERT,212.38,301.17,59.981,1484958603,"201051344000685","219011344069620",0.00,3.70,0,299.07,302.68,0.0,0.0,0.000,610938.9,610938.9,21604,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484958647,1519417.00
01/20/2017 19:30,2,0.000,ALERT,212.38,300.87,59.981,1484958603,"201051344000917","219011344069620",0.00,4.50,0,297.87,302.07,0.0,0.0,0.000,607907.1,607907.1,21617,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484958649,1519418.00
01/20/2017 19:30,2,0.000,ALERT,212.38,301.47,59.981,1484958603,"201051344001145","219011344069620",0.00,3.30,0,299.37,303.28,0.0,0.0,0.000,613898.2,613898.2,21479,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484958651,1519419.00
01/20/2017 19:30,2,0.000,ALERT,212.38,300.57,59.986,1484958603,"201051344000651","219011344069620",0.00,2.50,0,298.47,302.07,0.0,0.0,0.000,606479.3,606479.3,21649,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484958652,1519420.00
01/20/2017 19:30,2,0.000,ALERT,211.25,299.07,59.986,1484958603,"274151322000088","219011344069620",0.00,6.00,0,296.96,300.87,0.0,0.0,0.000,830651.9,830651.9,21333,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484958654,1519421.00
01/20/2017 19:30,2,0.000,ALERT,212.38,298.77,59.981,1484958603,"274151322000068","219011344069620",0.00,6.30,0,296.66,299.97,0.0,0.0,0.000,720754.4,720754.4,21799,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484958656,1519422.00
01/20/2017 19:30,2,0.000,ALERT,211.93,301.17,59.975,1484958603,"201051344001135","219011344069620",0.00,3.70,0,299.37,303.28,0.0,0.0,0.000,602095.5,602095.5,21696,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484958658,1519423.00
01/20/2017 19:30,2,0.000,ALERT,213.06,303.28,59.986,1484958603,"201051344000594","219011344069620",0.00,3.70,0,300.57,306.88,0.0,0.0,0.000,618200.1,618200.1,21587,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484958659,1519424.00
01/20/2017 19:30,2,0.000,ALERT,212.38,301.17,60.012,1484958603,"201051344001203","219011344069620",0.00,3.70,0,298.77,304.18,0.0,0.0,0.000,610446.4,610446.4,21698,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484958661,1519425.00
01/20/2017 19:30,2,0.000,ALERT,211.70,299.97,59.981,1484958603,"274151322000054","219011344069620",0.00,6.00,0,297.26,301.17,0.0,0.0,0.000,846851.2,846851.2,21414,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484958663,1519426.00
01/20/2017 19:30,2,0.000,ALERT,213.74,302.37,59.981,1484958603,"201051344000867","219011344069620",0.00,4.50,0,299.97,307.18,0.0,0.0,0.000,604603.1,604603.1,21680,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484958665,1519427.00
01/20/2017 19:30,2,0.000,ALERT,212.16,301.17,59.986,1484958603,"201051344001093","219011344069620",0.00,4.50,0,298.77,302.37,0.0,0.0,0.000,607416.5,607416.5,21618,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484958667,1519428.00
01/20/2017 19:30,2,0.000,ALERT,213.06,302.37,59.986,1484958603,"201051344000900","219011344069620",0.00,3.70,0,300.27,306.28,0.0,0.0,0.000,623606.8,623606.8,21268,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484958669,1519429.00
01/20/2017 19:30,2,0.000,ALERT,213.51,302.07,60.039,1484958603,"201051344000648","219011344069620",0.00,3.30,0,299.67,306.88,0.0,0.0,0.000,613190.3,613190.3,21252,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484958671,1519430.00
01/20/2017 19:30,2,0.000,ALERT,213.29,303.28,59.975,1484958603,"201051344000569","219011344069620",0.00,4.00,0,300.87,307.48,0.0,0.0,0.000,623891.7,623891.7,21278,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484958673,1519431.00
01/20/2017 19:30,2,0.000,ALERT,213.29,302.68,59.996,1484958603,"201051344000983","219011344069620",0.00,4.00,0,300.57,307.18,0.0,0.0,0.000,616724.0,616724.0,21404,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484958675,1519432.00
01/20/2017 19:30,2,0.000,ALERT,213.29,302.37,59.996,1484958603,"201051344001158","219011344069620",0.00,3.30,0,299.97,305.98,0.0,0.0,0.000,605263.9,605263.9,21595,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484958676,1519433.00
