ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/20/2017 19:30,2,0.000,ALERT,213.96,303.28,60.002,1484958603,"201051344000576","219011344069620",0.00,3.70,0,300.87,306.88,0.0,0.0,0.000,615851.5,615851.5,21302,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484958678,1519434.00
01/20/2017 19:30,2,0.000,ALERT,211.93,299.07,59.991,1484958603,"274151322000087","219011344069620",0.00,6.30,0,296.06,300.57,0.0,0.0,0.000,818868.7,818868.7,21611,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484958680,1519435.00
01/20/2017 19:45,2,0.000,ALERT,213.96,302.98,59.938,1484959503,"201051344000645","219011344069620",0.00,4.00,0,300.27,304.48,0.0,0.0,0.000,615168.8,615168.8,21277,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484959505,1519436.00
01/20/2017 19:45,2,0.000,ALERT,212.16,299.97,59.981,1484959503,"274151322000085","219011344069620",0.00,5.00,0,297.26,300.87,0.0,0.0,0.000,845476.6,845476.6,21422,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484959507,1519437.00
01/20/2017 19:45,2,0.000,ALERT,214.19,302.98,59.986,1484959503,"201051344000633","219011344069620",0.00,3.30,0,298.47,304.18,0.0,0.0,0.000,604407.8,604407.8,21654,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484959509,1519438.00
01/20/2017 19:45,2,0.000,ALERT,213.74,303.28,60.023,1484959503,"201051344000469","219011344069620",0.00,3.30,0,299.37,304.18,0.0,0.0,0.000,607230.6,607230.6,21629,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484959511,1519439.00
01/20/2017 19:45,2,0.000,ALERT,212.16,301.47,59.991,1484959503,"201051344000646","219011344069620",0.00,3.30,0,298.77,302.98,0.0,0.0,0.000,603123.8,603123.8,21615,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484959512,1519440.00
01/20/2017 19:45,2,0.000,ALERT,211.93,300.27,59.970,1484959503,"274151322000052","219011344069620",0.00,5.00,0,296.96,301.47,0.0,0.0,0.000,873724.7,873724.7,21182,0,0,0,L,1151911521,0,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484959514,1519441.00
01/20/2017 19:45,2,0.000,ALERT,212.83,301.77,60.007,1484959503,"201051344000585","219011344069620",0.00,4.00,0,299.07,302.98,0.0,0.0,0.000,613692.8,613692.8,21674,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484959516,1519442.00
01/20/2017 19:45,2,0.000,ALERT,212.38,301.77,59.975,1484959503,"201051344001230","219011344069620",0.00,3.70,0,299.67,303.28,0.0,0.0,0.000,606452.8,606452.8,21537,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484959518,1519443.00
01/20/2017 19:45,2,0.000,ALERT,213.06,302.37,59.970,1484959503,"201051344000582","219011344069620",0.00,3.00,0,300.27,303.88,0.0,0.0,0.000,598402.8,598402.8,21649,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484959520,1519444.00
01/20/2017 19:45,2,0.000,ALERT,212.16,301.47,59.975,1484959503,"201051344000955","219011344069620",0.00,3.30,0,299.07,302.68,0.0,0.0,0.000,613606.3,613606.3,21607,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484959521,1519445.00
01/20/2017 19:45,2,0.000,ALERT,211.93,299.07,59.970,1484959503,"274151322000094","219011344069620",0.00,4.50,0,296.66,300.27,0.0,0.0,0.000,719685.8,719685.8,21903,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484959523,1519446.00
01/20/2017 19:45,2,0.000,ALERT,213.74,303.88,59.965,1484959503,"201051344000579","219011344069620",0.00,4.00,0,301.17,305.38,0.0,0.0,0.000,622671.5,622671.5,21550,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484959525,1519447.00
01/20/2017 19:45,2,0.000,ALERT,212.38,301.77,59.959,1484959503,"201051344000890","219011344069620",0.00,4.00,0,299.67,303.88,0.0,0.0,0.000,610578.6,610578.6,21676,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484959527,1519448.00
01/20/2017 19:45,2,0.000,ALERT,212.83,301.77,59.970,1484959503,"201051344000438","219011344069620",0.00,3.30,0,299.37,303.28,0.0,0.0,0.000,611638.7,611638.7,21687,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484959529,1519449.00
01/20/2017 19:45,2,0.000,ALERT,212.83,301.17,59.970,1484959503,"201051344000417","219011344069620",0.00,3.70,0,299.07,302.68,0.0,0.0,0.000,595456.7,595456.7,21803,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484959531,1519450.00
01/20/2017 19:45,2,0.000,ALERT,212.16,299.97,59.933,1484959503,"274151322000083","219011344069620",0.00,4.50,0,297.26,301.47,0.0,0.0,0.000,865322.9,865322.9,21218,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484959532,1519451.00
01/20/2017 19:45,2,0.000,ALERT,212.61,299.37,59.996,1484959503,"274151322000076","219011344069620",0.00,5.00,0,297.26,301.47,0.0,0.0,0.000,922648.7,922648.7,21329,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484959534,1519452.00
01/20/2017 19:45,2,0.000,ALERT,213.51,303.88,59.965,1484959503,"201051344000868","219011344069620",0.00,3.70,0,301.17,305.38,0.0,0.0,0.000,605743.5,605743.5,21643,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484959536,1519453.00
01/20/2017 19:45,2,0.000,ALERT,211.93,300.57,59.954,1484959503,"274151322000095","219011344069620",0.00,4.50,0,298.17,301.77,0.0,0.0,0.000,913601.9,913601.9,21394,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484959538,1519454.00
01/20/2017 19:45,2,0.000,ALERT,213.51,302.98,59.970,1484959503,"201051344000988","219011344069620",0.00,4.00,0,298.17,304.18,0.0,0.0,0.000,568008.5,568008.5,21676,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484959540,1519455.00
01/20/2017 19:45,2,0.000,ALERT,212.38,300.57,59.965,1484959503,"201051344001025","219011344069620",0.00,3.30,0,298.77,303.28,0.0,0.0,0.000,611853.4,611853.4,21706,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484959542,1519456.00
01/20/2017 19:45,2,0.000,ALERT,213.51,303.28,60.012,1484959503,"201051344000458","219011344069620",0.00,5.00,0,300.57,305.38,0.0,0.0,0.000,615794.7,615794.7,21417,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484959543,1519457.00
01/20/2017 19:45,2,0.000,ALERT,214.19,302.98,59.970,1484959503,"201051344000853","219011344069620",0.00,3.30,0,300.57,304.78,0.0,0.0,0.000,614453.7,614453.7,21349,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484959545,1519458.00
01/20/2017 19:45,2,0.000,ALERT,212.83,301.17,59.959,1484959503,"201051344000685","219011344069620",0.00,3.70,0,299.37,302.98,0.0,0.0,0.000,610938.9,610938.9,21606,0,0,0,L,1122011218,0,122.91,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484959547,1519459.00
01/20/2017 19:45,2,0.000,ALERT,212.83,300.87,59.975,1484959503,"201051344000917","219011344069620",0.00,4.50,0,297.87,302.37,0.0,0.0,0.000,607907.1,607907.1,21619,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484959549,1519460.00
01/20/2017 19:45,2,0.000,ALERT,212.83,301.77,59.975,1484959503,"201051344001145","219011344069620",0.00,3.30,0,299.67,303.58,0.0,0.0,0.000,613898.2,613898.2,21481,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484959550,1519461.00
01/20/2017 19:45,2,0.000,ALERT,212.61,300.57,59.965,1484959503,"201051344000651","219011344069620",0.00,2.50,0,299.07,302.37,0.0,0.0,0.000,606479.3,606479.3,21651,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484959552,1519462.00
01/20/2017 19:45,2,0.000,ALERT,211.70,299.07,59.944,1484959503,"274151322000088","219011344069620",0.00,5.50,0,296.96,300.57,0.0,0.0,0.000,830651.9,830651.9,21335,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484959554,1519463.00
01/20/2017 19:45,2,0.000,ALERT,212.61,298.77,59.965,1484959503,"274151322000068","219011344069620",0.00,6.00,0,296.66,299.97,0.0,0.0,0.000,720754.4,720754.4,21801,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484959556,1519464.00
01/20/2017 19:45,2,0.000,ALERT,212.16,301.17,59.965,1484959503,"201051344001135","219011344069620",0.00,3.30,0,299.67,303.58,0.0,0.0,0.000,602095.5,602095.5,21698,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484959558,1519465.00
01/20/2017 19:45,2,0.000,ALERT,213.29,303.28,59.981,1484959503,"201051344000594","219011344069620",0.00,3.70,0,300.27,304.78,0.0,0.0,0.000,618200.1,618200.1,21589,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484959560,1519466.00
01/20/2017 19:45,2,0.000,ALERT,212.83,301.17,59.965,1484959503,"201051344001203","219011344069620",0.00,3.70,0,299.07,304.48,0.0,0.0,0.000,610446.4,610446.4,21700,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484959561,1519467.00
01/20/2017 19:45,2,0.000,ALERT,211.70,299.67,59.965,1484959503,"274151322000054","219011344069620",0.00,6.00,0,296.96,301.17,0.0,0.0,0.000,846851.2,846851.2,21416,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484959563,1519468.00
01/20/2017 19:45,2,0.000,ALERT,213.96,302.68,59.986,1484959503,"201051344000867","219011344069620",0.00,4.50,0,299.37,305.08,0.0,0.0,0.000,604603.1,604603.1,21682,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484959565,1519469.00
01/20/2017 19:45,2,0.000,ALERT,212.61,300.87,59.975,1484959503,"201051344001093","219011344069620",0.00,4.50,0,299.37,302.98,0.0,0.0,0.000,607416.5,607416.5,21620,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484959567,1519470.00
01/20/2017 19:45,2,0.000,ALERT,213.51,302.98,59.981,1484959503,"201051344000900","219011344069620",0.00,3.70,0,300.27,304.48,0.0,0.0,0.000,623606.8,623606.8,21270,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484959568,1519471.00
01/20/2017 19:45,2,0.000,ALERT,213.74,302.07,59.986,1484959503,"201051344000648","219011344069620",0.00,3.00,0,300.27,304.48,0.0,0.0,0.000,613190.3,613190.3,21254,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484959570,1519472.00
01/20/2017 19:45,2,0.000,ALERT,213.51,303.58,59.981,1484959503,"201051344000569","219011344069620",0.00,3.70,0,301.17,305.38,0.0,0.0,0.000,623891.7,623891.7,21280,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484959572,1519473.00
01/20/2017 19:45,2,0.000,ALERT,213.51,302.98,59.986,1484959503,"201051344000983","219011344069620",0.00,4.00,0,301.17,305.08,0.0,0.0,0.000,616724.0,616724.0,21406,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484959574,1519474.00
01/20/2017 19:45,2,0.000,ALERT,213.51,302.68,59.986,1484959503,"201051344001158","219011344069620",0.00,3.30,0,300.27,304.18,0.0,0.0,0.000,605263.9,605263.9,21597,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484959576,1519475.00
01/20/2017 19:45,2,0.000,ALERT,213.96,303.58,59.986,1484959503,"201051344000576","219011344069620",0.00,3.70,0,300.87,304.78,0.0,0.0,0.000,615851.5,615851.5,21304,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484959578,1519476.00
01/20/2017 19:45,2,0.000,ALERT,211.70,299.37,59.981,1484959503,"274151322000087","219011344069620",0.00,6.30,0,296.36,300.57,0.0,0.0,0.000,818868.7,818868.7,21613,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484959579,1519477.00
01/20/2017 20:00,2,0.000,ALERT,213.74,302.68,60.002,1484960404,"201051344000645","219011344069620",0.00,4.00,0,300.57,304.48,0.0,0.0,0.000,615168.8,615168.8,21279,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484960406,1519478.00
01/20/2017 20:00,2,0.000,ALERT,211.93,299.67,59.975,1484960404,"274151322000085","219011344069620",0.00,5.00,0,297.57,301.77,0.0,0.0,0.000,845476.6,845476.6,21424,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484960407,1519479.00
01/20/2017 20:00,2,0.000,ALERT,214.19,302.68,59.981,1484960404,"201051344000633","219011344069620",0.00,3.30,0,299.07,304.78,0.0,0.0,0.000,604407.8,604407.8,21656,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484960409,1519480.00
01/20/2017 20:00,2,0.000,ALERT,213.51,302.98,59.981,1484960404,"201051344000469","219011344069620",0.00,3.30,0,299.67,305.08,0.0,0.0,0.000,607230.6,607230.6,21631,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484960411,1519481.00
01/20/2017 20:00,2,0.000,ALERT,212.38,301.77,59.965,1484960404,"201051344000646","219011344069620",0.00,3.70,0,298.77,302.98,0.0,0.0,0.000,603123.8,603123.8,21617,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484960413,1519482.00
01/20/2017 20:00,2,0.000,ALERT,211.70,299.37,60.018,1484960404,"274151322000052","219011344069620",0.00,5.00,0,297.57,302.07,0.0,0.0,0.000,873724.7,873724.7,21184,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484960414,1519483.00
01/20/2017 20:00,2,0.000,ALERT,212.83,302.07,59.986,1484960404,"201051344000585","219011344069620",0.00,4.00,0,299.07,303.28,0.0,0.0,0.000,613692.8,613692.8,21676,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484960416,1519484.00
01/20/2017 20:00,2,0.000,ALERT,212.61,302.07,59.991,1484960404,"201051344001230","219011344069620",0.00,3.70,0,299.37,303.28,0.0,0.0,0.000,606452.8,606452.8,21539,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484960418,1519485.00
01/20/2017 20:00,2,0.000,ALERT,213.06,302.37,59.981,1484960404,"201051344000582","219011344069620",0.00,3.30,0,299.97,303.88,0.0,0.0,0.000,598402.8,598402.8,21651,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484960420,1519486.00
01/20/2017 20:00,2,0.000,ALERT,212.16,301.47,60.034,1484960404,"201051344000955","219011344069620",0.00,3.70,0,299.07,302.98,0.0,0.0,0.000,613606.3,613606.3,21609,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484960422,1519487.00
01/20/2017 20:00,2,0.000,ALERT,211.70,299.07,59.981,1484960404,"274151322000094","219011344069620",0.00,4.50,0,296.96,300.87,0.0,0.0,0.000,719685.8,719685.8,21905,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484960423,1519488.00
01/20/2017 20:00,2,0.000,ALERT,213.29,302.98,59.986,1484960404,"201051344000579","219011344069620",0.00,4.00,0,301.47,305.68,0.0,0.0,0.000,622671.5,622671.5,21552,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484960425,1519489.00
01/20/2017 20:00,2,0.000,ALERT,212.61,302.07,59.986,1484960404,"201051344000890","219011344069620",0.00,4.00,0,299.37,304.18,0.0,0.0,0.000,610578.6,610578.6,21678,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484960427,1519490.00
01/20/2017 20:00,2,0.000,ALERT,212.83,301.77,59.981,1484960404,"201051344000438","219011344069620",0.00,3.30,0,299.37,303.58,0.0,0.0,0.000,611638.7,611638.7,21689,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484960429,1519491.00
01/20/2017 20:00,2,0.000,ALERT,212.83,301.17,59.954,1484960404,"201051344000417","219011344069620",0.00,3.70,0,298.77,302.68,0.0,0.0,0.000,595456.7,595456.7,21805,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484960431,1519492.00
01/20/2017 20:00,2,0.000,ALERT,211.70,299.67,59.965,1484960404,"274151322000083","219011344069620",0.00,4.50,0,297.87,302.07,0.0,0.0,0.000,865322.9,865322.9,21220,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484960432,1519493.00
01/20/2017 20:00,2,0.000,ALERT,212.16,299.67,59.975,1484960404,"274151322000076","219011344069620",0.00,5.00,0,297.57,302.07,0.0,0.0,0.000,922648.7,922648.7,21331,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484960434,1519494.00
01/20/2017 20:00,2,0.000,ALERT,213.29,303.28,59.986,1484960404,"201051344000868","219011344069620",0.00,3.70,0,301.47,305.68,0.0,0.0,0.000,605743.5,605743.5,21645,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484960436,1519495.00
01/20/2017 20:00,2,0.000,ALERT,211.70,300.27,59.970,1484960404,"274151322000095","219011344069620",0.00,4.00,0,298.47,302.37,0.0,0.0,0.000,913601.9,913601.9,21396,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484960438,1519496.00
01/20/2017 20:00,2,0.000,ALERT,213.06,302.37,59.981,1484960404,"201051344000988","219011344069620",0.00,4.00,0,298.17,304.48,0.0,0.0,0.000,568008.5,568008.5,21678,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484960440,1519497.00
01/20/2017 20:00,2,0.000,ALERT,212.38,300.87,59.991,1484960404,"201051344001025","219011344069620",0.00,3.00,0,298.17,303.28,0.0,0.0,0.000,611853.4,611853.4,21708,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484960442,1519498.00
01/20/2017 20:00,2,0.000,ALERT,213.06,302.37,59.975,1484960404,"201051344000458","219011344069620",0.00,5.00,0,300.57,305.38,0.0,0.0,0.000,615794.7,615794.7,21419,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484960443,1519499.00
01/20/2017 20:00,2,0.000,ALERT,213.74,302.37,59.975,1484960404,"201051344000853","219011344069620",0.00,3.70,0,300.57,304.78,0.0,0.0,0.000,614453.7,614453.7,21351,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484960445,1519500.00
01/20/2017 20:00,2,0.000,ALERT,213.06,301.77,59.944,1484960404,"201051344000685","219011344069620",0.00,3.70,0,299.07,302.98,0.0,0.0,0.000,610938.9,610938.9,21608,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484960447,1519501.00
01/20/2017 20:00,2,0.000,ALERT,212.83,301.17,59.965,1484960404,"201051344000917","219011344069620",0.00,4.50,0,298.17,302.68,0.0,0.0,0.000,607907.1,607907.1,21621,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484960449,1519502.00
01/20/2017 20:00,2,0.000,ALERT,212.83,301.77,59.965,1484960404,"201051344001145","219011344069620",0.00,3.30,0,299.37,303.58,0.0,0.0,0.000,613898.2,613898.2,21483,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484960451,1519503.00
01/20/2017 20:00,2,0.000,ALERT,212.83,300.87,59.928,1484960404,"201051344000651","219011344069620",0.00,2.50,0,298.47,302.37,0.0,0.0,0.000,606479.3,606479.3,21653,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484960452,1519504.00
01/20/2017 20:00,2,0.000,ALERT,211.25,299.07,59.949,1484960404,"274151322000088","219011344069620",0.00,5.50,0,297.26,301.17,0.0,0.0,0.000,830651.9,830651.9,21337,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484960454,1519505.00
01/20/2017 20:00,2,0.000,ALERT,212.38,298.17,59.959,1484960404,"274151322000068","219011344069620",0.00,6.00,0,296.96,300.57,0.0,0.0,0.000,720754.4,720754.4,21803,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484960456,1519506.00
01/20/2017 20:00,2,0.000,ALERT,212.38,301.47,59.965,1484960404,"201051344001135","219011344069620",0.00,3.30,0,299.07,303.28,0.0,0.0,0.000,602095.5,602095.5,21700,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484960458,1519507.00
01/20/2017 20:00,2,0.000,ALERT,213.06,302.98,59.970,1484960404,"201051344000594","219011344069620",0.00,3.30,0,300.57,305.08,0.0,0.0,0.000,618200.1,618200.1,21591,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484960459,1519508.00
01/20/2017 20:00,2,0.000,ALERT,212.83,301.17,59.965,1484960404,"201051344001203","219011344069620",0.00,3.30,0,298.77,304.48,0.0,0.0,0.000,610446.4,610446.4,21702,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484960461,1519509.00
01/20/2017 20:00,2,0.000,ALERT,211.48,299.37,59.928,1484960404,"274151322000054","219011344069620",0.00,5.50,0,297.57,301.77,0.0,0.0,0.000,846851.2,846851.2,21418,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484960463,1519510.00
01/20/2017 20:00,2,0.000,ALERT,213.51,301.77,59.965,1484960404,"201051344000867","219011344069620",0.00,4.50,0,300.27,305.08,0.0,0.0,0.000,604603.1,604603.1,21684,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484960465,1519511.00
01/20/2017 20:00,2,0.000,ALERT,212.61,301.47,59.970,1484960404,"201051344001093","219011344069620",0.00,4.50,0,299.07,302.68,0.0,0.0,0.000,607416.5,607416.5,21622,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484960467,1519512.00
01/20/2017 20:00,2,0.000,ALERT,213.29,302.68,59.959,1484960404,"201051344000900","219011344069620",0.00,3.70,0,300.27,304.48,0.0,0.0,0.000,623606.8,623606.8,21272,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484960468,1519513.00
01/20/2017 20:00,2,0.000,ALERT,213.51,302.07,59.959,1484960404,"201051344000648","219011344069620",0.00,3.00,0,299.97,304.78,0.0,0.0,0.000,613190.3,613190.3,21256,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484960470,1519514.00
01/20/2017 20:00,2,0.000,ALERT,213.06,302.68,59.965,1484960404,"201051344000569","219011344069620",0.00,3.70,0,301.17,305.38,0.0,0.0,0.000,623891.7,623891.7,21282,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484960472,1519515.00
01/20/2017 20:00,2,0.000,ALERT,213.29,302.68,59.959,1484960404,"201051344000983","219011344069620",0.00,4.00,0,300.87,305.08,0.0,0.0,0.000,616724.0,616724.0,21408,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484960474,1519516.00
01/20/2017 20:00,2,0.000,ALERT,213.29,302.37,59.965,1484960404,"201051344001158","219011344069620",0.00,3.30,0,300.27,304.48,0.0,0.0,0.000,605263.9,605263.9,21599,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484960476,1519517.00
01/20/2017 20:00,2,0.000,ALERT,213.74,302.98,59.970,1484960404,"201051344000576","219011344069620",0.00,3.30,0,300.87,305.08,0.0,0.0,0.000,615851.5,615851.5,21306,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484960477,1519518.00
01/20/2017 20:00,2,0.000,ALERT,211.93,299.07,59.959,1484960404,"274151322000087","219011344069620",0.00,6.00,0,296.66,301.17,0.0,0.0,0.000,818868.7,818868.7,21615,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484960479,1519519.00
01/20/2017 20:15,2,0.000,ALERT,213.51,302.07,59.986,1484961305,"201051344000645","219011344069620",0.00,4.00,0,300.87,304.48,0.0,0.0,0.000,615168.8,615168.8,21281,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484961308,1519520.00
01/20/2017 20:15,2,0.000,ALERT,211.93,299.67,59.981,1484961305,"274151322000085","219011344069620",0.00,5.00,0,297.26,301.17,0.0,0.0,0.000,845476.6,845476.6,21426,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484961310,1519521.00
01/20/2017 20:15,2,0.000,ALERT,213.74,301.77,59.991,1484961305,"201051344000633","219011344069620",0.00,3.30,0,299.37,304.48,0.0,0.0,0.000,604407.8,604407.8,21658,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484961312,1519522.00
01/20/2017 20:15,2,0.000,ALERT,213.29,302.37,59.981,1484961305,"201051344000469","219011344069620",0.00,3.30,0,299.97,304.48,0.0,0.0,0.000,607230.6,607230.6,21633,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484961313,1519523.00
01/20/2017 20:15,2,0.000,ALERT,212.38,301.47,59.949,1484961305,"201051344000646","219011344069620",0.00,3.30,0,299.07,303.28,0.0,0.0,0.000,603123.8,603123.8,21619,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484961315,1519524.00
01/20/2017 20:15,2,0.000,ALERT,211.93,299.97,60.002,1484961305,"274151322000052","219011344069620",0.00,4.50,0,297.26,301.77,0.0,0.0,0.000,873724.7,873724.7,21186,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484961317,1519525.00
01/20/2017 20:15,2,0.000,ALERT,212.61,301.77,60.018,1484961305,"201051344000585","219011344069620",0.00,4.00,0,299.07,303.28,0.0,0.0,0.000,613692.8,613692.8,21678,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484961319,1519526.00
01/20/2017 20:15,2,0.000,ALERT,212.61,302.07,59.991,1484961305,"201051344001230","219011344069620",0.00,3.30,0,299.67,303.28,0.0,0.0,0.000,606452.8,606452.8,21541,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484961320,1519527.00
01/20/2017 20:15,2,0.000,ALERT,213.06,302.37,60.002,1484961305,"201051344000582","219011344069620",0.00,3.00,0,300.27,303.88,0.0,0.0,0.000,598402.8,598402.8,21653,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484961322,1519528.00
01/20/2017 20:15,2,0.000,ALERT,212.16,301.47,60.002,1484961305,"201051344000955","219011344069620",0.00,3.70,0,299.67,302.98,0.0,0.0,0.000,613606.3,613606.3,21611,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484961324,1519529.00
01/20/2017 20:15,2,0.000,ALERT,212.16,299.37,60.028,1484961305,"274151322000094","219011344069620",0.00,4.00,0,296.96,300.57,0.0,0.0,0.000,719685.8,719685.8,21907,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484961326,1519530.00
01/20/2017 20:15,2,0.000,ALERT,213.29,302.68,59.996,1484961305,"201051344000579","219011344069620",0.00,3.70,0,301.17,305.08,0.0,0.0,0.000,622671.5,622671.5,21554,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484961328,1519531.00
01/20/2017 20:15,2,0.000,ALERT,212.16,301.77,59.996,1484961305,"201051344000890","219011344069620",0.00,4.00,0,300.27,304.18,0.0,0.0,0.000,610578.6,610578.6,21680,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484961329,1519532.00
01/20/2017 20:15,2,0.000,ALERT,212.61,301.77,60.007,1484961305,"201051344000438","219011344069620",0.00,3.00,0,299.67,303.88,0.0,0.0,0.000,611638.7,611638.7,21691,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484961331,1519533.00
01/20/2017 20:15,2,0.000,ALERT,212.61,300.87,60.002,1484961305,"201051344000417","219011344069620",0.00,3.70,0,299.07,302.68,0.0,0.0,0.000,595456.7,595456.7,21807,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484961333,1519534.00
01/20/2017 20:15,2,0.000,ALERT,212.16,300.27,59.996,1484961305,"274151322000083","219011344069620",0.00,4.50,0,297.87,301.47,0.0,0.0,0.000,865322.9,865322.9,21222,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484961335,1519535.00
01/20/2017 20:15,2,0.000,ALERT,212.83,299.97,59.986,1484961305,"274151322000076","219011344069620",0.00,4.50,0,297.57,301.47,0.0,0.0,0.000,922648.7,922648.7,21333,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484961337,1519536.00
01/20/2017 20:15,2,0.000,ALERT,212.83,302.68,59.986,1484961305,"201051344000868","219011344069620",0.00,3.30,0,301.17,305.08,0.0,0.0,0.000,605743.5,605743.5,21647,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484961338,1519537.00
01/20/2017 20:15,2,0.000,ALERT,211.93,300.57,59.991,1484961305,"274151322000095","219011344069620",0.00,4.00,0,298.47,302.07,0.0,0.0,0.000,913601.9,913601.9,21398,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484961340,1519538.00
01/20/2017 20:15,2,0.000,ALERT,212.83,301.77,60.012,1484961305,"201051344000988","219011344069620",0.00,3.70,0,297.87,303.88,0.0,0.0,0.000,568008.5,568008.5,21680,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484961342,1519539.00
01/20/2017 20:15,2,0.000,ALERT,212.16,300.57,59.981,1484961305,"201051344001025","219011344069620",0.00,3.00,0,298.77,303.58,0.0,0.0,0.000,611853.4,611853.4,21710,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484961344,1519540.00
01/20/2017 20:15,2,0.000,ALERT,213.06,302.37,59.981,1484961305,"201051344000458","219011344069620",0.00,5.00,0,300.57,305.08,0.0,0.0,0.000,615794.7,615794.7,21421,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484961346,1519541.00
01/20/2017 20:15,2,0.000,ALERT,213.51,302.07,59.986,1484961305,"201051344000853","219011344069620",0.00,3.30,0,300.27,304.48,0.0,0.0,0.000,614453.7,614453.7,21353,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484961348,1519542.00
01/20/2017 20:15,2,0.000,ALERT,212.83,301.47,59.986,1484961305,"201051344000685","219011344069620",0.00,3.70,0,299.67,302.98,0.0,0.0,0.000,610938.9,610938.9,21610,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484961349,1519543.00
01/20/2017 20:15,2,0.000,ALERT,212.61,301.17,59.986,1484961305,"201051344000917","219011344069620",0.00,4.50,0,298.47,302.68,0.0,0.0,0.000,607907.1,607907.1,21623,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484961351,1519544.00
01/20/2017 20:15,2,0.000,ALERT,212.61,301.77,60.018,1484961305,"201051344001145","219011344069620",0.00,3.30,0,299.97,303.88,0.0,0.0,0.000,613898.2,613898.2,21485,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484961353,1519545.00
01/20/2017 20:15,2,0.000,ALERT,212.61,300.87,59.986,1484961305,"201051344000651","219011344069620",0.00,2.50,0,298.77,302.37,0.0,0.0,0.000,606479.3,606479.3,21655,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484961355,1519546.00
01/20/2017 20:15,2,0.000,ALERT,211.70,299.37,59.991,1484961305,"274151322000088","219011344069620",0.00,5.50,0,296.96,300.87,0.0,0.0,0.000,830651.9,830651.9,21339,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484961356,1519547.00
01/20/2017 20:15,2,0.000,ALERT,212.38,299.07,59.970,1484961305,"274151322000068","219011344069620",0.00,5.50,0,296.66,300.27,0.0,0.0,0.000,720754.4,720754.4,21805,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484961358,1519548.00
01/20/2017 20:15,2,0.000,ALERT,212.16,301.17,59.991,1484961305,"201051344001135","219011344069620",0.00,3.30,0,299.67,303.28,0.0,0.0,0.000,602095.5,602095.5,21702,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484961360,1519549.00
01/20/2017 20:15,2,0.000,ALERT,212.83,302.68,59.996,1484961305,"201051344000594","219011344069620",0.00,3.70,0,300.27,304.78,0.0,0.0,0.000,618200.1,618200.1,21593,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484961362,1519550.00
01/20/2017 20:15,2,0.000,ALERT,212.61,301.17,59.970,1484961305,"201051344001203","219011344069620",0.00,3.30,0,299.37,304.78,0.0,0.0,0.000,610446.4,610446.4,21704,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484961364,1519551.00
01/20/2017 20:15,2,0.000,ALERT,211.93,300.27,59.975,1484961305,"274151322000054","219011344069620",0.00,5.50,0,297.26,301.47,0.0,0.0,0.000,846851.2,846851.2,21420,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484961366,1519552.00
01/20/2017 20:15,2,0.000,ALERT,213.29,301.77,59.975,1484961305,"201051344000867","219011344069620",0.00,4.50,0,299.67,304.48,0.0,0.0,0.000,604603.1,604603.1,21686,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484961368,1519553.00
01/20/2017 20:15,2,0.000,ALERT,212.38,301.17,59.986,1484961305,"201051344001093","219011344069620",0.00,4.50,0,299.37,302.98,0.0,0.0,0.000,607416.5,607416.5,21624,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484961369,1519554.00
01/20/2017 20:15,2,0.000,ALERT,213.06,302.37,59.949,1484961305,"201051344000900","219011344069620",0.00,3.70,0,300.27,304.18,0.0,0.0,0.000,623606.8,623606.8,21274,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484961371,1519555.00
01/20/2017 20:15,2,0.000,ALERT,213.29,301.47,59.986,1484961305,"201051344000648","219011344069620",0.00,3.00,0,300.27,304.18,0.0,0.0,0.000,613190.3,613190.3,21258,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484961373,1519556.00
01/20/2017 20:15,2,0.000,ALERT,213.29,302.68,59.986,1484961305,"201051344000569","219011344069620",0.00,3.70,0,301.47,305.08,0.0,0.0,0.000,623891.7,623891.7,21284,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484961375,1519557.00
01/20/2017 20:15,2,0.000,ALERT,213.06,302.37,59.981,1484961305,"201051344000983","219011344069620",0.00,3.70,0,300.87,304.78,0.0,0.0,0.000,616724.0,616724.0,21410,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484961377,1519558.00
01/20/2017 20:15,2,0.000,ALERT,213.29,301.77,60.023,1484961305,"201051344001158","219011344069620",0.00,3.30,0,300.27,303.88,0.0,0.0,0.000,605263.9,605263.9,21601,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484961379,1519559.00
01/20/2017 20:15,2,0.000,ALERT,213.51,302.68,59.944,1484961305,"201051344000576","219011344069620",0.00,3.30,0,300.87,304.48,0.0,0.0,0.000,615851.5,615851.5,21308,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484961380,1519560.00
01/20/2017 20:15,2,0.000,ALERT,212.16,299.67,59.986,1484961305,"274151322000087","219011344069620",0.00,6.00,0,296.36,300.87,0.0,0.0,0.000,818868.7,818868.7,21617,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484961382,1519561.00
01/20/2017 20:30,2,0.000,ALERT,214.19,302.98,59.975,1484962203,"201051344000645","219011344069620",0.00,4.00,0,300.27,304.78,0.0,0.0,0.000,615168.8,615168.8,21283,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484962205,1519562.00
01/20/2017 20:30,2,0.000,ALERT,212.38,300.27,59.981,1484962203,"274151322000085","219011344069620",0.00,4.50,0,298.17,302.07,0.0,0.0,0.000,845476.6,845476.6,21428,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484962207,1519563.00
01/20/2017 20:30,2,0.000,ALERT,214.19,302.98,59.981,1484962203,"201051344000633","219011344069620",0.00,3.30,0,298.47,304.48,0.0,0.0,0.000,604407.8,604407.8,21660,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484962208,1519564.00
01/20/2017 20:30,2,0.000,ALERT,213.96,303.28,59.970,1484962203,"201051344000469","219011344069620",0.00,3.00,0,299.37,304.48,0.0,0.0,0.000,607230.6,607230.6,21635,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484962210,1519565.00
01/20/2017 20:30,2,0.000,ALERT,212.61,301.77,59.922,1484962203,"201051344000646","219011344069620",0.00,3.30,0,299.07,302.98,0.0,0.0,0.000,603123.8,603123.8,21621,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484962212,1519566.00
01/20/2017 20:30,2,0.000,ALERT,212.16,300.27,59.965,1484962203,"274151322000052","219011344069620",0.00,4.50,0,297.87,302.37,0.0,0.0,0.000,873724.7,873724.7,21188,0,0,0,L,1151911521,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484962214,1519567.00
01/20/2017 20:30,2,0.000,ALERT,212.83,302.07,59.954,1484962203,"201051344000585","219011344069620",0.00,4.00,0,299.07,303.28,0.0,0.0,0.000,613692.8,613692.8,21680,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484962215,1519568.00
01/20/2017 20:30,2,0.000,ALERT,212.83,302.07,59.959,1484962203,"201051344001230","219011344069620",0.00,3.30,0,299.37,303.58,0.0,0.0,0.000,606452.8,606452.8,21543,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484962217,1519569.00
01/20/2017 20:30,2,0.000,ALERT,213.29,302.37,59.965,1484962203,"201051344000582","219011344069620",0.00,3.00,0,300.27,303.88,0.0,0.0,0.000,598402.8,598402.8,21655,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484962219,1519570.00
01/20/2017 20:30,2,0.000,ALERT,212.61,301.77,59.959,1484962203,"201051344000955","219011344069620",0.00,3.30,0,299.67,302.98,0.0,0.0,0.000,613606.3,613606.3,21613,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484962221,1519571.00
01/20/2017 20:30,2,0.000,ALERT,212.38,299.67,59.949,1484962203,"274151322000094","219011344069620",0.00,4.00,0,297.87,301.17,0.0,0.0,0.000,719685.8,719685.8,21909,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484962223,1519572.00
01/20/2017 20:30,2,0.000,ALERT,213.74,303.88,59.917,1484962203,"201051344000579","219011344069620",0.00,3.70,0,300.57,305.68,0.0,0.0,0.000,622671.5,622671.5,21556,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484962225,1519573.00
01/20/2017 20:30,2,0.000,ALERT,212.61,302.07,59.981,1484962203,"201051344000890","219011344069620",0.00,3.70,0,299.97,304.18,0.0,0.0,0.000,610578.6,610578.6,21682,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484962227,1519574.00
01/20/2017 20:30,2,0.000,ALERT,212.83,301.77,59.970,1484962203,"201051344000438","219011344069620",0.00,3.00,0,299.67,303.58,0.0,0.0,0.000,611638.7,611638.7,21693,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484962228,1519575.00
01/20/2017 20:30,2,0.000,ALERT,213.06,301.47,59.949,1484962203,"201051344000417","219011344069620",0.00,3.30,0,299.37,302.68,0.0,0.0,0.000,595456.7,595456.7,21809,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484962230,1519576.00
01/20/2017 20:30,2,0.000,ALERT,212.61,300.87,59.959,1484962203,"274151322000083","219011344069620",0.00,4.00,0,298.47,302.37,0.0,0.0,0.000,865322.9,865322.9,21224,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484962232,1519577.00
01/20/2017 20:30,2,0.000,ALERT,212.83,300.57,59.959,1484962203,"274151322000076","219011344069620",0.00,4.50,0,298.17,302.37,0.0,0.0,0.000,922648.7,922648.7,21335,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484962234,1519578.00
