ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/20/2017 20:30,2,0.000,ALERT,213.74,304.48,59.981,1484962203,"201051344000868","219011344069620",0.00,3.30,0,300.57,305.68,0.0,0.0,0.000,605743.5,605743.5,21649,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484962236,1519579.00
01/20/2017 20:30,2,0.000,ALERT,212.38,301.47,59.959,1484962203,"274151322000095","219011344069620",0.00,3.70,0,299.07,302.68,0.0,0.0,0.000,913601.9,913601.9,21400,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484962238,1519580.00
01/20/2017 20:30,2,0.000,ALERT,213.74,303.88,59.959,1484962203,"201051344000988","219011344069620",0.00,3.70,0,297.57,304.78,0.0,0.0,0.000,568008.5,568008.5,21682,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484962239,1519581.00
01/20/2017 20:30,2,0.000,ALERT,212.83,301.17,59.965,1484962203,"201051344001025","219011344069620",0.00,3.00,0,299.07,303.88,0.0,0.0,0.000,611853.4,611853.4,21712,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484962241,1519582.00
01/20/2017 20:30,2,0.000,ALERT,213.51,302.98,59.944,1484962203,"201051344000458","219011344069620",0.00,4.50,0,300.57,305.68,0.0,0.0,0.000,615794.7,615794.7,21423,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484962243,1519583.00
01/20/2017 20:30,2,0.000,ALERT,214.41,303.28,59.970,1484962203,"201051344000853","219011344069620",0.00,3.30,0,300.27,305.08,0.0,0.0,0.000,614453.7,614453.7,21355,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484962245,1519584.00
01/20/2017 20:30,2,0.000,ALERT,213.29,302.07,59.975,1484962203,"201051344000685","219011344069620",0.00,3.30,0,299.67,303.28,0.0,0.0,0.000,610938.9,610938.9,21612,0,0,0,L,1122011218,0,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484962247,1519585.00
01/20/2017 20:30,2,0.000,ALERT,213.06,301.17,59.970,1484962203,"201051344000917","219011344069620",0.00,4.50,0,297.87,302.68,0.0,0.0,0.000,607907.1,607907.1,21625,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484962248,1519586.00
01/20/2017 20:30,2,0.000,ALERT,213.29,302.07,59.970,1484962203,"201051344001145","219011344069620",0.00,3.30,0,299.97,303.88,0.0,0.0,0.000,613898.2,613898.2,21487,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484962250,1519587.00
01/20/2017 20:30,2,0.000,ALERT,213.06,300.87,59.975,1484962203,"201051344000651","219011344069620",0.00,2.50,0,299.07,302.68,0.0,0.0,0.000,606479.3,606479.3,21657,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484962252,1519588.00
01/20/2017 20:30,2,0.000,ALERT,212.16,300.27,59.970,1484962203,"274151322000088","219011344069620",0.00,5.00,0,298.17,301.77,0.0,0.0,0.000,830651.9,830651.9,21341,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484962254,1519589.00
01/20/2017 20:30,2,0.000,ALERT,213.06,299.67,59.965,1484962203,"274151322000068","219011344069620",0.00,5.50,0,297.57,301.17,0.0,0.0,0.000,720754.4,720754.4,21807,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484962256,1519590.00
01/20/2017 20:30,2,0.000,ALERT,212.61,301.47,59.981,1484962203,"201051344001135","219011344069620",0.00,3.30,0,299.67,303.88,0.0,0.0,0.000,602095.5,602095.5,21704,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484962257,1519591.00
01/20/2017 20:30,2,0.000,ALERT,213.51,303.88,59.981,1484962203,"201051344000594","219011344069620",0.00,3.30,0,299.97,305.38,0.0,0.0,0.000,618200.1,618200.1,21595,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484962259,1519592.00
01/20/2017 20:30,2,0.000,ALERT,213.06,301.47,59.996,1484962203,"201051344001203","219011344069620",0.00,3.30,0,299.37,305.08,0.0,0.0,0.000,610446.4,610446.4,21706,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484962261,1519593.00
01/20/2017 20:30,2,0.000,ALERT,212.16,300.87,59.949,1484962203,"274151322000054","219011344069620",0.00,5.50,0,298.17,302.37,0.0,0.0,0.000,846851.2,846851.2,21422,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484962263,1519594.00
01/20/2017 20:30,2,0.000,ALERT,213.96,302.98,59.944,1484962203,"201051344000867","219011344069620",0.00,4.50,0,299.67,305.08,0.0,0.0,0.000,604603.1,604603.1,21688,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484962264,1519595.00
01/20/2017 20:30,2,0.000,ALERT,213.06,301.77,59.996,1484962203,"201051344001093","219011344069620",0.00,4.00,0,299.67,303.28,0.0,0.0,0.000,607416.5,607416.5,21626,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484962266,1519596.00
01/20/2017 20:30,2,0.000,ALERT,213.74,303.58,59.996,1484962203,"201051344000900","219011344069620",0.00,3.30,0,300.27,304.78,0.0,0.0,0.000,623606.8,623606.8,21276,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484962268,1519597.00
01/20/2017 20:30,2,0.000,ALERT,213.96,302.98,59.991,1484962203,"201051344000648","219011344069620",0.00,2.50,0,299.67,304.78,0.0,0.0,0.000,613190.3,613190.3,21260,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484962270,1519598.00
01/20/2017 20:30,2,0.000,ALERT,213.74,303.88,59.996,1484962203,"201051344000569","219011344069620",0.00,3.30,0,300.87,305.68,0.0,0.0,0.000,623891.7,623891.7,21286,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484962272,1519599.00
01/20/2017 20:30,2,0.000,ALERT,213.74,303.58,59.996,1484962203,"201051344000983","219011344069620",0.00,3.70,0,300.57,305.38,0.0,0.0,0.000,616724.0,616724.0,21412,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484962274,1519600.00
01/20/2017 20:30,2,0.000,ALERT,213.74,303.28,60.002,1484962203,"201051344001158","219011344069620",0.00,3.00,0,299.67,304.48,0.0,0.0,0.000,605263.9,605263.9,21603,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484962275,1519601.00
01/20/2017 20:30,2,0.000,ALERT,214.19,304.18,59.991,1484962203,"201051344000576","219011344069620",0.00,3.00,0,300.27,305.38,0.0,0.0,0.000,615851.5,615851.5,21310,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484962277,1519602.00
01/20/2017 20:30,2,0.000,ALERT,212.61,300.27,60.002,1484962203,"274151322000087","219011344069620",0.00,5.50,0,297.26,301.47,0.0,0.0,0.000,818868.7,818868.7,21619,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484962279,1519603.00
01/20/2017 20:45,2,0.000,ALERT,214.19,303.58,59.996,1484963103,"201051344000645","219011344069620",0.00,3.70,0,301.17,304.78,0.0,0.0,0.000,615168.8,615168.8,21285,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484963105,1519604.00
01/20/2017 20:45,2,0.000,ALERT,212.16,300.27,59.970,1484963103,"274151322000085","219011344069620",0.00,4.50,0,298.17,302.37,0.0,0.0,0.000,845476.6,845476.6,21430,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484963107,1519605.00
01/20/2017 20:45,2,0.000,ALERT,214.41,303.28,60.028,1484963103,"201051344000633","219011344069620",0.00,3.00,0,299.67,304.48,0.0,0.0,0.000,604407.8,604407.8,21662,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484963109,1519606.00
01/20/2017 20:45,2,0.000,ALERT,213.74,303.58,59.975,1484963103,"201051344000469","219011344069620",0.00,3.00,0,300.57,304.78,0.0,0.0,0.000,607230.6,607230.6,21637,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484963111,1519607.00
01/20/2017 20:45,2,0.000,ALERT,212.38,301.77,59.981,1484963103,"201051344000646","219011344069620",0.00,3.30,0,299.07,303.28,0.0,0.0,0.000,603123.8,603123.8,21623,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484963113,1519608.00
01/20/2017 20:45,2,0.000,ALERT,212.16,300.87,59.949,1484963103,"274151322000052","219011344069620",0.00,4.50,0,297.87,302.98,0.0,0.0,0.000,873724.7,873724.7,21190,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484963114,1519609.00
01/20/2017 20:45,2,0.000,ALERT,212.83,302.07,59.970,1484963103,"201051344000585","219011344069620",0.00,3.70,0,299.37,303.28,0.0,0.0,0.000,613692.8,613692.8,21682,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484963116,1519610.00
01/20/2017 20:45,2,0.000,ALERT,212.61,302.07,59.975,1484963103,"201051344001230","219011344069620",0.00,3.30,0,299.97,303.88,0.0,0.0,0.000,606452.8,606452.8,21545,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484963118,1519611.00
01/20/2017 20:45,2,0.000,ALERT,213.29,302.98,59.981,1484963103,"201051344000582","219011344069620",0.00,3.00,0,300.57,304.18,0.0,0.0,0.000,598402.8,598402.8,21657,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484963120,1519612.00
01/20/2017 20:45,2,0.000,ALERT,212.38,302.07,59.954,1484963103,"201051344000955","219011344069620",0.00,3.30,0,299.97,303.28,0.0,0.0,0.000,613606.3,613606.3,21615,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484963122,1519613.00
01/20/2017 20:45,2,0.000,ALERT,212.16,299.97,60.002,1484963103,"274151322000094","219011344069620",0.00,3.70,0,297.87,301.77,0.0,0.0,0.000,719685.8,719685.8,21911,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484963123,1519614.00
01/20/2017 20:45,2,0.000,ALERT,213.74,304.18,59.970,1484963103,"201051344000579","219011344069620",0.00,3.70,0,301.77,305.68,0.0,0.0,0.000,622671.5,622671.5,21558,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484963125,1519615.00
01/20/2017 20:45,2,0.000,ALERT,212.61,302.37,59.981,1484963103,"201051344000890","219011344069620",0.00,3.70,0,300.27,304.48,0.0,0.0,0.000,610578.6,610578.6,21684,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484963127,1519616.00
01/20/2017 20:45,2,0.000,ALERT,212.83,302.37,59.981,1484963103,"201051344000438","219011344069620",0.00,3.00,0,299.97,303.58,0.0,0.0,0.000,611638.7,611638.7,21695,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484963129,1519617.00
01/20/2017 20:45,2,0.000,ALERT,213.06,301.77,59.981,1484963103,"201051344000417","219011344069620",0.00,3.30,0,299.37,302.98,0.0,0.0,0.000,595456.7,595456.7,21811,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484963131,1519618.00
01/20/2017 20:45,2,0.000,ALERT,212.38,300.87,59.975,1484963103,"274151322000083","219011344069620",0.00,4.00,0,298.47,302.68,0.0,0.0,0.000,865322.9,865322.9,21226,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484963133,1519619.00
01/20/2017 20:45,2,0.000,ALERT,213.06,300.57,59.981,1484963103,"274151322000076","219011344069620",0.00,4.50,0,298.17,302.68,0.0,0.0,0.000,922648.7,922648.7,21337,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484963134,1519620.00
01/20/2017 20:45,2,0.000,ALERT,213.51,303.88,60.028,1484963103,"201051344000868","219011344069620",0.00,3.30,0,302.68,306.28,0.0,0.0,0.000,605743.5,605743.5,21651,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484963136,1519621.00
01/20/2017 20:45,2,0.000,ALERT,212.16,301.17,59.970,1484963103,"274151322000095","219011344069620",0.00,3.70,0,299.37,302.98,0.0,0.0,0.000,913601.9,913601.9,21402,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484963138,1519622.00
01/20/2017 20:45,2,0.000,ALERT,213.74,303.58,59.981,1484963103,"201051344000988","219011344069620",0.00,3.70,0,299.07,304.78,0.0,0.0,0.000,568008.5,568008.5,21684,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484963140,1519623.00
01/20/2017 20:45,2,0.000,ALERT,212.38,300.87,59.975,1484963103,"201051344001025","219011344069620",0.00,3.00,0,299.37,303.88,0.0,0.0,0.000,611853.4,611853.4,21714,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484963142,1519624.00
01/20/2017 20:45,2,0.000,ALERT,213.51,303.58,59.981,1484963103,"201051344000458","219011344069620",0.00,4.50,0,301.17,305.68,0.0,0.0,0.000,615794.7,615794.7,21425,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484963143,1519625.00
01/20/2017 20:45,2,0.000,ALERT,214.19,303.58,59.970,1484963103,"201051344000853","219011344069620",0.00,3.30,0,301.47,305.08,0.0,0.0,0.000,614453.7,614453.7,21357,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484963145,1519626.00
01/20/2017 20:45,2,0.000,ALERT,212.83,302.07,59.996,1484963103,"201051344000685","219011344069620",0.00,3.30,0,299.67,303.58,0.0,0.0,0.000,610938.9,610938.9,21614,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484963147,1519627.00
01/20/2017 20:45,2,0.000,ALERT,212.83,301.47,59.970,1484963103,"201051344000917","219011344069620",0.00,4.00,0,298.47,302.98,0.0,0.0,0.000,607907.1,607907.1,21627,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484963149,1519628.00
01/20/2017 20:45,2,0.000,ALERT,213.06,302.07,59.970,1484963103,"201051344001145","219011344069620",0.00,3.30,0,300.27,303.88,0.0,0.0,0.000,613898.2,613898.2,21489,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484963151,1519629.00
01/20/2017 20:45,2,0.000,ALERT,212.83,301.17,60.007,1484963103,"201051344000651","219011344069620",0.00,2.50,0,299.37,302.68,0.0,0.0,0.000,606479.3,606479.3,21659,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484963153,1519630.00
01/20/2017 20:45,2,0.000,ALERT,211.70,299.67,59.954,1484963103,"274151322000088","219011344069620",0.00,5.00,0,297.87,302.07,0.0,0.0,0.000,830651.9,830651.9,21343,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484963155,1519631.00
01/20/2017 20:45,2,0.000,ALERT,213.06,299.67,59.954,1484963103,"274151322000068","219011344069620",0.00,5.00,0,297.57,301.47,0.0,0.0,0.000,720754.4,720754.4,21809,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484963156,1519632.00
01/20/2017 20:45,2,0.000,ALERT,212.38,301.77,59.986,1484963103,"201051344001135","219011344069620",0.00,3.30,0,299.37,303.88,0.0,0.0,0.000,602095.5,602095.5,21706,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484963158,1519633.00
01/20/2017 20:45,2,0.000,ALERT,213.74,304.48,59.959,1484963103,"201051344000594","219011344069620",0.00,3.30,0,300.87,305.38,0.0,0.0,0.000,618200.1,618200.1,21597,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484963160,1519634.00
01/20/2017 20:45,2,0.000,ALERT,212.83,301.77,59.991,1484963103,"201051344001203","219011344069620",0.00,3.30,0,299.37,304.78,0.0,0.0,0.000,610446.4,610446.4,21708,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484963162,1519635.00
01/20/2017 20:45,2,0.000,ALERT,212.16,300.87,59.965,1484963103,"274151322000054","219011344069620",0.00,5.50,0,297.87,302.68,0.0,0.0,0.000,846851.2,846851.2,21424,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484963164,1519636.00
01/20/2017 20:45,2,0.000,ALERT,214.19,302.98,59.965,1484963103,"201051344000867","219011344069620",0.00,4.00,0,300.87,305.08,0.0,0.0,0.000,604603.1,604603.1,21690,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484963166,1519637.00
01/20/2017 20:45,2,0.000,ALERT,212.61,301.77,59.965,1484963103,"201051344001093","219011344069620",0.00,4.00,0,299.67,303.28,0.0,0.0,0.000,607416.5,607416.5,21628,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484963167,1519638.00
01/20/2017 20:45,2,0.000,ALERT,213.74,303.58,59.970,1484963103,"201051344000900","219011344069620",0.00,3.30,0,301.17,304.78,0.0,0.0,0.000,623606.8,623606.8,21278,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484963169,1519639.00
01/20/2017 20:45,2,0.000,ALERT,213.96,302.68,59.965,1484963103,"201051344000648","219011344069620",0.00,2.50,0,300.87,305.08,0.0,0.0,0.000,613190.3,613190.3,21262,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484963171,1519640.00
01/20/2017 20:45,2,0.000,ALERT,213.74,303.88,59.965,1484963103,"201051344000569","219011344069620",0.00,3.30,0,302.37,305.68,0.0,0.0,0.000,623891.7,623891.7,21288,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484963173,1519641.00
01/20/2017 20:45,2,0.000,ALERT,213.74,303.88,59.970,1484963103,"201051344000983","219011344069620",0.00,3.70,0,301.77,305.38,0.0,0.0,0.000,616724.0,616724.0,21414,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484963174,1519642.00
01/20/2017 20:45,2,0.000,ALERT,213.74,303.28,59.965,1484963103,"201051344001158","219011344069620",0.00,3.00,0,300.87,304.48,0.0,0.0,0.000,605263.9,605263.9,21605,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484963176,1519643.00
01/20/2017 20:45,2,0.000,ALERT,214.19,304.18,59.949,1484963103,"201051344000576","219011344069620",0.00,3.30,0,301.47,305.08,0.0,0.0,0.000,615851.5,615851.5,21312,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484963178,1519644.00
01/20/2017 20:45,2,0.000,ALERT,212.38,299.67,59.954,1484963103,"274151322000087","219011344069620",0.00,5.50,0,297.26,301.77,0.0,0.0,0.000,818868.7,818868.7,21621,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484963180,1519645.00
01/20/2017 21:00,2,0.000,ALERT,214.41,303.58,59.954,1484964003,"201051344000645","219011344069620",0.00,3.70,0,289.75,305.38,0.0,0.0,0.000,615168.8,615168.8,21287,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484964005,1519646.00
01/20/2017 21:00,2,0.000,ALERT,212.61,301.17,59.965,1484964003,"274151322000085","219011344069620",0.00,4.50,0,287.65,303.88,0.0,0.0,0.000,845476.6,845476.6,21432,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484964007,1519647.00
01/20/2017 21:00,2,0.000,ALERT,214.64,303.58,59.959,1484964003,"201051344000633","219011344069620",0.00,3.30,0,288.55,305.08,0.0,0.0,0.000,604407.8,604407.8,21664,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484964009,1519648.00
01/20/2017 21:00,2,0.000,ALERT,213.96,303.58,59.965,1484964003,"201051344000469","219011344069620",0.00,3.00,0,289.15,305.08,0.0,0.0,0.000,607230.6,607230.6,21639,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484964011,1519649.00
01/20/2017 21:00,2,0.000,ALERT,212.83,302.68,59.965,1484964003,"201051344000646","219011344069620",0.00,3.30,0,288.85,303.88,0.0,0.0,0.000,603123.8,603123.8,21625,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484964012,1519650.00
01/20/2017 21:00,2,0.000,ALERT,212.38,301.47,59.959,1484964003,"274151322000052","219011344069620",0.00,4.00,0,287.35,304.18,0.0,0.0,0.000,873724.7,873724.7,21192,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484964014,1519651.00
01/20/2017 21:00,2,0.000,ALERT,213.29,302.98,59.922,1484964003,"201051344000585","219011344069620",0.00,3.70,0,288.85,303.88,0.0,0.0,0.000,613692.8,613692.8,21684,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484964016,1519652.00
01/20/2017 21:00,2,0.000,ALERT,213.06,303.28,59.981,1484964003,"201051344001230","219011344069620",0.00,3.30,0,289.45,304.18,0.0,0.0,0.000,606452.8,606452.8,21547,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484964018,1519653.00
01/20/2017 21:00,2,0.000,ALERT,213.51,303.58,59.938,1484964003,"201051344000582","219011344069620",0.00,3.00,0,290.05,304.78,0.0,0.0,0.000,598402.8,598402.8,21659,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484964020,1519654.00
01/20/2017 21:00,2,0.000,ALERT,212.83,302.68,60.007,1484964003,"201051344000955","219011344069620",0.00,3.30,0,289.15,303.88,0.0,0.0,0.000,613606.3,613606.3,21617,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484964021,1519655.00
01/20/2017 21:00,2,0.000,ALERT,212.38,300.27,59.954,1484964003,"274151322000094","219011344069620",0.00,3.70,0,287.35,303.28,0.0,0.0,0.000,719685.8,719685.8,21913,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484964023,1519656.00
01/20/2017 21:00,2,0.000,ALERT,213.96,304.18,59.970,1484964003,"201051344000579","219011344069620",0.00,3.70,0,290.65,305.98,0.0,0.0,0.000,622671.5,622671.5,21560,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484964025,1519657.00
01/20/2017 21:00,2,0.000,ALERT,213.06,302.98,59.954,1484964003,"201051344000890","219011344069620",0.00,3.70,0,290.05,305.08,0.0,0.0,0.000,610578.6,610578.6,21686,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484964027,1519658.00
01/20/2017 21:00,2,0.000,ALERT,213.29,302.68,59.928,1484964003,"201051344000438","219011344069620",0.00,3.00,0,289.45,304.18,0.0,0.0,0.000,611638.7,611638.7,21697,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484964029,1519659.00
01/20/2017 21:00,2,0.000,ALERT,213.29,302.07,59.970,1484964003,"201051344000417","219011344069620",0.00,3.30,0,288.85,303.28,0.0,0.0,0.000,595456.7,595456.7,21813,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484964030,1519660.00
01/20/2017 21:00,2,0.000,ALERT,212.61,301.77,59.959,1484964003,"274151322000083","219011344069620",0.00,4.00,0,287.65,304.18,0.0,0.0,0.000,865322.9,865322.9,21228,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484964032,1519661.00
01/20/2017 21:00,2,0.000,ALERT,213.06,300.87,59.938,1484964003,"274151322000076","219011344069620",0.00,4.50,0,287.65,304.18,0.0,0.0,0.000,922648.7,922648.7,21339,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484964034,1519662.00
01/20/2017 21:00,2,0.000,ALERT,213.74,304.18,59.944,1484964003,"201051344000868","219011344069620",0.00,3.30,0,290.65,306.28,0.0,0.0,0.000,605743.5,605743.5,21653,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484964036,1519663.00
01/20/2017 21:00,2,0.000,ALERT,212.38,302.07,59.954,1484964003,"274151322000095","219011344069620",0.00,3.70,0,288.55,304.78,0.0,0.0,0.000,913601.9,913601.9,21404,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484964038,1519664.00
01/20/2017 21:00,2,0.000,ALERT,213.51,302.98,59.949,1484964003,"201051344000988","219011344069620",0.00,3.70,0,287.35,305.08,0.0,0.0,0.000,568008.5,568008.5,21686,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484964040,1519665.00
01/20/2017 21:00,2,0.000,ALERT,213.06,302.07,59.975,1484964003,"201051344001025","219011344069620",0.00,3.00,0,288.85,304.48,0.0,0.0,0.000,611853.4,611853.4,21716,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484964041,1519666.00
01/20/2017 21:00,2,0.000,ALERT,213.74,303.58,59.981,1484964003,"201051344000458","219011344069620",0.00,4.50,0,290.05,305.98,0.0,0.0,0.000,615794.7,615794.7,21427,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484964043,1519667.00
01/20/2017 21:00,2,0.000,ALERT,214.41,303.58,59.970,1484964003,"201051344000853","219011344069620",0.00,3.30,0,290.05,305.68,0.0,0.0,0.000,614453.7,614453.7,21359,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484964045,1519668.00
01/20/2017 21:00,2,0.000,ALERT,213.74,303.28,59.975,1484964003,"201051344000685","219011344069620",0.00,3.30,0,289.45,303.88,0.0,0.0,0.000,610938.9,610938.9,21616,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484964047,1519669.00
01/20/2017 21:00,2,0.000,ALERT,213.29,302.37,59.970,1484964003,"201051344000917","219011344069620",0.00,4.00,0,287.95,303.58,0.0,0.0,0.000,607907.1,607907.1,21629,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484964048,1519670.00
01/20/2017 21:00,2,0.000,ALERT,213.51,302.98,59.981,1484964003,"201051344001145","219011344069620",0.00,3.30,0,289.75,304.48,0.0,0.0,0.000,613898.2,613898.2,21491,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484964050,1519671.00
01/20/2017 21:00,2,0.000,ALERT,213.29,302.37,59.986,1484964003,"201051344000651","219011344069620",0.00,2.50,0,288.85,303.58,0.0,0.0,0.000,606479.3,606479.3,21661,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484964052,1519672.00
01/20/2017 21:00,2,0.000,ALERT,211.93,300.57,59.970,1484964003,"274151322000088","219011344069620",0.00,5.00,0,287.35,303.28,0.0,0.0,0.000,830651.9,830651.9,21345,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484964054,1519673.00
01/20/2017 21:00,2,0.000,ALERT,213.06,300.27,59.981,1484964003,"274151322000068","219011344069620",0.00,5.50,0,287.05,302.68,0.0,0.0,0.000,720754.4,720754.4,21811,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484964056,1519674.00
01/20/2017 21:00,2,0.000,ALERT,212.83,302.98,59.981,1484964003,"201051344001135","219011344069620",0.00,3.30,0,289.75,304.48,0.0,0.0,0.000,602095.5,602095.5,21708,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484964057,1519675.00
01/20/2017 21:00,2,0.000,ALERT,213.51,303.88,59.986,1484964003,"201051344000594","219011344069620",0.00,3.00,0,289.75,305.68,0.0,0.0,0.000,618200.1,618200.1,21599,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484964059,1519676.00
01/20/2017 21:00,2,0.000,ALERT,213.29,302.68,59.996,1484964003,"201051344001203","219011344069620",0.00,3.30,0,289.45,305.68,0.0,0.0,0.000,610446.4,610446.4,21710,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484964061,1519677.00
01/20/2017 21:00,2,0.000,ALERT,212.16,301.17,59.970,1484964003,"274151322000054","219011344069620",0.00,5.50,0,287.65,303.88,0.0,0.0,0.000,846851.2,846851.2,21426,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484964063,1519678.00
01/20/2017 21:00,2,0.000,ALERT,213.96,302.68,59.986,1484964003,"201051344000867","219011344069620",0.00,4.00,0,289.15,305.68,0.0,0.0,0.000,604603.1,604603.1,21692,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484964065,1519679.00
01/20/2017 21:00,2,0.000,ALERT,213.06,302.68,59.996,1484964003,"201051344001093","219011344069620",0.00,4.00,0,289.15,303.88,0.0,0.0,0.000,607416.5,607416.5,21630,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484964066,1519680.00
01/20/2017 21:00,2,0.000,ALERT,213.74,303.28,60.002,1484964003,"201051344000900","219011344069620",0.00,3.30,0,289.75,305.08,0.0,0.0,0.000,623606.8,623606.8,21280,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484964068,1519681.00
01/20/2017 21:00,2,0.000,ALERT,213.96,302.68,59.981,1484964003,"201051344000648","219011344069620",0.00,2.50,0,289.45,305.38,0.0,0.0,0.000,613190.3,613190.3,21264,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484964070,1519682.00
01/20/2017 21:00,2,0.000,ALERT,213.74,303.58,60.007,1484964003,"201051344000569","219011344069620",0.00,3.30,0,290.65,306.28,0.0,0.0,0.000,623891.7,623891.7,21290,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484964072,1519683.00
01/20/2017 21:00,2,0.000,ALERT,213.74,303.58,60.007,1484964003,"201051344000983","219011344069620",0.00,3.70,0,290.05,305.68,0.0,0.0,0.000,616724.0,616724.0,21416,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484964074,1519684.00
01/20/2017 21:00,2,0.000,ALERT,213.74,303.28,60.023,1484964003,"201051344001158","219011344069620",0.00,3.00,0,289.45,304.78,0.0,0.0,0.000,605263.9,605263.9,21607,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484964075,1519685.00
01/20/2017 21:00,2,0.000,ALERT,214.19,303.88,60.012,1484964003,"201051344000576","219011344069620",0.00,3.30,0,290.35,305.68,0.0,0.0,0.000,615851.5,615851.5,21314,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484964077,1519686.00
01/20/2017 21:00,2,0.000,ALERT,212.38,300.57,60.007,1484964003,"274151322000087","219011344069620",0.00,5.50,0,286.74,302.68,0.0,0.0,0.000,818868.7,818868.7,21623,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484964079,1519687.00
01/20/2017 21:15,2,0.000,ALERT,213.74,303.28,60.018,1484964903,"201051344000645","219011344069620",0.00,3.70,0,301.77,305.68,0.0,0.0,0.000,615168.8,615168.8,21289,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484964905,1519688.00
01/20/2017 21:15,2,0.000,ALERT,212.38,301.47,59.991,1484964903,"274151322000085","219011344069620",0.00,4.50,0,299.37,302.98,0.0,0.0,0.000,845476.6,845476.6,21434,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484964907,1519689.00
01/20/2017 21:15,2,0.000,ALERT,214.19,302.98,59.991,1484964903,"201051344000633","219011344069620",0.00,3.00,0,299.97,305.68,0.0,0.0,0.000,604407.8,604407.8,21666,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484964909,1519690.00
01/20/2017 21:15,2,0.000,ALERT,213.51,302.68,59.991,1484964903,"201051344000469","219011344069620",0.00,2.50,0,300.57,305.68,0.0,0.0,0.000,607230.6,607230.6,21641,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484964911,1519691.00
01/20/2017 21:15,2,0.000,ALERT,212.16,301.47,59.986,1484964903,"201051344000646","219011344069620",0.00,3.00,0,300.27,304.18,0.0,0.0,0.000,603123.8,603123.8,21627,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484964913,1519692.00
01/20/2017 21:15,2,0.000,ALERT,210.57,298.77,59.986,1484964903,"274151322000052","219011344069620",0.00,4.00,0,297.87,303.28,0.0,0.0,0.000,873724.7,873724.7,21194,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484964914,1519693.00
01/20/2017 21:15,2,0.000,ALERT,211.93,301.17,59.996,1484964903,"201051344000585","219011344069620",0.00,3.70,0,299.67,304.48,0.0,0.0,0.000,613692.8,613692.8,21686,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484964916,1519694.00
01/20/2017 21:15,2,0.000,ALERT,211.93,301.17,59.991,1484964903,"201051344001230","219011344069620",0.00,3.30,0,300.27,304.48,0.0,0.0,0.000,606452.8,606452.8,21549,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484964918,1519695.00
01/20/2017 21:15,2,0.000,ALERT,212.38,301.47,59.981,1484964903,"201051344000582","219011344069620",0.00,3.00,0,300.57,305.08,0.0,0.0,0.000,598402.8,598402.8,21661,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484964920,1519696.00
01/20/2017 21:15,2,0.000,ALERT,211.70,300.87,59.991,1484964903,"201051344000955","219011344069620",0.00,3.30,0,299.97,304.18,0.0,0.0,0.000,613606.3,613606.3,21619,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484964922,1519697.00
01/20/2017 21:15,2,0.000,ALERT,211.03,297.87,59.975,1484964903,"274151322000094","219011344069620",0.00,3.70,0,297.57,302.07,0.0,0.0,0.000,719685.8,719685.8,21915,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484964923,1519698.00
01/20/2017 21:15,2,0.000,ALERT,211.93,300.87,59.981,1484964903,"201051344000579","219011344069620",0.00,3.70,0,300.27,306.58,0.0,0.0,0.000,622671.5,622671.5,21562,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484964925,1519699.00
01/20/2017 21:15,2,0.000,ALERT,211.48,300.87,59.981,1484964903,"201051344000890","219011344069620",0.00,3.70,0,299.97,305.38,0.0,0.0,0.000,610578.6,610578.6,21688,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484964927,1519700.00
01/20/2017 21:15,2,0.000,ALERT,211.93,300.57,59.991,1484964903,"201051344000438","219011344069620",0.00,3.00,0,299.67,304.48,0.0,0.0,0.000,611638.7,611638.7,21699,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484964929,1519701.00
01/20/2017 21:15,2,0.000,ALERT,212.16,300.27,59.981,1484964903,"201051344000417","219011344069620",0.00,3.30,0,299.37,303.88,0.0,0.0,0.000,595456.7,595456.7,21815,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484964930,1519702.00
01/20/2017 21:15,2,0.000,ALERT,211.25,299.67,59.986,1484964903,"274151322000083","219011344069620",0.00,4.00,0,297.87,303.28,0.0,0.0,0.000,865322.9,865322.9,21230,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484964932,1519703.00
01/20/2017 21:15,2,0.000,ALERT,211.70,299.07,59.944,1484964903,"274151322000076","219011344069620",0.00,4.00,0,297.57,303.28,0.0,0.0,0.000,922648.7,922648.7,21341,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484964934,1519704.00
01/20/2017 21:15,2,0.000,ALERT,211.93,301.17,59.981,1484964903,"201051344000868","219011344069620",0.00,3.30,0,300.27,306.58,0.0,0.0,0.000,605743.5,605743.5,21655,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484964936,1519705.00
01/20/2017 21:15,2,0.000,ALERT,211.25,299.97,59.975,1484964903,"274151322000095","219011344069620",0.00,3.30,0,298.77,303.88,0.0,0.0,0.000,913601.9,913601.9,21406,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484964938,1519706.00
01/20/2017 21:15,2,0.000,ALERT,211.93,300.57,59.986,1484964903,"201051344000988","219011344069620",0.00,3.70,0,296.96,305.68,0.0,0.0,0.000,568008.5,568008.5,21688,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484964940,1519707.00
01/20/2017 21:15,2,0.000,ALERT,211.70,299.97,59.981,1484964903,"201051344001025","219011344069620",0.00,2.50,0,299.07,304.78,0.0,0.0,0.000,611853.4,611853.4,21718,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484964941,1519708.00
01/20/2017 21:15,2,0.000,ALERT,211.93,300.57,59.981,1484964903,"201051344000458","219011344069620",0.00,4.50,0,299.67,306.58,0.0,0.0,0.000,615794.7,615794.7,21429,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484964943,1519709.00
01/20/2017 21:15,2,0.000,ALERT,212.61,300.27,59.970,1484964903,"201051344000853","219011344069620",0.00,3.30,0,299.67,305.98,0.0,0.0,0.000,614453.7,614453.7,21361,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484964945,1519710.00
01/20/2017 21:15,2,0.000,ALERT,212.38,300.87,59.954,1484964903,"201051344000685","219011344069620",0.00,3.30,0,299.67,304.48,0.0,0.0,0.000,610938.9,610938.9,21618,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484964947,1519711.00
01/20/2017 21:15,2,0.000,ALERT,212.16,300.27,59.981,1484964903,"201051344000917","219011344069620",0.00,4.00,0,298.47,303.88,0.0,0.0,0.000,607907.1,607907.1,21631,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484964949,1519712.00
01/20/2017 21:15,2,0.000,ALERT,212.38,301.17,59.986,1484964903,"201051344001145","219011344069620",0.00,3.00,0,299.97,305.08,0.0,0.0,0.000,613898.2,613898.2,21493,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484964951,1519713.00
01/20/2017 21:15,2,0.000,ALERT,212.16,299.97,59.981,1484964903,"201051344000651","219011344069620",0.00,2.00,0,299.07,303.88,0.0,0.0,0.000,606479.3,606479.3,21663,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484964952,1519714.00
01/20/2017 21:15,2,0.000,ALERT,210.80,299.07,59.970,1484964903,"274151322000088","219011344069620",0.00,5.00,0,297.26,302.68,0.0,0.0,0.000,830651.9,830651.9,21347,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484964954,1519715.00
01/20/2017 21:15,2,0.000,ALERT,211.70,298.17,59.986,1484964903,"274151322000068","219011344069620",0.00,5.00,0,296.96,302.07,0.0,0.0,0.000,720754.4,720754.4,21813,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484964956,1519716.00
01/20/2017 21:15,2,0.000,ALERT,211.70,300.57,59.986,1484964903,"201051344001135","219011344069620",0.00,3.30,0,299.67,304.78,0.0,0.0,0.000,602095.5,602095.5,21710,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484964958,1519717.00
01/20/2017 21:15,2,0.000,ALERT,211.70,301.17,59.986,1484964903,"201051344000594","219011344069620",0.00,3.30,0,299.37,306.28,0.0,0.0,0.000,618200.1,618200.1,21601,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484964960,1519718.00
01/20/2017 21:15,2,0.000,ALERT,211.93,300.27,59.981,1484964903,"201051344001203","219011344069620",0.00,3.30,0,299.37,305.98,0.0,0.0,0.000,610446.4,610446.4,21712,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484964961,1519719.00
01/20/2017 21:15,2,0.000,ALERT,211.03,299.97,59.981,1484964903,"274151322000054","219011344069620",0.00,5.00,0,297.26,303.28,0.0,0.0,0.000,846851.2,846851.2,21428,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484964963,1519720.00
01/20/2017 21:15,2,0.000,ALERT,212.38,299.97,59.970,1484964903,"201051344000867","219011344069620",0.00,4.00,0,298.77,306.28,0.0,0.0,0.000,604603.1,604603.1,21694,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484964965,1519721.00
01/20/2017 21:15,2,0.000,ALERT,211.93,300.57,59.986,1484964903,"201051344001093","219011344069620",0.00,4.00,0,299.37,304.18,0.0,0.0,0.000,607416.5,607416.5,21632,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484964967,1519722.00
01/20/2017 21:15,2,0.000,ALERT,211.93,300.57,59.954,1484964903,"201051344000900","219011344069620",0.00,3.30,0,299.07,305.68,0.0,0.0,0.000,623606.8,623606.8,21282,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484964968,1519723.00
