ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/20/2017 21:15,2,0.000,ALERT,212.16,299.67,60.002,1484964903,"201051344000648","219011344069620",0.00,2.50,0,299.07,305.98,0.0,0.0,0.000,613190.3,613190.3,21266,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484964970,1519724.00
01/20/2017 21:15,2,0.000,ALERT,211.93,300.87,59.975,1484964903,"201051344000569","219011344069620",0.00,3.30,0,300.27,306.58,0.0,0.0,0.000,623891.7,623891.7,21292,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484964972,1519725.00
01/20/2017 21:15,2,0.000,ALERT,211.93,300.57,59.975,1484964903,"201051344000983","219011344069620",0.00,3.70,0,299.97,306.28,0.0,0.0,0.000,616724.0,616724.0,21418,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484964974,1519726.00
01/20/2017 21:15,2,0.000,ALERT,212.16,300.27,59.991,1484964903,"201051344001158","219011344069620",0.00,3.00,0,299.07,305.68,0.0,0.0,0.000,605263.9,605263.9,21609,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484964976,1519727.00
01/20/2017 21:15,2,0.000,ALERT,212.38,301.17,59.975,1484964903,"201051344000576","219011344069620",0.00,3.30,0,299.67,306.28,0.0,0.0,0.000,615851.5,615851.5,21316,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484964978,1519728.00
01/20/2017 21:15,2,0.000,ALERT,211.25,298.17,59.970,1484964903,"274151322000087","219011344069620",0.00,5.00,0,296.36,302.37,0.0,0.0,0.000,818868.7,818868.7,21625,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484964979,1519729.00
01/20/2017 21:30,2,0.000,ALERT,212.83,301.47,59.965,1484965803,"201051344000645","219011344069620",0.00,3.70,0,299.07,304.48,0.0,0.0,0.000,615168.8,615168.8,21291,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484965805,1519730.00
01/20/2017 21:30,2,0.000,ALERT,211.93,300.27,60.002,1484965803,"274151322000085","219011344069620",0.00,4.00,0,297.57,302.68,0.0,0.0,0.000,845476.6,845476.6,21436,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484965807,1519731.00
01/20/2017 21:30,2,0.000,ALERT,213.06,301.77,59.991,1484965803,"201051344000633","219011344069620",0.00,3.00,0,297.57,304.18,0.0,0.0,0.000,604407.8,604407.8,21668,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484965809,1519732.00
01/20/2017 21:30,2,0.000,ALERT,212.61,301.47,59.991,1484965803,"201051344000469","219011344069620",0.00,3.00,0,298.17,303.88,0.0,0.0,0.000,607230.6,607230.6,21643,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484965811,1519733.00
01/20/2017 21:30,2,0.000,ALERT,212.16,301.17,60.002,1484965803,"201051344000646","219011344069620",0.00,3.00,0,298.47,302.98,0.0,0.0,0.000,603123.8,603123.8,21629,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484965813,1519734.00
01/20/2017 21:30,2,0.000,ALERT,211.70,300.57,60.018,1484965803,"274151322000052","219011344069620",0.00,4.00,0,297.26,302.07,0.0,0.0,0.000,873724.7,873724.7,21196,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484965814,1519735.00
01/20/2017 21:30,2,0.000,ALERT,212.38,301.47,59.996,1484965803,"201051344000585","219011344069620",0.00,3.70,0,298.77,302.37,0.0,0.0,0.000,613692.8,613692.8,21688,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484965816,1519736.00
01/20/2017 21:30,2,0.000,ALERT,212.16,301.47,60.012,1484965803,"201051344001230","219011344069620",0.00,3.30,0,299.07,302.68,0.0,0.0,0.000,606452.8,606452.8,21551,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484965818,1519737.00
01/20/2017 21:30,2,0.000,ALERT,212.83,302.07,59.996,1484965803,"201051344000582","219011344069620",0.00,3.00,0,299.67,303.28,0.0,0.0,0.000,598402.8,598402.8,21663,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484965820,1519738.00
01/20/2017 21:30,2,0.000,ALERT,211.93,301.17,60.002,1484965803,"201051344000955","219011344069620",0.00,3.30,0,298.77,302.37,0.0,0.0,0.000,613606.3,613606.3,21621,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484965821,1519739.00
01/20/2017 21:30,2,0.000,ALERT,211.93,299.37,60.028,1484965803,"274151322000094","219011344069620",0.00,3.70,0,296.96,300.87,0.0,0.0,0.000,719685.8,719685.8,21917,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484965823,1519740.00
01/20/2017 21:30,2,0.000,ALERT,212.38,302.07,59.991,1484965803,"201051344000579","219011344069620",0.00,3.70,0,299.07,303.58,0.0,0.0,0.000,622671.5,622671.5,21564,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484965825,1519741.00
01/20/2017 21:30,2,0.000,ALERT,212.16,301.77,59.991,1484965803,"201051344000890","219011344069620",0.00,3.70,0,299.07,303.58,0.0,0.0,0.000,610578.6,610578.6,21690,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484965827,1519742.00
01/20/2017 21:30,2,0.000,ALERT,212.38,301.17,60.002,1484965803,"201051344000438","219011344069620",0.00,3.00,0,299.07,302.68,0.0,0.0,0.000,611638.7,611638.7,21701,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484965829,1519743.00
01/20/2017 21:30,2,0.000,ALERT,212.38,300.57,59.970,1484965803,"201051344000417","219011344069620",0.00,3.30,0,298.17,301.77,0.0,0.0,0.000,595456.7,595456.7,21817,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484965830,1519744.00
01/20/2017 21:30,2,0.000,ALERT,211.70,299.67,60.002,1484965803,"274151322000083","219011344069620",0.00,4.00,0,297.87,302.07,0.0,0.0,0.000,865322.9,865322.9,21232,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484965832,1519745.00
01/20/2017 21:30,2,0.000,ALERT,212.38,300.27,59.986,1484965803,"274151322000076","219011344069620",0.00,4.00,0,297.57,302.07,0.0,0.0,0.000,922648.7,922648.7,21343,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484965834,1519746.00
01/20/2017 21:30,2,0.000,ALERT,212.38,302.37,59.991,1484965803,"201051344000868","219011344069620",0.00,3.30,0,299.37,303.88,0.0,0.0,0.000,605743.5,605743.5,21657,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484965836,1519747.00
01/20/2017 21:30,2,0.000,ALERT,211.48,300.57,59.970,1484965803,"274151322000095","219011344069620",0.00,3.30,0,298.77,302.37,0.0,0.0,0.000,913601.9,913601.9,21408,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484965838,1519748.00
01/20/2017 21:30,2,0.000,ALERT,212.38,301.47,59.996,1484965803,"201051344000988","219011344069620",0.00,3.70,0,296.06,302.68,0.0,0.0,0.000,568008.5,568008.5,21690,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484965840,1519749.00
01/20/2017 21:30,2,0.000,ALERT,212.16,300.27,59.991,1484965803,"201051344001025","219011344069620",0.00,2.50,0,298.17,302.98,0.0,0.0,0.000,611853.4,611853.4,21720,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484965842,1519750.00
01/20/2017 21:30,2,0.000,ALERT,212.38,301.47,59.991,1484965803,"201051344000458","219011344069620",0.00,4.50,0,298.47,303.58,0.0,0.0,0.000,615794.7,615794.7,21431,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484965843,1519751.00
01/20/2017 21:30,2,0.000,ALERT,213.06,301.77,60.002,1484965803,"201051344000853","219011344069620",0.00,3.30,0,298.17,303.28,0.0,0.0,0.000,614453.7,614453.7,21363,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484965845,1519752.00
01/20/2017 21:30,2,0.000,ALERT,212.61,300.87,59.986,1484965803,"201051344000685","219011344069620",0.00,3.30,0,298.77,302.68,0.0,0.0,0.000,610938.9,610938.9,21620,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484965847,1519753.00
01/20/2017 21:30,2,0.000,ALERT,212.38,300.57,59.996,1484965803,"201051344000917","219011344069620",0.00,4.00,0,297.57,302.07,0.0,0.0,0.000,607907.1,607907.1,21633,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484965849,1519754.00
01/20/2017 21:30,2,0.000,ALERT,212.38,301.17,59.965,1484965803,"201051344001145","219011344069620",0.00,3.00,0,299.07,302.98,0.0,0.0,0.000,613898.2,613898.2,21495,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484965851,1519755.00
01/20/2017 21:30,2,0.000,ALERT,212.38,300.27,59.986,1484965803,"201051344000651","219011344069620",0.00,2.00,0,298.17,302.07,0.0,0.0,0.000,606479.3,606479.3,21665,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484965853,1519756.00
01/20/2017 21:30,2,0.000,ALERT,211.48,299.67,59.991,1484965803,"274151322000088","219011344069620",0.00,4.50,0,297.26,301.17,0.0,0.0,0.000,830651.9,830651.9,21349,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484965855,1519757.00
01/20/2017 21:30,2,0.000,ALERT,212.61,299.37,59.986,1484965803,"274151322000068","219011344069620",0.00,5.00,0,296.96,300.57,0.0,0.0,0.000,720754.4,720754.4,21815,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484965856,1519758.00
01/20/2017 21:30,2,0.000,ALERT,211.93,301.17,59.996,1484965803,"201051344001135","219011344069620",0.00,3.00,0,298.77,302.98,0.0,0.0,0.000,602095.5,602095.5,21712,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484965858,1519759.00
01/20/2017 21:30,2,0.000,ALERT,212.38,302.68,60.002,1484965803,"201051344000594","219011344069620",0.00,3.30,0,298.17,303.28,0.0,0.0,0.000,618200.1,618200.1,21603,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484965860,1519760.00
01/20/2017 21:30,2,0.000,ALERT,212.38,300.87,59.986,1484965803,"201051344001203","219011344069620",0.00,3.30,0,298.47,304.18,0.0,0.0,0.000,610446.4,610446.4,21714,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484965862,1519761.00
01/20/2017 21:30,2,0.000,ALERT,211.70,300.57,59.986,1484965803,"274151322000054","219011344069620",0.00,5.00,0,297.57,302.07,0.0,0.0,0.000,846851.2,846851.2,21430,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484965863,1519762.00
01/20/2017 21:30,2,0.000,ALERT,212.83,301.17,59.991,1484965803,"201051344000867","219011344069620",0.00,4.00,0,297.87,303.28,0.0,0.0,0.000,604603.1,604603.1,21696,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484965865,1519763.00
01/20/2017 21:30,2,0.000,ALERT,212.16,300.87,60.018,1484965803,"201051344001093","219011344069620",0.00,4.00,0,298.47,302.37,0.0,0.0,0.000,607416.5,607416.5,21634,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484965867,1519764.00
01/20/2017 21:30,2,0.000,ALERT,212.38,301.77,59.991,1484965803,"201051344000900","219011344069620",0.00,3.30,0,297.87,302.68,0.0,0.0,0.000,623606.8,623606.8,21284,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484965869,1519765.00
01/20/2017 21:30,2,0.000,ALERT,212.61,300.87,59.996,1484965803,"201051344000648","219011344069620",0.00,3.00,0,297.87,302.98,0.0,0.0,0.000,613190.3,613190.3,21268,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484965871,1519766.00
01/20/2017 21:30,2,0.000,ALERT,212.61,302.07,60.007,1484965803,"201051344000569","219011344069620",0.00,3.30,0,299.07,303.88,0.0,0.0,0.000,623891.7,623891.7,21294,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484965873,1519767.00
01/20/2017 21:30,2,0.000,ALERT,212.61,302.07,60.007,1484965803,"201051344000983","219011344069620",0.00,3.70,0,298.47,303.58,0.0,0.0,0.000,616724.0,616724.0,21420,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484965875,1519768.00
01/20/2017 21:30,2,0.000,ALERT,212.38,301.47,60.002,1484965803,"201051344001158","219011344069620",0.00,3.00,0,297.87,302.68,0.0,0.0,0.000,605263.9,605263.9,21611,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484965876,1519769.00
01/20/2017 21:30,2,0.000,ALERT,212.83,301.77,60.007,1484965803,"201051344000576","219011344069620",0.00,3.30,0,298.47,303.28,0.0,0.0,0.000,615851.5,615851.5,21318,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484965878,1519770.00
01/20/2017 21:30,2,0.000,ALERT,211.93,299.07,59.970,1484965803,"274151322000087","219011344069620",0.00,5.00,0,296.66,300.87,0.0,0.0,0.000,818868.7,818868.7,21627,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484965880,1519771.00
01/20/2017 21:45,2,0.000,ALERT,212.83,301.47,59.991,1484966704,"201051344000645","219011344069620",0.00,4.00,0,299.37,303.28,0.0,0.0,0.000,615168.8,615168.8,21293,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484966706,1519772.00
01/20/2017 21:45,2,0.000,ALERT,211.93,299.97,59.986,1484966704,"274151322000085","219011344069620",0.00,4.50,0,298.17,301.77,0.0,0.0,0.000,845476.6,845476.6,21438,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484966708,1519773.00
01/20/2017 21:45,2,0.000,ALERT,213.29,301.77,60.018,1484966704,"201051344000633","219011344069620",0.00,3.00,0,298.17,302.98,0.0,0.0,0.000,604407.8,604407.8,21670,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484966710,1519774.00
01/20/2017 21:45,2,0.000,ALERT,212.61,301.47,59.949,1484966704,"201051344000469","219011344069620",0.00,3.00,0,298.77,303.28,0.0,0.0,0.000,607230.6,607230.6,21645,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484966711,1519775.00
01/20/2017 21:45,2,0.000,ALERT,211.93,301.17,59.996,1484966704,"201051344000646","219011344069620",0.00,3.30,0,298.77,302.68,0.0,0.0,0.000,603123.8,603123.8,21631,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484966713,1519776.00
01/20/2017 21:45,2,0.000,ALERT,211.70,299.97,59.986,1484966704,"274151322000052","219011344069620",0.00,4.00,0,298.17,302.07,0.0,0.0,0.000,873724.7,873724.7,21198,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484966715,1519777.00
01/20/2017 21:45,2,0.000,ALERT,212.38,301.47,59.996,1484966704,"201051344000585","219011344069620",0.00,3.70,0,298.47,302.98,0.0,0.0,0.000,613692.8,613692.8,21690,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484966717,1519778.00
01/20/2017 21:45,2,0.000,ALERT,212.38,301.77,59.986,1484966704,"201051344001230","219011344069620",0.00,3.30,0,299.37,303.28,0.0,0.0,0.000,606452.8,606452.8,21553,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484966719,1519779.00
01/20/2017 21:45,2,0.000,ALERT,212.83,302.07,59.970,1484966704,"201051344000582","219011344069620",0.00,3.00,0,299.97,303.58,0.0,0.0,0.000,598402.8,598402.8,21665,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484966720,1519780.00
01/20/2017 21:45,2,0.000,ALERT,211.93,301.17,59.986,1484966704,"201051344000955","219011344069620",0.00,3.30,0,299.37,302.68,0.0,0.0,0.000,613606.3,613606.3,21623,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484966722,1519781.00
01/20/2017 21:45,2,0.000,ALERT,211.93,299.67,59.986,1484966704,"274151322000094","219011344069620",0.00,3.70,0,297.57,300.87,0.0,0.0,0.000,719685.8,719685.8,21919,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484966724,1519782.00
01/20/2017 21:45,2,0.000,ALERT,212.61,302.37,59.991,1484966704,"201051344000579","219011344069620",0.00,3.70,0,300.27,303.88,0.0,0.0,0.000,622671.5,622671.5,21566,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484966726,1519783.00
01/20/2017 21:45,2,0.000,ALERT,212.16,301.47,60.002,1484966704,"201051344000890","219011344069620",0.00,3.70,0,299.67,303.88,0.0,0.0,0.000,610578.6,610578.6,21692,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484966728,1519784.00
01/20/2017 21:45,2,0.000,ALERT,212.38,301.17,59.986,1484966704,"201051344000438","219011344069620",0.00,3.00,0,299.37,303.28,0.0,0.0,0.000,611638.7,611638.7,21703,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484966729,1519785.00
01/20/2017 21:45,2,0.000,ALERT,212.38,300.57,59.975,1484966704,"201051344000417","219011344069620",0.00,3.30,0,298.47,302.37,0.0,0.0,0.000,595456.7,595456.7,21819,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484966731,1519786.00
01/20/2017 21:45,2,0.000,ALERT,211.93,300.87,59.981,1484966704,"274151322000083","219011344069620",0.00,4.00,0,298.47,302.07,0.0,0.0,0.000,865322.9,865322.9,21234,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484966733,1519787.00
01/20/2017 21:45,2,0.000,ALERT,212.38,299.97,59.986,1484966704,"274151322000076","219011344069620",0.00,4.00,0,298.17,302.07,0.0,0.0,0.000,922648.7,922648.7,21345,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484966735,1519788.00
01/20/2017 21:45,2,0.000,ALERT,212.38,302.37,59.949,1484966704,"201051344000868","219011344069620",0.00,3.30,0,300.27,304.18,0.0,0.0,0.000,605743.5,605743.5,21659,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484966736,1519789.00
01/20/2017 21:45,2,0.000,ALERT,211.93,300.87,59.986,1484966704,"274151322000095","219011344069620",0.00,3.30,0,299.37,302.37,0.0,0.0,0.000,913601.9,913601.9,21410,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484966738,1519790.00
01/20/2017 21:45,2,0.000,ALERT,212.38,301.47,59.986,1484966704,"201051344000988","219011344069620",0.00,3.70,0,297.57,303.28,0.0,0.0,0.000,568008.5,568008.5,21692,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484966740,1519791.00
01/20/2017 21:45,2,0.000,ALERT,212.16,300.27,59.991,1484966704,"201051344001025","219011344069620",0.00,3.00,0,298.47,303.28,0.0,0.0,0.000,611853.4,611853.4,21722,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484966742,1519792.00
01/20/2017 21:45,2,0.000,ALERT,212.38,301.47,59.991,1484966704,"201051344000458","219011344069620",0.00,4.50,0,299.97,304.18,0.0,0.0,0.000,615794.7,615794.7,21433,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484966744,1519793.00
01/20/2017 21:45,2,0.000,ALERT,213.06,301.77,59.996,1484966704,"201051344000853","219011344069620",0.00,3.30,0,299.67,303.58,0.0,0.0,0.000,614453.7,614453.7,21365,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484966746,1519794.00
01/20/2017 21:45,2,0.000,ALERT,212.38,300.87,59.986,1484966704,"201051344000685","219011344069620",0.00,3.30,0,298.47,302.98,0.0,0.0,0.000,610938.9,610938.9,21622,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484966747,1519795.00
01/20/2017 21:45,2,0.000,ALERT,212.38,300.57,59.991,1484966704,"201051344000917","219011344069620",0.00,4.00,0,297.87,302.37,0.0,0.0,0.000,607907.1,607907.1,21635,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484966749,1519796.00
01/20/2017 21:45,2,0.000,ALERT,212.61,301.47,60.007,1484966704,"201051344001145","219011344069620",0.00,3.30,0,299.37,303.28,0.0,0.0,0.000,613898.2,613898.2,21497,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484966751,1519797.00
01/20/2017 21:45,2,0.000,ALERT,212.38,300.27,59.986,1484966704,"201051344000651","219011344069620",0.00,2.50,0,298.77,302.37,0.0,0.0,0.000,606479.3,606479.3,21667,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484966753,1519798.00
01/20/2017 21:45,2,0.000,ALERT,211.48,300.57,60.002,1484966704,"274151322000088","219011344069620",0.00,4.50,0,298.17,301.47,0.0,0.0,0.000,830651.9,830651.9,21351,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484966755,1519799.00
01/20/2017 21:45,2,0.000,ALERT,212.61,299.67,59.981,1484966704,"274151322000068","219011344069620",0.00,4.50,0,297.87,300.87,0.0,0.0,0.000,720754.4,720754.4,21817,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484966756,1519800.00
01/20/2017 21:45,2,0.000,ALERT,211.93,300.87,59.944,1484966704,"201051344001135","219011344069620",0.00,3.30,0,299.37,303.28,0.0,0.0,0.000,602095.5,602095.5,21714,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484966758,1519801.00
01/20/2017 21:45,2,0.000,ALERT,212.38,302.37,59.986,1484966704,"201051344000594","219011344069620",0.00,3.30,0,299.67,303.88,0.0,0.0,0.000,618200.1,618200.1,21605,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484966760,1519802.00
01/20/2017 21:45,2,0.000,ALERT,212.38,300.87,59.944,1484966704,"201051344001203","219011344069620",0.00,3.30,0,299.07,304.48,0.0,0.0,0.000,610446.4,610446.4,21716,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484966762,1519803.00
01/20/2017 21:45,2,0.000,ALERT,211.70,300.87,59.981,1484966704,"274151322000054","219011344069620",0.00,5.00,0,298.17,302.07,0.0,0.0,0.000,846851.2,846851.2,21432,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484966764,1519804.00
01/20/2017 21:45,2,0.000,ALERT,212.83,301.17,59.944,1484966704,"201051344000867","219011344069620",0.00,4.00,0,299.07,303.58,0.0,0.0,0.000,604603.1,604603.1,21698,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484966765,1519805.00
01/20/2017 21:45,2,0.000,ALERT,212.16,301.17,59.981,1484966704,"201051344001093","219011344069620",0.00,4.00,0,299.07,302.68,0.0,0.0,0.000,607416.5,607416.5,21636,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484966767,1519806.00
01/20/2017 21:45,2,0.000,ALERT,212.38,301.47,59.970,1484966704,"201051344000900","219011344069620",0.00,3.30,0,299.37,303.28,0.0,0.0,0.000,623606.8,623606.8,21286,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484966769,1519807.00
01/20/2017 21:45,2,0.000,ALERT,212.61,300.87,59.986,1484966704,"201051344000648","219011344069620",0.00,2.50,0,298.17,303.28,0.0,0.0,0.000,613190.3,613190.3,21270,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484966771,1519808.00
01/20/2017 21:45,2,0.000,ALERT,212.61,302.07,59.986,1484966704,"201051344000569","219011344069620",0.00,3.70,0,300.27,304.18,0.0,0.0,0.000,623891.7,623891.7,21296,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484966773,1519809.00
01/20/2017 21:45,2,0.000,ALERT,212.61,301.77,60.007,1484966704,"201051344000983","219011344069620",0.00,3.70,0,299.97,303.58,0.0,0.0,0.000,616724.0,616724.0,21422,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484966775,1519810.00
01/20/2017 21:45,2,0.000,ALERT,212.61,301.47,60.018,1484966704,"201051344001158","219011344069620",0.00,3.00,0,299.07,302.68,0.0,0.0,0.000,605263.9,605263.9,21613,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484966776,1519811.00
01/20/2017 21:45,2,0.000,ALERT,213.06,302.07,59.975,1484966704,"201051344000576","219011344069620",0.00,3.30,0,299.67,303.58,0.0,0.0,0.000,615851.5,615851.5,21320,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484966778,1519812.00
01/20/2017 21:45,2,0.000,ALERT,211.93,299.37,59.991,1484966704,"274151322000087","219011344069620",0.00,5.00,0,297.26,301.17,0.0,0.0,0.000,818868.7,818868.7,21629,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484966780,1519813.00
01/20/2017 22:00,2,0.000,ALERT,214.19,303.28,59.981,1484967604,"201051344000645","219011344069620",0.00,4.00,0,299.67,306.58,0.0,0.0,0.000,615168.8,615168.8,21295,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484967606,1519814.00
01/20/2017 22:00,2,0.000,ALERT,212.38,300.57,59.991,1484967604,"274151322000085","219011344069620",0.00,4.00,0,295.76,305.08,0.0,0.0,0.000,845476.6,845476.6,21440,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484967607,1519815.00
01/20/2017 22:00,2,0.000,ALERT,214.41,303.28,59.981,1484967604,"201051344000633","219011344069620",0.00,3.30,0,298.17,306.28,0.0,0.0,0.000,604407.8,604407.8,21672,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484967609,1519816.00
01/20/2017 22:00,2,0.000,ALERT,213.74,303.28,59.981,1484967604,"201051344000469","219011344069620",0.00,3.00,0,298.77,306.28,0.0,0.0,0.000,607230.6,607230.6,21647,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484967611,1519817.00
01/20/2017 22:00,2,0.000,ALERT,213.06,302.37,59.981,1484967604,"201051344000646","219011344069620",0.00,3.30,0,294.56,305.98,0.0,0.0,0.000,603123.8,603123.8,21633,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484967613,1519818.00
01/20/2017 22:00,2,0.000,ALERT,212.16,301.17,59.986,1484967604,"274151322000052","219011344069620",0.00,4.00,0,295.46,305.68,0.0,0.0,0.000,873724.7,873724.7,21200,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484967614,1519819.00
01/20/2017 22:00,2,0.000,ALERT,213.29,302.68,59.986,1484967604,"201051344000585","219011344069620",0.00,4.00,0,294.56,306.28,0.0,0.0,0.000,613692.8,613692.8,21692,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484967616,1519820.00
01/20/2017 22:00,2,0.000,ALERT,213.06,302.98,59.981,1484967604,"201051344001230","219011344069620",0.00,3.30,0,295.46,306.58,0.0,0.0,0.000,606452.8,606452.8,21555,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484967618,1519821.00
01/20/2017 22:00,2,0.000,ALERT,213.74,303.28,59.986,1484967604,"201051344000582","219011344069620",0.00,3.00,0,295.76,306.88,0.0,0.0,0.000,598402.8,598402.8,21667,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484967620,1519822.00
01/20/2017 22:00,2,0.000,ALERT,212.83,302.37,59.949,1484967604,"201051344000955","219011344069620",0.00,3.30,0,295.16,305.98,0.0,0.0,0.000,613606.3,613606.3,21625,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484967622,1519823.00
01/20/2017 22:00,2,0.000,ALERT,212.61,299.97,59.991,1484967604,"274151322000094","219011344069620",0.00,3.30,0,295.16,304.48,0.0,0.0,0.000,719685.8,719685.8,21921,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484967623,1519824.00
01/20/2017 22:00,2,0.000,ALERT,213.74,303.88,60.002,1484967604,"201051344000579","219011344069620",0.00,3.70,0,300.57,307.48,0.0,0.0,0.000,622671.5,622671.5,21568,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484967625,1519825.00
01/20/2017 22:00,2,0.000,ALERT,213.06,302.68,59.996,1484967604,"201051344000890","219011344069620",0.00,3.70,0,295.76,307.18,0.0,0.0,0.000,610578.6,610578.6,21694,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484967627,1519826.00
01/20/2017 22:00,2,0.000,ALERT,213.29,302.37,60.039,1484967604,"201051344000438","219011344069620",0.00,3.00,0,295.16,306.58,0.0,0.0,0.000,611638.7,611638.7,21705,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484967629,1519827.00
01/20/2017 22:00,2,0.000,ALERT,213.29,301.77,60.007,1484967604,"201051344000417","219011344069620",0.00,3.30,0,294.56,305.68,0.0,0.0,0.000,595456.7,595456.7,21821,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484967631,1519828.00
01/20/2017 22:00,2,0.000,ALERT,212.61,301.47,60.012,1484967604,"274151322000083","219011344069620",0.00,4.00,0,296.06,305.68,0.0,0.0,0.000,865322.9,865322.9,21236,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484967633,1519829.00
01/20/2017 22:00,2,0.000,ALERT,213.06,301.17,60.034,1484967604,"274151322000076","219011344069620",0.00,4.00,0,295.76,305.68,0.0,0.0,0.000,922648.7,922648.7,21347,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484967635,1519830.00
01/20/2017 22:00,2,0.000,ALERT,213.51,304.18,60.007,1484967604,"201051344000868","219011344069620",0.00,3.30,0,300.27,307.48,0.0,0.0,0.000,605743.5,605743.5,21661,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484967637,1519831.00
01/20/2017 22:00,2,0.000,ALERT,212.38,302.37,60.012,1484967604,"274151322000095","219011344069620",0.00,3.30,0,296.66,305.98,0.0,0.0,0.000,913601.9,913601.9,21412,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484967638,1519832.00
01/20/2017 22:00,2,0.000,ALERT,213.51,303.28,59.981,1484967604,"201051344000988","219011344069620",0.00,3.70,0,297.26,306.58,0.0,0.0,0.000,568008.5,568008.5,21694,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484967640,1519833.00
01/20/2017 22:00,2,0.000,ALERT,212.83,301.77,60.018,1484967604,"201051344001025","219011344069620",0.00,3.00,0,294.26,306.58,0.0,0.0,0.000,611853.4,611853.4,21724,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484967642,1519834.00
01/20/2017 22:00,2,0.000,ALERT,213.51,303.58,60.007,1484967604,"201051344000458","219011344069620",0.00,4.50,0,299.97,307.48,0.0,0.0,0.000,615794.7,615794.7,21435,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484967644,1519835.00
01/20/2017 22:00,2,0.000,ALERT,214.19,303.58,59.986,1484967604,"201051344000853","219011344069620",0.00,3.30,0,299.37,306.88,0.0,0.0,0.000,614453.7,614453.7,21367,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484967646,1519836.00
01/20/2017 22:00,2,0.000,ALERT,213.51,302.68,60.007,1484967604,"201051344000685","219011344069620",0.00,3.30,0,295.16,306.28,0.0,0.0,0.000,610938.9,610938.9,21624,0,0,0,L,1122011218,0,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484967647,1519837.00
01/20/2017 22:00,2,0.000,ALERT,213.29,302.07,60.012,1484967604,"201051344000917","219011344069620",0.00,4.00,0,293.96,305.68,0.0,0.0,0.000,607907.1,607907.1,21637,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484967649,1519838.00
01/20/2017 22:00,2,0.000,ALERT,213.51,302.68,60.007,1484967604,"201051344001145","219011344069620",0.00,3.30,0,295.46,306.88,0.0,0.0,0.000,613898.2,613898.2,21499,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484967651,1519839.00
01/20/2017 22:00,2,0.000,ALERT,213.29,302.07,59.981,1484967604,"201051344000651","219011344069620",0.00,2.50,0,294.56,305.68,0.0,0.0,0.000,606479.3,606479.3,21669,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484967653,1519840.00
01/20/2017 22:00,2,0.000,ALERT,211.93,300.87,60.028,1484967604,"274151322000088","219011344069620",0.00,4.50,0,295.46,305.08,0.0,0.0,0.000,830651.9,830651.9,21353,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484967654,1519841.00
01/20/2017 22:00,2,0.000,ALERT,213.06,299.67,60.018,1484967604,"274151322000068","219011344069620",0.00,5.00,0,295.16,304.18,0.0,0.0,0.000,720754.4,720754.4,21819,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484967656,1519842.00
01/20/2017 22:00,2,0.000,ALERT,212.83,302.37,60.007,1484967604,"201051344001135","219011344069620",0.00,3.30,0,295.16,306.58,0.0,0.0,0.000,602095.5,602095.5,21716,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484967658,1519843.00
01/20/2017 22:00,2,0.000,ALERT,213.51,304.18,60.007,1484967604,"201051344000594","219011344069620",0.00,3.30,0,299.67,307.18,0.0,0.0,0.000,618200.1,618200.1,21607,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484967660,1519844.00
01/20/2017 22:00,2,0.000,ALERT,213.29,302.37,60.023,1484967604,"201051344001203","219011344069620",0.00,3.30,0,294.86,307.78,0.0,0.0,0.000,610446.4,610446.4,21718,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484967662,1519845.00
01/20/2017 22:00,2,0.000,ALERT,212.38,301.47,60.007,1484967604,"274151322000054","219011344069620",0.00,5.00,0,295.46,305.38,0.0,0.0,0.000,846851.2,846851.2,21434,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484967663,1519846.00
01/20/2017 22:00,2,0.000,ALERT,213.96,302.98,60.007,1484967604,"201051344000867","219011344069620",0.00,4.00,0,299.07,306.88,0.0,0.0,0.000,604603.1,604603.1,21700,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484967665,1519847.00
01/20/2017 22:00,2,0.000,ALERT,213.29,302.37,60.007,1484967604,"201051344001093","219011344069620",0.00,4.50,0,294.86,305.98,0.0,0.0,0.000,607416.5,607416.5,21638,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484967667,1519848.00
01/20/2017 22:00,2,0.000,ALERT,213.51,303.58,60.007,1484967604,"201051344000900","219011344069620",0.00,3.30,0,299.37,306.58,0.0,0.0,0.000,623606.8,623606.8,21288,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484967669,1519849.00
01/20/2017 22:00,2,0.000,ALERT,213.96,302.98,59.981,1484967604,"201051344000648","219011344069620",0.00,3.00,0,299.07,306.58,0.0,0.0,0.000,613190.3,613190.3,21272,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484967671,1519850.00
01/20/2017 22:00,2,0.000,ALERT,213.74,304.18,60.007,1484967604,"201051344000569","219011344069620",0.00,3.70,0,300.57,307.48,0.0,0.0,0.000,623891.7,623891.7,21298,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484967673,1519851.00
01/20/2017 22:00,2,0.000,ALERT,213.74,303.88,60.012,1484967604,"201051344000983","219011344069620",0.00,3.70,0,299.97,307.18,0.0,0.0,0.000,616724.0,616724.0,21424,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484967674,1519852.00
01/20/2017 22:00,2,0.000,ALERT,213.74,303.28,59.970,1484967604,"201051344001158","219011344069620",0.00,3.00,0,299.37,306.28,0.0,0.0,0.000,605263.9,605263.9,21615,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484967676,1519853.00
01/20/2017 22:00,2,0.000,ALERT,213.96,303.88,60.002,1484967604,"201051344000576","219011344069620",0.00,3.30,0,299.97,306.88,0.0,0.0,0.000,615851.5,615851.5,21322,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484967678,1519854.00
01/20/2017 22:00,2,0.000,ALERT,212.61,299.97,60.007,1484967604,"274151322000087","219011344069620",0.00,5.00,0,294.86,304.48,0.0,0.0,0.000,818868.7,818868.7,21631,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484967680,1519855.00
01/20/2017 22:15,2,0.000,ALERT,214.41,303.88,59.970,1484968503,"201051344000645","219011344069620",0.00,4.00,0,301.47,305.08,0.0,0.0,0.000,615168.8,615168.8,21297,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484968505,1519856.00
01/20/2017 22:15,2,0.000,ALERT,212.38,300.57,59.970,1484968503,"274151322000085","219011344069620",0.00,4.50,0,298.47,302.68,0.0,0.0,0.000,845476.6,845476.6,21442,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484968507,1519857.00
01/20/2017 22:15,2,0.000,ALERT,214.64,303.88,59.938,1484968503,"201051344000633","219011344069620",0.00,3.30,0,299.67,304.78,0.0,0.0,0.000,604407.8,604407.8,21674,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484968509,1519858.00
01/20/2017 22:15,2,0.000,ALERT,213.96,303.88,59.970,1484968503,"201051344000469","219011344069620",0.00,3.00,0,300.27,305.08,0.0,0.0,0.000,607230.6,607230.6,21649,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484968511,1519859.00
01/20/2017 22:15,2,0.000,ALERT,213.06,302.37,59.959,1484968503,"201051344000646","219011344069620",0.00,3.30,0,300.27,303.88,0.0,0.0,0.000,603123.8,603123.8,21635,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484968512,1519860.00
01/20/2017 22:15,2,0.000,ALERT,212.16,299.97,59.959,1484968503,"274151322000052","219011344069620",0.00,4.00,0,298.17,302.98,0.0,0.0,0.000,873724.7,873724.7,21202,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484968514,1519861.00
01/20/2017 22:15,2,0.000,ALERT,213.29,302.37,59.965,1484968503,"201051344000585","219011344069620",0.00,3.70,0,300.27,303.88,0.0,0.0,0.000,613692.8,613692.8,21694,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484968516,1519862.00
01/20/2017 22:15,2,0.000,ALERT,213.29,302.68,59.954,1484968503,"201051344001230","219011344069620",0.00,3.70,0,300.87,304.18,0.0,0.0,0.000,606452.8,606452.8,21557,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484968518,1519863.00
01/20/2017 22:15,2,0.000,ALERT,213.74,303.28,59.928,1484968503,"201051344000582","219011344069620",0.00,3.00,0,301.47,304.78,0.0,0.0,0.000,598402.8,598402.8,21669,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484968519,1519864.00
01/20/2017 22:15,2,0.000,ALERT,213.06,302.68,59.959,1484968503,"201051344000955","219011344069620",0.00,3.70,0,300.57,303.88,0.0,0.0,0.000,613606.3,613606.3,21627,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484968521,1519865.00
01/20/2017 22:15,2,0.000,ALERT,212.38,300.27,59.986,1484968503,"274151322000094","219011344069620",0.00,3.70,0,298.17,302.07,0.0,0.0,0.000,719685.8,719685.8,21923,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484968523,1519866.00
01/20/2017 22:15,2,0.000,ALERT,213.96,304.48,59.965,1484968503,"201051344000579","219011344069620",0.00,3.70,0,302.07,305.98,0.0,0.0,0.000,622671.5,622671.5,21570,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484968525,1519867.00
01/20/2017 22:15,2,0.000,ALERT,213.06,302.98,59.965,1484968503,"201051344000890","219011344069620",0.00,4.00,0,300.57,305.08,0.0,0.0,0.000,610578.6,610578.6,21696,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484968527,1519868.00
