ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/20/2017 22:15,2,0.000,ALERT,213.51,302.37,59.965,1484968503,"201051344000438","219011344069620",0.00,3.30,0,300.57,304.48,0.0,0.0,0.000,611638.7,611638.7,21707,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484968529,1519869.00
01/20/2017 22:15,2,0.000,ALERT,213.74,302.07,60.007,1484968503,"201051344000417","219011344069620",0.00,3.30,0,299.97,303.58,0.0,0.0,0.000,595456.7,595456.7,21823,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484968530,1519870.00
01/20/2017 22:15,2,0.000,ALERT,212.61,301.17,59.959,1484968503,"274151322000083","219011344069620",0.00,4.00,0,298.77,302.98,0.0,0.0,0.000,865322.9,865322.9,21238,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484968532,1519871.00
01/20/2017 22:15,2,0.000,ALERT,213.06,301.47,59.965,1484968503,"274151322000076","219011344069620",0.00,4.00,0,298.47,302.98,0.0,0.0,0.000,922648.7,922648.7,21349,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484968534,1519872.00
01/20/2017 22:15,2,0.000,ALERT,213.96,304.48,59.949,1484968503,"201051344000868","219011344069620",0.00,3.30,0,302.37,305.98,0.0,0.0,0.000,605743.5,605743.5,21663,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484968536,1519873.00
01/20/2017 22:15,2,0.000,ALERT,212.38,302.07,59.965,1484968503,"274151322000095","219011344069620",0.00,3.30,0,299.37,303.28,0.0,0.0,0.000,913601.9,913601.9,21414,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484968538,1519874.00
01/20/2017 22:15,2,0.000,ALERT,213.74,303.88,59.922,1484968503,"201051344000988","219011344069620",0.00,3.70,0,298.77,305.08,0.0,0.0,0.000,568008.5,568008.5,21696,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484968540,1519875.00
01/20/2017 22:15,2,0.000,ALERT,213.29,301.77,59.933,1484968503,"201051344001025","219011344069620",0.00,3.00,0,299.67,304.48,0.0,0.0,0.000,611853.4,611853.4,21726,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484968541,1519876.00
01/20/2017 22:15,2,0.000,ALERT,213.96,303.88,59.959,1484968503,"201051344000458","219011344069620",0.00,5.00,0,301.77,305.98,0.0,0.0,0.000,615794.7,615794.7,21437,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484968543,1519877.00
01/20/2017 22:15,2,0.000,ALERT,214.41,303.88,59.975,1484968503,"201051344000853","219011344069620",0.00,3.30,0,301.77,305.68,0.0,0.0,0.000,614453.7,614453.7,21369,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484968545,1519878.00
01/20/2017 22:15,2,0.000,ALERT,213.74,302.68,60.002,1484968503,"201051344000685","219011344069620",0.00,3.70,0,300.87,304.18,0.0,0.0,0.000,610938.9,610938.9,21626,0,0,0,L,1122011218,0,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484968547,1519879.00
01/20/2017 22:15,2,0.000,ALERT,213.51,302.07,59.970,1484968503,"201051344000917","219011344069620",0.00,4.50,0,299.37,303.58,0.0,0.0,0.000,607907.1,607907.1,21639,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484968549,1519880.00
01/20/2017 22:15,2,0.000,ALERT,213.74,302.68,59.959,1484968503,"201051344001145","219011344069620",0.00,3.30,0,300.87,304.78,0.0,0.0,0.000,613898.2,613898.2,21501,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484968550,1519881.00
01/20/2017 22:15,2,0.000,ALERT,213.29,301.47,59.965,1484968503,"201051344000651","219011344069620",0.00,2.50,0,300.27,303.88,0.0,0.0,0.000,606479.3,606479.3,21671,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484968552,1519882.00
01/20/2017 22:15,2,0.000,ALERT,212.16,300.87,59.959,1484968503,"274151322000088","219011344069620",0.00,4.50,0,298.47,302.37,0.0,0.0,0.000,830651.9,830651.9,21355,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484968554,1519883.00
01/20/2017 22:15,2,0.000,ALERT,213.06,300.27,59.970,1484968503,"274151322000068","219011344069620",0.00,5.00,0,297.87,301.77,0.0,0.0,0.000,720754.4,720754.4,21821,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484968556,1519884.00
01/20/2017 22:15,2,0.000,ALERT,212.83,302.07,59.975,1484968503,"201051344001135","219011344069620",0.00,3.30,0,300.87,304.78,0.0,0.0,0.000,602095.5,602095.5,21718,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484968558,1519885.00
01/20/2017 22:15,2,0.000,ALERT,213.74,304.18,59.970,1484968503,"201051344000594","219011344069620",0.00,3.30,0,301.77,305.68,0.0,0.0,0.000,618200.1,618200.1,21609,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484968559,1519886.00
01/20/2017 22:15,2,0.000,ALERT,213.51,302.07,59.981,1484968503,"201051344001203","219011344069620",0.00,3.30,0,300.57,305.68,0.0,0.0,0.000,610446.4,610446.4,21720,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484968561,1519887.00
01/20/2017 22:15,2,0.000,ALERT,212.38,301.47,60.002,1484968503,"274151322000054","219011344069620",0.00,5.00,0,298.17,302.98,0.0,0.0,0.000,846851.2,846851.2,21436,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484968563,1519888.00
01/20/2017 22:15,2,0.000,ALERT,214.41,303.28,59.981,1484968503,"201051344000867","219011344069620",0.00,4.50,0,300.87,305.38,0.0,0.0,0.000,604603.1,604603.1,21702,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484968565,1519889.00
01/20/2017 22:15,2,0.000,ALERT,213.29,302.37,59.975,1484968503,"201051344001093","219011344069620",0.00,4.50,0,300.57,303.88,0.0,0.0,0.000,607416.5,607416.5,21640,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484968567,1519890.00
01/20/2017 22:15,2,0.000,ALERT,213.74,303.58,59.954,1484968503,"201051344000900","219011344069620",0.00,3.70,0,301.17,305.08,0.0,0.0,0.000,623606.8,623606.8,21290,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484968568,1519891.00
01/20/2017 22:15,2,0.000,ALERT,214.19,303.28,59.949,1484968503,"201051344000648","219011344069620",0.00,3.00,0,301.17,305.08,0.0,0.0,0.000,613190.3,613190.3,21274,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484968570,1519892.00
01/20/2017 22:15,2,0.000,ALERT,213.96,304.48,59.981,1484968503,"201051344000569","219011344069620",0.00,3.70,0,302.37,305.98,0.0,0.0,0.000,623891.7,623891.7,21300,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484968572,1519893.00
01/20/2017 22:15,2,0.000,ALERT,213.96,303.88,59.981,1484968503,"201051344000983","219011344069620",0.00,3.70,0,302.07,305.68,0.0,0.0,0.000,616724.0,616724.0,21426,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484968574,1519894.00
01/20/2017 22:15,2,0.000,ALERT,213.96,303.58,59.954,1484968503,"201051344001158","219011344069620",0.00,3.00,0,301.17,304.78,0.0,0.0,0.000,605263.9,605263.9,21617,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484968576,1519895.00
01/20/2017 22:15,2,0.000,ALERT,214.41,304.18,59.981,1484968503,"201051344000576","219011344069620",0.00,3.30,0,301.77,305.38,0.0,0.0,0.000,615851.5,615851.5,21324,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484968577,1519896.00
01/20/2017 22:15,2,0.000,ALERT,212.38,299.67,59.970,1484968503,"274151322000087","219011344069620",0.00,5.00,0,297.57,302.07,0.0,0.0,0.000,818868.7,818868.7,21633,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484968579,1519897.00
01/20/2017 22:30,2,0.000,ALERT,213.96,303.28,60.018,1484969403,"201051344000645","219011344069620",0.00,4.00,0,301.47,305.68,0.0,0.0,0.000,615168.8,615168.8,21299,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484969405,1519898.00
01/20/2017 22:30,2,0.000,ALERT,212.38,300.87,59.949,1484969403,"274151322000085","219011344069620",0.00,4.50,0,298.47,302.68,0.0,0.0,0.000,845476.6,845476.6,21444,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484969407,1519899.00
01/20/2017 22:30,2,0.000,ALERT,214.19,302.98,59.986,1484969403,"201051344000633","219011344069620",0.00,3.30,0,299.97,305.38,0.0,0.0,0.000,604407.8,604407.8,21676,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484969409,1519900.00
01/20/2017 22:30,2,0.000,ALERT,213.74,303.28,59.991,1484969403,"201051344000469","219011344069620",0.00,3.00,0,300.57,305.38,0.0,0.0,0.000,607230.6,607230.6,21651,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484969410,1519901.00
01/20/2017 22:30,2,0.000,ALERT,212.61,301.77,59.996,1484969403,"201051344000646","219011344069620",0.00,3.30,0,299.97,303.58,0.0,0.0,0.000,603123.8,603123.8,21637,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484969412,1519902.00
01/20/2017 22:30,2,0.000,ALERT,211.93,301.17,59.970,1484969403,"274151322000052","219011344069620",0.00,4.00,0,298.47,303.28,0.0,0.0,0.000,873724.7,873724.7,21204,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484969414,1519903.00
01/20/2017 22:30,2,0.000,ALERT,213.06,301.77,59.986,1484969403,"201051344000585","219011344069620",0.00,3.70,0,299.97,303.88,0.0,0.0,0.000,613692.8,613692.8,21696,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484969416,1519904.00
01/20/2017 22:30,2,0.000,ALERT,212.83,302.07,59.991,1484969403,"201051344001230","219011344069620",0.00,3.70,0,300.57,304.18,0.0,0.0,0.000,606452.8,606452.8,21559,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484969418,1519905.00
01/20/2017 22:30,2,0.000,ALERT,213.29,302.37,59.986,1484969403,"201051344000582","219011344069620",0.00,3.00,0,301.17,304.78,0.0,0.0,0.000,598402.8,598402.8,21671,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484969419,1519906.00
01/20/2017 22:30,2,0.000,ALERT,212.61,301.77,59.996,1484969403,"201051344000955","219011344069620",0.00,3.70,0,300.27,304.18,0.0,0.0,0.000,613606.3,613606.3,21629,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484969421,1519907.00
01/20/2017 22:30,2,0.000,ALERT,212.16,299.67,59.981,1484969403,"274151322000094","219011344069620",0.00,3.70,0,297.87,302.07,0.0,0.0,0.000,719685.8,719685.8,21925,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484969423,1519908.00
01/20/2017 22:30,2,0.000,ALERT,213.51,303.88,59.986,1484969403,"201051344000579","219011344069620",0.00,3.70,0,302.37,306.28,0.0,0.0,0.000,622671.5,622671.5,21572,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484969425,1519909.00
01/20/2017 22:30,2,0.000,ALERT,212.83,302.37,59.954,1484969403,"201051344000890","219011344069620",0.00,4.00,0,300.87,305.08,0.0,0.0,0.000,610578.6,610578.6,21698,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484969427,1519910.00
01/20/2017 22:30,2,0.000,ALERT,212.83,301.77,59.970,1484969403,"201051344000438","219011344069620",0.00,3.30,0,300.57,304.48,0.0,0.0,0.000,611638.7,611638.7,21709,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484969429,1519911.00
01/20/2017 22:30,2,0.000,ALERT,213.06,301.17,59.996,1484969403,"201051344000417","219011344069620",0.00,3.70,0,299.67,303.28,0.0,0.0,0.000,595456.7,595456.7,21825,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484969430,1519912.00
01/20/2017 22:30,2,0.000,ALERT,212.16,300.57,59.991,1484969403,"274151322000083","219011344069620",0.00,4.00,0,298.77,303.28,0.0,0.0,0.000,865322.9,865322.9,21240,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484969432,1519913.00
01/20/2017 22:30,2,0.000,ALERT,212.83,300.57,59.991,1484969403,"274151322000076","219011344069620",0.00,4.00,0,298.47,303.28,0.0,0.0,0.000,922648.7,922648.7,21351,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484969434,1519914.00
01/20/2017 22:30,2,0.000,ALERT,213.51,304.18,60.028,1484969403,"201051344000868","219011344069620",0.00,3.30,0,302.37,306.28,0.0,0.0,0.000,605743.5,605743.5,21665,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484969436,1519915.00
01/20/2017 22:30,2,0.000,ALERT,212.16,301.47,59.986,1484969403,"274151322000095","219011344069620",0.00,3.70,0,299.37,303.58,0.0,0.0,0.000,913601.9,913601.9,21416,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484969438,1519916.00
01/20/2017 22:30,2,0.000,ALERT,213.51,303.28,59.996,1484969403,"201051344000988","219011344069620",0.00,3.70,0,299.07,305.38,0.0,0.0,0.000,568008.5,568008.5,21698,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484969439,1519917.00
01/20/2017 22:30,2,0.000,ALERT,212.83,300.87,59.991,1484969403,"201051344001025","219011344069620",0.00,3.00,0,299.67,304.48,0.0,0.0,0.000,611853.4,611853.4,21728,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484969441,1519918.00
01/20/2017 22:30,2,0.000,ALERT,213.51,303.28,59.991,1484969403,"201051344000458","219011344069620",0.00,5.00,0,301.77,305.98,0.0,0.0,0.000,615794.7,615794.7,21439,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484969443,1519919.00
01/20/2017 22:30,2,0.000,ALERT,213.96,302.98,59.970,1484969403,"201051344000853","219011344069620",0.00,3.30,0,301.77,305.68,0.0,0.0,0.000,614453.7,614453.7,21371,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484969445,1519920.00
01/20/2017 22:30,2,0.000,ALERT,213.29,301.77,59.981,1484969403,"201051344000685","219011344069620",0.00,3.70,0,300.27,303.88,0.0,0.0,0.000,610938.9,610938.9,21628,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484969447,1519921.00
01/20/2017 22:30,2,0.000,ALERT,213.06,300.87,60.018,1484969403,"201051344000917","219011344069620",0.00,4.50,0,299.07,303.28,0.0,0.0,0.000,607907.1,607907.1,21641,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484969448,1519922.00
01/20/2017 22:30,2,0.000,ALERT,213.29,301.77,59.996,1484969403,"201051344001145","219011344069620",0.00,3.30,0,300.57,304.48,0.0,0.0,0.000,613898.2,613898.2,21503,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484969450,1519923.00
01/20/2017 22:30,2,0.000,ALERT,212.83,300.87,59.986,1484969403,"201051344000651","219011344069620",0.00,2.50,0,299.67,303.28,0.0,0.0,0.000,606479.3,606479.3,21673,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484969452,1519924.00
01/20/2017 22:30,2,0.000,ALERT,211.70,299.97,59.996,1484969403,"274151322000088","219011344069620",0.00,5.00,0,298.47,302.68,0.0,0.0,0.000,830651.9,830651.9,21357,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484969454,1519925.00
01/20/2017 22:30,2,0.000,ALERT,212.83,299.37,60.012,1484969403,"274151322000068","219011344069620",0.00,5.00,0,297.87,301.77,0.0,0.0,0.000,720754.4,720754.4,21823,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484969456,1519926.00
01/20/2017 22:30,2,0.000,ALERT,212.38,301.17,60.012,1484969403,"201051344001135","219011344069620",0.00,3.30,0,300.27,304.18,0.0,0.0,0.000,602095.5,602095.5,21720,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484969458,1519927.00
01/20/2017 22:30,2,0.000,ALERT,213.29,303.88,59.986,1484969403,"201051344000594","219011344069620",0.00,3.30,0,301.47,305.68,0.0,0.0,0.000,618200.1,618200.1,21611,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484969459,1519928.00
01/20/2017 22:30,2,0.000,ALERT,213.06,301.17,59.986,1484969403,"201051344001203","219011344069620",0.00,3.30,0,300.27,305.68,0.0,0.0,0.000,610446.4,610446.4,21722,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484969461,1519929.00
01/20/2017 22:30,2,0.000,ALERT,211.93,300.87,59.970,1484969403,"274151322000054","219011344069620",0.00,5.00,0,298.47,302.98,0.0,0.0,0.000,846851.2,846851.2,21438,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484969463,1519930.00
01/20/2017 22:30,2,0.000,ALERT,213.74,302.98,60.007,1484969403,"201051344000867","219011344069620",0.00,4.00,0,300.87,305.68,0.0,0.0,0.000,604603.1,604603.1,21704,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484969465,1519931.00
01/20/2017 22:30,2,0.000,ALERT,212.83,301.47,59.954,1484969403,"201051344001093","219011344069620",0.00,4.50,0,300.27,303.88,0.0,0.0,0.000,607416.5,607416.5,21642,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484969466,1519932.00
01/20/2017 22:30,2,0.000,ALERT,213.29,303.28,59.975,1484969403,"201051344000900","219011344069620",0.00,3.70,0,301.47,305.38,0.0,0.0,0.000,623606.8,623606.8,21292,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484969468,1519933.00
01/20/2017 22:30,2,0.000,ALERT,213.74,302.68,59.970,1484969403,"201051344000648","219011344069620",0.00,3.00,0,301.17,305.38,0.0,0.0,0.000,613190.3,613190.3,21276,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484969471,1519934.00
01/20/2017 22:30,2,0.000,ALERT,213.51,303.58,59.944,1484969403,"201051344000569","219011344069620",0.00,3.70,0,302.37,306.28,0.0,0.0,0.000,623891.7,623891.7,21302,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484969472,1519935.00
01/20/2017 22:30,2,0.000,ALERT,213.51,303.58,59.975,1484969403,"201051344000983","219011344069620",0.00,3.70,0,302.07,305.98,0.0,0.0,0.000,616724.0,616724.0,21428,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484969474,1519936.00
01/20/2017 22:30,2,0.000,ALERT,213.51,302.98,59.981,1484969403,"201051344001158","219011344069620",0.00,3.00,0,301.17,305.08,0.0,0.0,0.000,605263.9,605263.9,21619,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484969476,1519937.00
01/20/2017 22:30,2,0.000,ALERT,213.96,303.58,59.970,1484969403,"201051344000576","219011344069620",0.00,3.30,0,301.77,305.68,0.0,0.0,0.000,615851.5,615851.5,21326,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484969478,1519938.00
01/20/2017 22:30,2,0.000,ALERT,212.38,299.37,59.970,1484969403,"274151322000087","219011344069620",0.00,5.00,0,297.57,302.07,0.0,0.0,0.000,818868.7,818868.7,21635,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484969480,1519939.00
01/20/2017 22:45,2,0.000,ALERT,214.19,303.28,60.018,1484970303,"201051344000645","219011344069620",0.00,4.00,0,301.17,304.78,0.0,0.0,0.000,615168.8,615168.8,21301,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484970305,1519940.00
01/20/2017 22:45,2,0.000,ALERT,212.61,300.57,60.007,1484970303,"274151322000085","219011344069620",0.00,4.50,0,298.47,302.07,0.0,0.0,0.000,845476.6,845476.6,21446,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484970307,1519941.00
01/20/2017 22:45,2,0.000,ALERT,214.41,303.58,60.002,1484970303,"201051344000633","219011344069620",0.00,3.30,0,299.67,304.78,0.0,0.0,0.000,604407.8,604407.8,21678,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484970309,1519942.00
01/20/2017 22:45,2,0.000,ALERT,213.74,303.58,60.007,1484970303,"201051344000469","219011344069620",0.00,3.00,0,300.27,304.78,0.0,0.0,0.000,607230.6,607230.6,21653,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484970311,1519943.00
01/20/2017 22:45,2,0.000,ALERT,213.06,302.07,59.991,1484970303,"201051344000646","219011344069620",0.00,3.30,0,299.07,303.28,0.0,0.0,0.000,603123.8,603123.8,21639,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484970313,1519944.00
01/20/2017 22:45,2,0.000,ALERT,212.16,301.17,60.002,1484970303,"274151322000052","219011344069620",0.00,4.50,0,298.17,302.37,0.0,0.0,0.000,873724.7,873724.7,21206,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484970314,1519945.00
01/20/2017 22:45,2,0.000,ALERT,213.29,302.07,60.018,1484970303,"201051344000585","219011344069620",0.00,4.00,0,299.37,303.28,0.0,0.0,0.000,613692.8,613692.8,21698,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484970316,1519946.00
01/20/2017 22:45,2,0.000,ALERT,213.29,302.68,60.018,1484970303,"201051344001230","219011344069620",0.00,3.70,0,299.97,303.58,0.0,0.0,0.000,606452.8,606452.8,21561,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484970318,1519947.00
01/20/2017 22:45,2,0.000,ALERT,213.96,303.28,60.007,1484970303,"201051344000582","219011344069620",0.00,3.00,0,300.57,304.18,0.0,0.0,0.000,598402.8,598402.8,21673,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484970320,1519948.00
01/20/2017 22:45,2,0.000,ALERT,212.83,302.07,60.012,1484970303,"201051344000955","219011344069620",0.00,3.70,0,299.67,303.28,0.0,0.0,0.000,613606.3,613606.3,21631,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484970322,1519949.00
01/20/2017 22:45,2,0.000,ALERT,212.61,300.57,60.012,1484970303,"274151322000094","219011344069620",0.00,3.70,0,297.87,301.17,0.0,0.0,0.000,719685.8,719685.8,21927,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484970323,1519950.00
01/20/2017 22:45,2,0.000,ALERT,213.74,304.18,60.002,1484970303,"201051344000579","219011344069620",0.00,3.70,0,302.07,305.68,0.0,0.0,0.000,622671.5,622671.5,21574,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484970325,1519951.00
01/20/2017 22:45,2,0.000,ALERT,213.06,302.37,60.002,1484970303,"201051344000890","219011344069620",0.00,4.00,0,299.97,304.18,0.0,0.0,0.000,610578.6,610578.6,21700,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484970327,1519952.00
01/20/2017 22:45,2,0.000,ALERT,213.29,302.07,60.012,1484970303,"201051344000438","219011344069620",0.00,3.30,0,299.97,303.58,0.0,0.0,0.000,611638.7,611638.7,21711,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484970329,1519953.00
01/20/2017 22:45,2,0.000,ALERT,213.51,301.47,60.007,1484970303,"201051344000417","219011344069620",0.00,3.70,0,299.07,302.68,0.0,0.0,0.000,595456.7,595456.7,21827,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484970331,1519954.00
01/20/2017 22:45,2,0.000,ALERT,212.61,300.87,60.007,1484970303,"274151322000083","219011344069620",0.00,4.00,0,298.77,302.37,0.0,0.0,0.000,865322.9,865322.9,21242,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484970332,1519955.00
01/20/2017 22:45,2,0.000,ALERT,213.06,300.57,60.007,1484970303,"274151322000076","219011344069620",0.00,4.00,0,298.47,302.37,0.0,0.0,0.000,922648.7,922648.7,21353,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484970334,1519956.00
01/20/2017 22:45,2,0.000,ALERT,213.51,304.18,60.007,1484970303,"201051344000868","219011344069620",0.00,3.30,0,301.77,305.68,0.0,0.0,0.000,605743.5,605743.5,21667,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484970336,1519957.00
01/20/2017 22:45,2,0.000,ALERT,212.61,301.77,60.012,1484970303,"274151322000095","219011344069620",0.00,3.70,0,299.37,302.68,0.0,0.0,0.000,913601.9,913601.9,21418,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484970338,1519958.00
01/20/2017 22:45,2,0.000,ALERT,213.51,303.28,60.007,1484970303,"201051344000988","219011344069620",0.00,4.00,0,298.77,304.78,0.0,0.0,0.000,568008.5,568008.5,21700,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484970340,1519959.00
01/20/2017 22:45,2,0.000,ALERT,213.06,301.17,60.007,1484970303,"201051344001025","219011344069620",0.00,3.00,0,299.07,303.88,0.0,0.0,0.000,611853.4,611853.4,21730,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484970342,1519960.00
01/20/2017 22:45,2,0.000,ALERT,213.51,303.28,60.039,1484970303,"201051344000458","219011344069620",0.00,5.00,0,301.47,305.68,0.0,0.0,0.000,615794.7,615794.7,21441,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484970343,1519961.00
01/20/2017 22:45,2,0.000,ALERT,214.19,303.28,60.034,1484970303,"201051344000853","219011344069620",0.00,3.30,0,301.17,305.08,0.0,0.0,0.000,614453.7,614453.7,21373,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484970345,1519962.00
01/20/2017 22:45,2,0.000,ALERT,213.51,302.37,60.007,1484970303,"201051344000685","219011344069620",0.00,3.70,0,299.67,303.28,0.0,0.0,0.000,610938.9,610938.9,21630,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484970347,1519963.00
01/20/2017 22:45,2,0.000,ALERT,213.51,301.77,59.991,1484970303,"201051344000917","219011344069620",0.00,4.50,0,298.47,302.68,0.0,0.0,0.000,607907.1,607907.1,21643,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484970349,1519964.00
01/20/2017 22:45,2,0.000,ALERT,213.51,302.37,60.002,1484970303,"201051344001145","219011344069620",0.00,3.30,0,299.97,303.88,0.0,0.0,0.000,613898.2,613898.2,21505,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484970351,1519965.00
01/20/2017 22:45,2,0.000,ALERT,213.29,301.17,59.986,1484970303,"201051344000651","219011344069620",0.00,2.50,0,299.07,302.68,0.0,0.0,0.000,606479.3,606479.3,21675,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484970352,1519966.00
01/20/2017 22:45,2,0.000,ALERT,212.16,300.87,59.991,1484970303,"274151322000088","219011344069620",0.00,4.50,0,298.17,302.07,0.0,0.0,0.000,830651.9,830651.9,21359,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484970354,1519967.00
01/20/2017 22:45,2,0.000,ALERT,213.06,299.97,59.986,1484970303,"274151322000068","219011344069620",0.00,5.00,0,297.87,301.17,0.0,0.0,0.000,720754.4,720754.4,21825,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484970356,1519968.00
01/20/2017 22:45,2,0.000,ALERT,212.83,301.47,59.996,1484970303,"201051344001135","219011344069620",0.00,3.70,0,299.67,303.88,0.0,0.0,0.000,602095.5,602095.5,21722,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484970358,1519969.00
01/20/2017 22:45,2,0.000,ALERT,213.29,303.88,59.996,1484970303,"201051344000594","219011344069620",0.00,3.30,0,301.17,305.38,0.0,0.0,0.000,618200.1,618200.1,21613,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484970359,1519970.00
01/20/2017 22:45,2,0.000,ALERT,213.51,301.77,59.986,1484970303,"201051344001203","219011344069620",0.00,3.30,0,299.37,305.08,0.0,0.0,0.000,610446.4,610446.4,21724,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484970361,1519971.00
01/20/2017 22:45,2,0.000,ALERT,212.16,300.57,59.986,1484970303,"274151322000054","219011344069620",0.00,5.00,0,298.47,302.37,0.0,0.0,0.000,846851.2,846851.2,21440,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484970363,1519972.00
01/20/2017 22:45,2,0.000,ALERT,213.96,302.68,59.996,1484970303,"201051344000867","219011344069620",0.00,4.00,0,300.57,305.38,0.0,0.0,0.000,604603.1,604603.1,21706,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484970365,1519973.00
01/20/2017 22:45,2,0.000,ALERT,213.29,301.77,59.996,1484970303,"201051344001093","219011344069620",0.00,4.50,0,299.37,303.28,0.0,0.0,0.000,607416.5,607416.5,21644,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484970367,1519974.00
01/20/2017 22:45,2,0.000,ALERT,213.51,303.28,59.996,1484970303,"201051344000900","219011344069620",0.00,3.30,0,301.17,304.78,0.0,0.0,0.000,623606.8,623606.8,21294,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484970368,1519975.00
01/20/2017 22:45,2,0.000,ALERT,213.96,302.68,59.996,1484970303,"201051344000648","219011344069620",0.00,3.00,0,300.57,305.08,0.0,0.0,0.000,613190.3,613190.3,21278,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484970370,1519976.00
01/20/2017 22:45,2,0.000,ALERT,213.74,303.88,60.002,1484970303,"201051344000569","219011344069620",0.00,3.70,0,302.07,305.68,0.0,0.0,0.000,623891.7,623891.7,21304,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484970372,1519977.00
01/20/2017 22:45,2,0.000,ALERT,213.74,303.58,60.002,1484970303,"201051344000983","219011344069620",0.00,3.70,0,301.47,305.38,0.0,0.0,0.000,616724.0,616724.0,21430,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484970374,1519978.00
01/20/2017 22:45,2,0.000,ALERT,213.96,303.28,59.996,1484970303,"201051344001158","219011344069620",0.00,3.00,0,300.87,304.48,0.0,0.0,0.000,605263.9,605263.9,21621,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484970376,1519979.00
01/20/2017 22:45,2,0.000,ALERT,214.19,303.88,59.991,1484970303,"201051344000576","219011344069620",0.00,3.30,0,301.47,305.38,0.0,0.0,0.000,615851.5,615851.5,21328,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484970377,1519980.00
01/20/2017 22:45,2,0.000,ALERT,212.61,299.97,59.986,1484970303,"274151322000087","219011344069620",0.00,5.50,0,297.57,301.47,0.0,0.0,0.000,818868.7,818868.7,21637,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484970379,1519981.00
01/20/2017 23:00,2,0.000,ALERT,214.64,304.18,60.028,1484971203,"201051344000645","219011344069620",0.00,4.00,0,301.47,305.38,0.0,0.0,0.000,615168.8,615168.8,21303,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484971205,1519982.00
01/20/2017 23:00,2,0.000,ALERT,212.83,301.17,60.007,1484971203,"274151322000085","219011344069620",0.00,4.50,0,299.07,302.68,0.0,0.0,0.000,845476.6,845476.6,21448,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484971207,1519983.00
01/20/2017 23:00,2,0.000,ALERT,214.87,303.88,60.012,1484971203,"201051344000633","219011344069620",0.00,3.30,0,299.97,305.08,0.0,0.0,0.000,604407.8,604407.8,21680,0,0,0,L,1122011218,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484971208,1519984.00
01/20/2017 23:00,2,0.000,ALERT,214.41,304.18,60.007,1484971203,"201051344000469","219011344069620",0.00,3.00,0,300.57,305.08,0.0,0.0,0.000,607230.6,607230.6,21655,0,0,0,L,1122011218,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484971210,1519985.00
01/20/2017 23:00,2,0.000,ALERT,213.29,302.68,60.034,1484971203,"201051344000646","219011344069620",0.00,3.30,0,298.17,303.58,0.0,0.0,0.000,603123.8,603123.8,21641,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484971212,1519986.00
01/20/2017 23:00,2,0.000,ALERT,212.61,301.47,59.986,1484971203,"274151322000052","219011344069620",0.00,4.00,0,298.77,303.28,0.0,0.0,0.000,873724.7,873724.7,21208,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484971214,1519987.00
01/20/2017 23:00,2,0.000,ALERT,213.51,302.98,60.002,1484971203,"201051344000585","219011344069620",0.00,4.00,0,298.17,303.88,0.0,0.0,0.000,613692.8,613692.8,21700,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484971216,1519988.00
01/20/2017 23:00,2,0.000,ALERT,213.29,303.28,60.023,1484971203,"201051344001230","219011344069620",0.00,3.70,0,299.07,304.18,0.0,0.0,0.000,606452.8,606452.8,21563,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484971217,1519989.00
01/20/2017 23:00,2,0.000,ALERT,213.96,303.58,60.002,1484971203,"201051344000582","219011344069620",0.00,3.00,0,299.37,304.48,0.0,0.0,0.000,598402.8,598402.8,21675,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484971219,1519990.00
01/20/2017 23:00,2,0.000,ALERT,213.06,302.68,59.996,1484971203,"201051344000955","219011344069620",0.00,3.70,0,298.77,303.58,0.0,0.0,0.000,613606.3,613606.3,21633,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484971221,1519991.00
01/20/2017 23:00,2,0.000,ALERT,212.83,300.87,59.975,1484971203,"274151322000094","219011344069620",0.00,3.70,0,298.47,302.07,0.0,0.0,0.000,719685.8,719685.8,21929,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484971223,1519992.00
01/20/2017 23:00,2,0.000,ALERT,214.41,304.78,59.991,1484971203,"201051344000579","219011344069620",0.00,3.70,0,302.07,306.28,0.0,0.0,0.000,622671.5,622671.5,21576,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484971225,1519993.00
01/20/2017 23:00,2,0.000,ALERT,213.29,303.28,60.012,1484971203,"201051344000890","219011344069620",0.00,4.00,0,299.07,304.78,0.0,0.0,0.000,610578.6,610578.6,21702,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484971226,1519994.00
01/20/2017 23:00,2,0.000,ALERT,213.51,302.98,59.991,1484971203,"201051344000438","219011344069620",0.00,3.30,0,298.77,304.18,0.0,0.0,0.000,611638.7,611638.7,21713,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484971228,1519995.00
01/20/2017 23:00,2,0.000,ALERT,213.74,302.37,59.996,1484971203,"201051344000417","219011344069620",0.00,3.70,0,298.17,303.28,0.0,0.0,0.000,595456.7,595456.7,21829,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484971230,1519996.00
01/20/2017 23:00,2,0.000,ALERT,212.83,302.07,59.991,1484971203,"274151322000083","219011344069620",0.00,4.00,0,299.07,302.98,0.0,0.0,0.000,865322.9,865322.9,21244,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484971232,1519997.00
01/20/2017 23:00,2,0.000,ALERT,213.51,301.17,59.986,1484971203,"274151322000076","219011344069620",0.00,4.00,0,299.37,302.98,0.0,0.0,0.000,922648.7,922648.7,21355,0,0,0,L,1151911521,0,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484971234,1519998.00
01/20/2017 23:00,2,0.000,ALERT,214.19,304.78,59.986,1484971203,"201051344000868","219011344069620",0.00,3.70,0,302.07,306.28,0.0,0.0,0.000,605743.5,605743.5,21669,0,0,0,L,1122011218,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484971235,1519999.00
01/20/2017 23:00,2,0.000,ALERT,212.83,302.37,59.991,1484971203,"274151322000095","219011344069620",0.00,3.70,0,299.97,303.28,0.0,0.0,0.000,913601.9,913601.9,21420,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484971237,1520000.00
01/20/2017 23:00,2,0.000,ALERT,214.19,303.88,59.986,1484971203,"201051344000988","219011344069620",0.00,4.00,0,299.07,305.08,0.0,0.0,0.000,568008.5,568008.5,21702,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484971239,1520001.00
01/20/2017 23:00,2,0.000,ALERT,213.29,302.07,59.996,1484971203,"201051344001025","219011344069620",0.00,3.30,0,297.87,304.18,0.0,0.0,0.000,611853.4,611853.4,21732,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484971241,1520002.00
01/20/2017 23:00,2,0.000,ALERT,214.19,303.88,59.986,1484971203,"201051344000458","219011344069620",0.00,5.00,0,301.17,306.28,0.0,0.0,0.000,615794.7,615794.7,21443,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484971243,1520003.00
01/20/2017 23:00,2,0.000,ALERT,214.87,303.88,59.991,1484971203,"201051344000853","219011344069620",0.00,3.30,0,301.17,305.68,0.0,0.0,0.000,614453.7,614453.7,21375,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484971244,1520004.00
01/20/2017 23:00,2,0.000,ALERT,213.74,302.68,59.959,1484971203,"201051344000685","219011344069620",0.00,3.70,0,298.77,303.88,0.0,0.0,0.000,610938.9,610938.9,21632,0,0,0,L,1122011218,0,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484971246,1520005.00
01/20/2017 23:00,2,0.000,ALERT,213.74,302.37,59.975,1484971203,"201051344000917","219011344069620",0.00,4.50,0,297.26,303.28,0.0,0.0,0.000,607907.1,607907.1,21645,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484971248,1520006.00
01/20/2017 23:00,2,0.000,ALERT,213.74,302.98,59.949,1484971203,"201051344001145","219011344069620",0.00,3.30,0,298.77,304.48,0.0,0.0,0.000,613898.2,613898.2,21507,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484971250,1520007.00
01/20/2017 23:00,2,0.000,ALERT,213.51,302.07,59.986,1484971203,"201051344000651","219011344069620",0.00,2.50,0,297.87,303.28,0.0,0.0,0.000,606479.3,606479.3,21677,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484971252,1520008.00
01/20/2017 23:00,2,0.000,ALERT,212.61,301.17,59.991,1484971203,"274151322000088","219011344069620",0.00,5.00,0,298.47,302.37,0.0,0.0,0.000,830651.9,830651.9,21361,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484971253,1520009.00
01/20/2017 23:00,2,0.000,ALERT,213.74,300.57,59.996,1484971203,"274151322000068","219011344069620",0.00,5.00,0,298.17,301.77,0.0,0.0,0.000,720754.4,720754.4,21827,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484971255,1520010.00
01/20/2017 23:00,2,0.000,ALERT,213.06,302.68,59.965,1484971203,"201051344001135","219011344069620",0.00,3.30,0,298.47,304.18,0.0,0.0,0.000,602095.5,602095.5,21724,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484971257,1520011.00
01/20/2017 23:00,2,0.000,ALERT,213.96,304.48,59.986,1484971203,"201051344000594","219011344069620",0.00,3.30,0,300.87,305.68,0.0,0.0,0.000,618200.1,618200.1,21615,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484971259,1520012.00
01/20/2017 23:00,2,0.000,ALERT,213.51,302.37,59.996,1484971203,"201051344001203","219011344069620",0.00,3.30,0,298.47,305.38,0.0,0.0,0.000,610446.4,610446.4,21726,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484971260,1520013.00
