ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/20/2017 23:00,2,0.000,ALERT,212.83,301.77,60.023,1484971203,"274151322000054","219011344069620",0.00,5.00,0,299.07,302.98,0.0,0.0,0.000,846851.2,846851.2,21442,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484971262,1520014.00
01/20/2017 23:00,2,0.000,ALERT,214.41,303.58,59.954,1484971203,"201051344000867","219011344069620",0.00,4.00,0,300.57,305.68,0.0,0.0,0.000,604603.1,604603.1,21708,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484971264,1520015.00
01/20/2017 23:00,2,0.000,ALERT,213.29,302.68,59.996,1484971203,"201051344001093","219011344069620",0.00,4.50,0,298.47,303.58,0.0,0.0,0.000,607416.5,607416.5,21646,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484971266,1520016.00
01/20/2017 23:00,2,0.000,ALERT,214.19,304.18,60.002,1484971203,"201051344000900","219011344069620",0.00,3.70,0,300.57,305.38,0.0,0.0,0.000,623606.8,623606.8,21296,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484971268,1520017.00
01/20/2017 23:00,2,0.000,ALERT,214.41,303.28,59.996,1484971203,"201051344000648","219011344069620",0.00,3.00,0,300.27,305.38,0.0,0.0,0.000,613190.3,613190.3,21280,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484971269,1520018.00
01/20/2017 23:00,2,0.000,ALERT,214.41,304.78,59.996,1484971203,"201051344000569","219011344069620",0.00,3.70,0,301.77,306.28,0.0,0.0,0.000,623891.7,623891.7,21306,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484971271,1520019.00
01/20/2017 23:00,2,0.000,ALERT,214.41,304.18,60.018,1484971203,"201051344000983","219011344069620",0.00,3.70,0,301.47,305.98,0.0,0.0,0.000,616724.0,616724.0,21432,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484971273,1520020.00
01/20/2017 23:00,2,0.000,ALERT,214.41,303.88,60.002,1484971203,"201051344001158","219011344069620",0.00,3.00,0,300.57,305.08,0.0,0.0,0.000,605263.9,605263.9,21623,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484971275,1520021.00
01/20/2017 23:00,2,0.000,ALERT,214.87,304.78,60.007,1484971203,"201051344000576","219011344069620",0.00,3.30,0,301.47,305.68,0.0,0.0,0.000,615851.5,615851.5,21330,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484971277,1520022.00
01/20/2017 23:00,2,0.000,ALERT,212.83,300.27,59.996,1484971203,"274151322000087","219011344069620",0.00,5.50,0,297.57,302.07,0.0,0.0,0.000,818868.7,818868.7,21639,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484971278,1520023.00
01/20/2017 23:15,2,0.000,ALERT,213.51,302.37,59.959,1484972104,"201051344000645","219011344069620",0.00,4.00,0,301.47,305.68,0.0,0.0,0.000,615168.8,615168.8,21305,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484972106,1520024.00
01/20/2017 23:15,2,0.000,ALERT,212.61,301.17,59.959,1484972104,"274151322000085","219011344069620",0.00,4.50,0,299.07,302.68,0.0,0.0,0.000,845476.6,845476.6,21450,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484972107,1520025.00
01/20/2017 23:15,2,0.000,ALERT,213.74,302.37,59.970,1484972104,"201051344000633","219011344069620",0.00,3.30,0,299.97,305.38,0.0,0.0,0.000,604407.8,604407.8,21682,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484972110,1520026.00
01/20/2017 23:15,2,0.000,ALERT,213.29,302.68,59.975,1484972104,"201051344000469","219011344069620",0.00,3.00,0,300.57,305.38,0.0,0.0,0.000,607230.6,607230.6,21657,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484972111,1520027.00
01/20/2017 23:15,2,0.000,ALERT,213.06,302.68,59.981,1484972104,"201051344000646","219011344069620",0.00,3.30,0,300.27,303.88,0.0,0.0,0.000,603123.8,603123.8,21643,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484972113,1520028.00
01/20/2017 23:15,2,0.000,ALERT,212.16,302.07,59.975,1484972104,"274151322000052","219011344069620",0.00,4.50,0,298.47,303.58,0.0,0.0,0.000,873724.7,873724.7,21210,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484972115,1520029.00
01/20/2017 23:15,2,0.000,ALERT,213.29,302.68,59.965,1484972104,"201051344000585","219011344069620",0.00,4.00,0,300.27,304.18,0.0,0.0,0.000,613692.8,613692.8,21702,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484972117,1520030.00
01/20/2017 23:15,2,0.000,ALERT,213.06,302.98,59.981,1484972104,"201051344001230","219011344069620",0.00,3.70,0,300.87,304.78,0.0,0.0,0.000,606452.8,606452.8,21565,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484972118,1520031.00
01/20/2017 23:15,2,0.000,ALERT,213.74,303.28,59.996,1484972104,"201051344000582","219011344069620",0.00,3.00,0,301.77,304.78,0.0,0.0,0.000,598402.8,598402.8,21677,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484972120,1520032.00
01/20/2017 23:15,2,0.000,ALERT,212.83,302.68,59.996,1484972104,"201051344000955","219011344069620",0.00,3.70,0,300.87,304.18,0.0,0.0,0.000,613606.3,613606.3,21635,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484972122,1520033.00
01/20/2017 23:15,2,0.000,ALERT,212.38,300.57,59.981,1484972104,"274151322000094","219011344069620",0.00,3.70,0,298.47,302.37,0.0,0.0,0.000,719685.8,719685.8,21931,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484972124,1520034.00
01/20/2017 23:15,2,0.000,ALERT,213.29,303.28,59.996,1484972104,"201051344000579","219011344069620",0.00,3.70,0,302.07,306.28,0.0,0.0,0.000,622671.5,622671.5,21578,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484972126,1520035.00
01/20/2017 23:15,2,0.000,ALERT,213.06,302.98,59.996,1484972104,"201051344000890","219011344069620",0.00,4.00,0,301.17,305.38,0.0,0.0,0.000,610578.6,610578.6,21704,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484972127,1520036.00
01/20/2017 23:15,2,0.000,ALERT,213.29,302.68,59.996,1484972104,"201051344000438","219011344069620",0.00,3.30,0,301.17,304.78,0.0,0.0,0.000,611638.7,611638.7,21715,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484972129,1520037.00
01/20/2017 23:15,2,0.000,ALERT,213.29,302.07,60.002,1484972104,"201051344000417","219011344069620",0.00,3.70,0,300.27,303.88,0.0,0.0,0.000,595456.7,595456.7,21831,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484972131,1520038.00
01/20/2017 23:15,2,0.000,ALERT,212.61,302.37,59.991,1484972104,"274151322000083","219011344069620",0.00,4.00,0,299.07,303.28,0.0,0.0,0.000,865322.9,865322.9,21246,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484972133,1520039.00
01/20/2017 23:15,2,0.000,ALERT,213.06,301.17,59.991,1484972104,"274151322000076","219011344069620",0.00,4.00,0,299.07,303.28,0.0,0.0,0.000,922648.7,922648.7,21357,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484972135,1520040.00
01/20/2017 23:15,2,0.000,ALERT,213.06,303.58,60.002,1484972104,"201051344000868","219011344069620",0.00,3.70,0,302.07,306.58,0.0,0.0,0.000,605743.5,605743.5,21671,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484972136,1520041.00
01/20/2017 23:15,2,0.000,ALERT,212.61,302.37,60.007,1484972104,"274151322000095","219011344069620",0.00,3.70,0,299.97,303.88,0.0,0.0,0.000,913601.9,913601.9,21422,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484972138,1520042.00
01/20/2017 23:15,2,0.000,ALERT,212.83,302.37,59.996,1484972104,"201051344000988","219011344069620",0.00,3.70,0,299.07,305.38,0.0,0.0,0.000,568008.5,568008.5,21704,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484972140,1520043.00
01/20/2017 23:15,2,0.000,ALERT,212.83,301.77,59.991,1484972104,"201051344001025","219011344069620",0.00,3.00,0,300.27,304.78,0.0,0.0,0.000,611853.4,611853.4,21734,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484972142,1520044.00
01/20/2017 23:15,2,0.000,ALERT,213.06,302.68,59.986,1484972104,"201051344000458","219011344069620",0.00,5.00,0,301.47,306.28,0.0,0.0,0.000,615794.7,615794.7,21445,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484972144,1520045.00
01/20/2017 23:15,2,0.000,ALERT,213.51,302.68,59.949,1484972104,"201051344000853","219011344069620",0.00,3.30,0,301.47,305.68,0.0,0.0,0.000,614453.7,614453.7,21377,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484972145,1520046.00
01/20/2017 23:15,2,0.000,ALERT,213.51,302.68,59.996,1484972104,"201051344000685","219011344069620",0.00,3.70,0,300.87,304.18,0.0,0.0,0.000,610938.9,610938.9,21634,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484972147,1520047.00
01/20/2017 23:15,2,0.000,ALERT,213.29,302.07,59.954,1484972104,"201051344000917","219011344069620",0.00,4.50,0,299.67,303.88,0.0,0.0,0.000,607907.1,607907.1,21647,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484972149,1520048.00
01/20/2017 23:15,2,0.000,ALERT,213.51,302.68,59.986,1484972104,"201051344001145","219011344069620",0.00,3.30,0,301.17,304.78,0.0,0.0,0.000,613898.2,613898.2,21509,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484972151,1520049.00
01/20/2017 23:15,2,0.000,ALERT,213.29,302.07,59.996,1484972104,"201051344000651","219011344069620",0.00,2.50,0,300.27,303.88,0.0,0.0,0.000,606479.3,606479.3,21679,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484972153,1520050.00
01/20/2017 23:15,2,0.000,ALERT,212.16,301.47,59.991,1484972104,"274151322000088","219011344069620",0.00,5.00,0,298.77,302.68,0.0,0.0,0.000,830651.9,830651.9,21363,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484972154,1520051.00
01/20/2017 23:15,2,0.000,ALERT,213.29,300.57,59.991,1484972104,"274151322000068","219011344069620",0.00,5.00,0,298.17,302.07,0.0,0.0,0.000,720754.4,720754.4,21829,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484972156,1520052.00
01/20/2017 23:15,2,0.000,ALERT,212.83,302.68,59.996,1484972104,"201051344001135","219011344069620",0.00,3.70,0,300.87,304.78,0.0,0.0,0.000,602095.5,602095.5,21726,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484972158,1520053.00
01/20/2017 23:15,2,0.000,ALERT,212.61,303.28,59.986,1484972104,"201051344000594","219011344069620",0.00,3.70,0,301.17,305.98,0.0,0.0,0.000,618200.1,618200.1,21617,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484972160,1520054.00
01/20/2017 23:15,2,0.000,ALERT,213.06,302.07,59.981,1484972104,"201051344001203","219011344069620",0.00,3.30,0,300.87,305.98,0.0,0.0,0.000,610446.4,610446.4,21728,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484972162,1520055.00
01/20/2017 23:15,2,0.000,ALERT,212.38,301.77,59.981,1484972104,"274151322000054","219011344069620",0.00,5.00,0,298.77,303.28,0.0,0.0,0.000,846851.2,846851.2,21444,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484972163,1520056.00
01/20/2017 23:15,2,0.000,ALERT,213.51,302.37,59.981,1484972104,"201051344000867","219011344069620",0.00,4.00,0,300.57,305.98,0.0,0.0,0.000,604603.1,604603.1,21710,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484972165,1520057.00
01/20/2017 23:15,2,0.000,ALERT,213.06,302.37,59.970,1484972104,"201051344001093","219011344069620",0.00,4.50,0,300.87,304.18,0.0,0.0,0.000,607416.5,607416.5,21648,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484972167,1520058.00
01/20/2017 23:15,2,0.000,ALERT,213.06,302.68,60.023,1484972104,"201051344000900","219011344069620",0.00,3.30,0,301.17,305.68,0.0,0.0,0.000,623606.8,623606.8,21298,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484972169,1520059.00
01/20/2017 23:15,2,0.000,ALERT,213.29,302.07,59.981,1484972104,"201051344000648","219011344069620",0.00,3.00,0,300.57,305.68,0.0,0.0,0.000,613190.3,613190.3,21282,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484972171,1520060.00
01/20/2017 23:15,2,0.000,ALERT,213.29,303.58,59.949,1484972104,"201051344000569","219011344069620",0.00,3.70,0,302.07,306.28,0.0,0.0,0.000,623891.7,623891.7,21308,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484972173,1520061.00
01/20/2017 23:15,2,0.000,ALERT,213.06,302.68,59.975,1484972104,"201051344000983","219011344069620",0.00,3.70,0,301.77,305.98,0.0,0.0,0.000,616724.0,616724.0,21434,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484972174,1520062.00
01/20/2017 23:15,2,0.000,ALERT,213.06,302.37,59.981,1484972104,"201051344001158","219011344069620",0.00,3.00,0,300.87,305.38,0.0,0.0,0.000,605263.9,605263.9,21625,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484972176,1520063.00
01/20/2017 23:15,2,0.000,ALERT,213.74,303.28,59.996,1484972104,"201051344000576","219011344069620",0.00,3.30,0,301.77,305.98,0.0,0.0,0.000,615851.5,615851.5,21332,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484972178,1520064.00
01/20/2017 23:15,2,0.000,ALERT,212.61,300.57,59.996,1484972104,"274151322000087","219011344069620",0.00,5.00,0,297.87,302.37,0.0,0.0,0.000,818868.7,818868.7,21641,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484972180,1520065.00
01/20/2017 23:30,2,0.000,ALERT,213.74,303.28,59.986,1484973003,"201051344000645","219011344069620",0.00,4.00,0,300.57,304.78,0.0,0.0,0.000,615168.8,615168.8,21307,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484973005,1520066.00
01/20/2017 23:30,2,0.000,ALERT,212.38,300.57,60.007,1484973003,"274151322000085","219011344069620",0.00,4.50,0,299.07,303.58,0.0,0.0,0.000,845476.6,845476.6,21452,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484973007,1520067.00
01/20/2017 23:30,2,0.000,ALERT,213.96,303.28,59.975,1484973003,"201051344000633","219011344069620",0.00,3.30,0,298.77,304.78,0.0,0.0,0.000,604407.8,604407.8,21684,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484973009,1520068.00
01/20/2017 23:30,2,0.000,ALERT,213.51,303.58,59.986,1484973003,"201051344000469","219011344069620",0.00,3.00,0,299.67,304.78,0.0,0.0,0.000,607230.6,607230.6,21659,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484973011,1520069.00
01/20/2017 23:30,2,0.000,ALERT,212.83,301.77,59.975,1484973003,"201051344000646","219011344069620",0.00,3.30,0,299.97,303.88,0.0,0.0,0.000,603123.8,603123.8,21645,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484973013,1520070.00
01/20/2017 23:30,2,0.000,ALERT,212.16,301.17,60.012,1484973003,"274151322000052","219011344069620",0.00,4.50,0,299.07,303.88,0.0,0.0,0.000,873724.7,873724.7,21212,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484973014,1520071.00
01/20/2017 23:30,2,0.000,ALERT,213.06,301.77,59.986,1484973003,"201051344000585","219011344069620",0.00,3.70,0,299.97,304.18,0.0,0.0,0.000,613692.8,613692.8,21704,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484973016,1520072.00
01/20/2017 23:30,2,0.000,ALERT,213.06,302.07,59.991,1484973003,"201051344001230","219011344069620",0.00,3.70,0,300.87,304.48,0.0,0.0,0.000,606452.8,606452.8,21567,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484973018,1520073.00
01/20/2017 23:30,2,0.000,ALERT,213.29,302.37,59.975,1484973003,"201051344000582","219011344069620",0.00,3.00,0,301.17,304.78,0.0,0.0,0.000,598402.8,598402.8,21679,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484973020,1520074.00
01/20/2017 23:30,2,0.000,ALERT,212.61,301.77,59.938,1484973003,"201051344000955","219011344069620",0.00,3.70,0,300.27,303.88,0.0,0.0,0.000,613606.3,613606.3,21637,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484973022,1520075.00
01/20/2017 23:30,2,0.000,ALERT,212.38,300.57,59.975,1484973003,"274151322000094","219011344069620",0.00,3.70,0,299.07,302.68,0.0,0.0,0.000,719685.8,719685.8,21933,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484973023,1520076.00
01/20/2017 23:30,2,0.000,ALERT,213.29,303.88,59.991,1484973003,"201051344000579","219011344069620",0.00,3.70,0,301.47,305.68,0.0,0.0,0.000,622671.5,622671.5,21580,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484973025,1520077.00
01/20/2017 23:30,2,0.000,ALERT,212.83,302.07,59.991,1484973003,"201051344000890","219011344069620",0.00,4.00,0,300.87,305.08,0.0,0.0,0.000,610578.6,610578.6,21706,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484973027,1520078.00
01/20/2017 23:30,2,0.000,ALERT,213.06,301.47,59.986,1484973003,"201051344000438","219011344069620",0.00,3.30,0,300.27,304.48,0.0,0.0,0.000,611638.7,611638.7,21717,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484973029,1520079.00
01/20/2017 23:30,2,0.000,ALERT,213.06,301.17,59.981,1484973003,"201051344000417","219011344069620",0.00,3.30,0,299.97,303.88,0.0,0.0,0.000,595456.7,595456.7,21833,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484973031,1520080.00
01/20/2017 23:30,2,0.000,ALERT,212.38,301.47,59.965,1484973003,"274151322000083","219011344069620",0.00,4.00,0,299.67,303.88,0.0,0.0,0.000,865322.9,865322.9,21248,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484973033,1520081.00
01/20/2017 23:30,2,0.000,ALERT,213.06,301.47,59.981,1484973003,"274151322000076","219011344069620",0.00,4.00,0,299.37,303.88,0.0,0.0,0.000,922648.7,922648.7,21359,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484973035,1520082.00
01/20/2017 23:30,2,0.000,ALERT,213.51,304.48,59.991,1484973003,"201051344000868","219011344069620",0.00,3.70,0,301.17,305.98,0.0,0.0,0.000,605743.5,605743.5,21673,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484973036,1520083.00
01/20/2017 23:30,2,0.000,ALERT,212.61,302.07,59.991,1484973003,"274151322000095","219011344069620",0.00,3.70,0,300.27,304.18,0.0,0.0,0.000,913601.9,913601.9,21424,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484973038,1520084.00
01/20/2017 23:30,2,0.000,ALERT,213.51,303.58,59.975,1484973003,"201051344000988","219011344069620",0.00,3.70,0,298.47,305.08,0.0,0.0,0.000,568008.5,568008.5,21706,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484973040,1520085.00
01/20/2017 23:30,2,0.000,ALERT,212.83,301.17,59.991,1484973003,"201051344001025","219011344069620",0.00,3.00,0,299.67,304.48,0.0,0.0,0.000,611853.4,611853.4,21736,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484973042,1520086.00
01/20/2017 23:30,2,0.000,ALERT,213.51,303.88,59.991,1484973003,"201051344000458","219011344069620",0.00,5.00,0,300.87,305.98,0.0,0.0,0.000,615794.7,615794.7,21447,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484973044,1520087.00
01/20/2017 23:30,2,0.000,ALERT,214.19,303.88,59.991,1484973003,"201051344000853","219011344069620",0.00,3.30,0,300.87,305.38,0.0,0.0,0.000,614453.7,614453.7,21379,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484973046,1520088.00
01/20/2017 23:30,2,0.000,ALERT,213.29,301.77,59.996,1484973003,"201051344000685","219011344069620",0.00,3.70,0,300.27,303.88,0.0,0.0,0.000,610938.9,610938.9,21636,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484973047,1520089.00
01/20/2017 23:30,2,0.000,ALERT,213.06,301.17,59.986,1484973003,"201051344000917","219011344069620",0.00,4.50,0,299.07,303.58,0.0,0.0,0.000,607907.1,607907.1,21649,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484973049,1520090.00
01/20/2017 23:30,2,0.000,ALERT,213.29,301.77,60.002,1484973003,"201051344001145","219011344069620",0.00,3.30,0,300.57,304.48,0.0,0.0,0.000,613898.2,613898.2,21511,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484973051,1520091.00
01/20/2017 23:30,2,0.000,ALERT,213.06,301.17,59.991,1484973003,"201051344000651","219011344069620",0.00,2.50,0,299.97,303.58,0.0,0.0,0.000,606479.3,606479.3,21681,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484973053,1520092.00
01/20/2017 23:30,2,0.000,ALERT,212.16,300.87,60.002,1484973003,"274151322000088","219011344069620",0.00,5.00,0,299.07,303.28,0.0,0.0,0.000,830651.9,830651.9,21365,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484973055,1520093.00
01/20/2017 23:30,2,0.000,ALERT,213.06,300.27,59.959,1484973003,"274151322000068","219011344069620",0.00,5.00,0,298.77,302.68,0.0,0.0,0.000,720754.4,720754.4,21831,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484973056,1520094.00
01/20/2017 23:30,2,0.000,ALERT,212.83,301.77,59.991,1484973003,"201051344001135","219011344069620",0.00,3.30,0,300.27,304.48,0.0,0.0,0.000,602095.5,602095.5,21728,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484973058,1520095.00
01/20/2017 23:30,2,0.000,ALERT,213.29,304.48,59.991,1484973003,"201051344000594","219011344069620",0.00,3.30,0,300.27,305.68,0.0,0.0,0.000,618200.1,618200.1,21619,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484973060,1520096.00
01/20/2017 23:30,2,0.000,ALERT,213.06,301.17,59.970,1484973003,"201051344001203","219011344069620",0.00,3.30,0,300.27,305.68,0.0,0.0,0.000,610446.4,610446.4,21730,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484973062,1520097.00
01/20/2017 23:30,2,0.000,ALERT,212.38,301.17,59.981,1484973003,"274151322000054","219011344069620",0.00,5.00,0,299.37,303.88,0.0,0.0,0.000,846851.2,846851.2,21446,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484973063,1520098.00
01/20/2017 23:30,2,0.000,ALERT,213.74,303.88,59.986,1484973003,"201051344000867","219011344069620",0.00,4.00,0,299.97,305.38,0.0,0.0,0.000,604603.1,604603.1,21712,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484973065,1520099.00
01/20/2017 23:30,2,0.000,ALERT,213.06,301.77,59.986,1484973003,"201051344001093","219011344069620",0.00,4.00,0,300.27,303.88,0.0,0.0,0.000,607416.5,607416.5,21650,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484973067,1520100.00
01/20/2017 23:30,2,0.000,ALERT,213.51,304.18,60.012,1484973003,"201051344000900","219011344069620",0.00,3.30,0,300.57,305.08,0.0,0.0,0.000,623606.8,623606.8,21300,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484973069,1520101.00
01/20/2017 23:30,2,0.000,ALERT,213.74,303.28,59.981,1484973003,"201051344000648","219011344069620",0.00,3.00,0,300.27,305.08,0.0,0.0,0.000,613190.3,613190.3,21284,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484973071,1520102.00
01/20/2017 23:30,2,0.000,ALERT,213.51,304.78,59.986,1484973003,"201051344000569","219011344069620",0.00,3.70,0,301.77,305.98,0.0,0.0,0.000,623891.7,623891.7,21310,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484973072,1520103.00
01/20/2017 23:30,2,0.000,ALERT,213.74,304.48,59.975,1484973003,"201051344000983","219011344069620",0.00,3.70,0,300.57,305.68,0.0,0.0,0.000,616724.0,616724.0,21436,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484973074,1520104.00
01/20/2017 23:30,2,0.000,ALERT,213.74,303.88,59.965,1484973003,"201051344001158","219011344069620",0.00,3.00,0,300.27,304.78,0.0,0.0,0.000,605263.9,605263.9,21627,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484973076,1520105.00
01/20/2017 23:30,2,0.000,ALERT,213.96,304.48,59.965,1484973003,"201051344000576","219011344069620",0.00,3.30,0,300.87,305.68,0.0,0.0,0.000,615851.5,615851.5,21334,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484973078,1520106.00
01/20/2017 23:30,2,0.000,ALERT,212.61,300.57,59.975,1484973003,"274151322000087","219011344069620",0.00,5.00,0,298.17,302.98,0.0,0.0,0.000,818868.7,818868.7,21643,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484973080,1520107.00
01/20/2017 23:45,2,0.000,ALERT,214.19,303.88,59.986,1484973904,"201051344000645","219011344069620",0.00,4.00,0,301.77,305.38,0.0,0.0,0.000,615168.8,615168.8,21309,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484973906,1520108.00
01/20/2017 23:45,2,0.000,ALERT,212.83,300.87,59.949,1484973904,"274151322000085","219011344069620",0.00,4.50,0,299.07,302.37,0.0,0.0,0.000,845476.6,845476.6,21454,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484973907,1520109.00
01/20/2017 23:45,2,0.000,ALERT,214.41,303.88,59.965,1484973904,"201051344000633","219011344069620",0.00,3.30,0,299.97,305.08,0.0,0.0,0.000,604407.8,604407.8,21686,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484973909,1520110.00
01/20/2017 23:45,2,0.000,ALERT,213.74,304.18,59.928,1484973904,"201051344000469","219011344069620",0.00,3.00,0,300.57,305.08,0.0,0.0,0.000,607230.6,607230.6,21661,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484973911,1520111.00
01/20/2017 23:45,2,0.000,ALERT,213.06,302.37,59.922,1484973904,"201051344000646","219011344069620",0.00,3.30,0,299.07,303.58,0.0,0.0,0.000,603123.8,603123.8,21647,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484973913,1520112.00
01/20/2017 23:45,2,0.000,ALERT,212.61,302.07,59.959,1484973904,"274151322000052","219011344069620",0.00,4.00,0,298.77,302.98,0.0,0.0,0.000,873724.7,873724.7,21214,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484973915,1520113.00
01/20/2017 23:45,2,0.000,ALERT,213.51,302.98,59.996,1484973904,"201051344000585","219011344069620",0.00,4.00,0,299.37,303.58,0.0,0.0,0.000,613692.8,613692.8,21706,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484973916,1520114.00
01/20/2017 23:45,2,0.000,ALERT,213.29,302.98,59.959,1484973904,"201051344001230","219011344069620",0.00,3.30,0,300.27,303.88,0.0,0.0,0.000,606452.8,606452.8,21569,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484973918,1520115.00
01/20/2017 23:45,2,0.000,ALERT,213.74,303.58,59.959,1484973904,"201051344000582","219011344069620",0.00,3.00,0,300.57,304.48,0.0,0.0,0.000,598402.8,598402.8,21681,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484973920,1520116.00
01/20/2017 23:45,2,0.000,ALERT,212.83,302.68,59.954,1484973904,"201051344000955","219011344069620",0.00,3.70,0,299.67,303.58,0.0,0.0,0.000,613606.3,613606.3,21639,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484973922,1520117.00
01/20/2017 23:45,2,0.000,ALERT,212.61,300.57,59.970,1484973904,"274151322000094","219011344069620",0.00,3.70,0,298.47,301.77,0.0,0.0,0.000,719685.8,719685.8,21935,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484973924,1520118.00
01/20/2017 23:45,2,0.000,ALERT,213.74,304.78,59.970,1484973904,"201051344000579","219011344069620",0.00,3.70,0,302.37,306.28,0.0,0.0,0.000,622671.5,622671.5,21582,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484973926,1520119.00
01/20/2017 23:45,2,0.000,ALERT,213.06,303.28,59.959,1484973904,"201051344000890","219011344069620",0.00,3.70,0,300.27,304.48,0.0,0.0,0.000,610578.6,610578.6,21708,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484973927,1520120.00
01/20/2017 23:45,2,0.000,ALERT,213.29,302.68,59.996,1484973904,"201051344000438","219011344069620",0.00,3.30,0,299.97,303.88,0.0,0.0,0.000,611638.7,611638.7,21719,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484973929,1520121.00
01/20/2017 23:45,2,0.000,ALERT,213.29,301.77,59.965,1484973904,"201051344000417","219011344069620",0.00,3.70,0,299.07,302.98,0.0,0.0,0.000,595456.7,595456.7,21835,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484973931,1520122.00
01/20/2017 23:45,2,0.000,ALERT,212.61,301.77,59.954,1484973904,"274151322000083","219011344069620",0.00,4.00,0,299.37,302.98,0.0,0.0,0.000,865322.9,865322.9,21250,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484973933,1520123.00
01/20/2017 23:45,2,0.000,ALERT,213.29,300.87,59.938,1484973904,"274151322000076","219011344069620",0.00,4.00,0,299.07,302.98,0.0,0.0,0.000,922648.7,922648.7,21361,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484973934,1520124.00
01/20/2017 23:45,2,0.000,ALERT,213.51,304.78,59.959,1484973904,"201051344000868","219011344069620",0.00,3.70,0,302.68,306.28,0.0,0.0,0.000,605743.5,605743.5,21675,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484973936,1520125.00
01/20/2017 23:45,2,0.000,ALERT,212.83,302.37,59.959,1484973904,"274151322000095","219011344069620",0.00,3.70,0,299.97,303.58,0.0,0.0,0.000,913601.9,913601.9,21426,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484973938,1520126.00
01/20/2017 23:45,2,0.000,ALERT,213.74,304.18,59.954,1484973904,"201051344000988","219011344069620",0.00,3.70,0,299.67,305.38,0.0,0.0,0.000,568008.5,568008.5,21708,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484973940,1520127.00
01/20/2017 23:45,2,0.000,ALERT,213.06,301.77,59.970,1484973904,"201051344001025","219011344069620",0.00,3.00,0,299.07,304.18,0.0,0.0,0.000,611853.4,611853.4,21738,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484973942,1520128.00
01/20/2017 23:45,2,0.000,ALERT,213.74,304.48,59.965,1484973904,"201051344000458","219011344069620",0.00,5.00,0,302.07,306.58,0.0,0.0,0.000,615794.7,615794.7,21449,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484973944,1520129.00
01/20/2017 23:45,2,0.000,ALERT,214.19,304.18,59.954,1484973904,"201051344000853","219011344069620",0.00,3.30,0,302.07,305.68,0.0,0.0,0.000,614453.7,614453.7,21381,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484973945,1520130.00
01/20/2017 23:45,2,0.000,ALERT,213.51,302.68,59.965,1484973904,"201051344000685","219011344069620",0.00,3.70,0,299.67,303.58,0.0,0.0,0.000,610938.9,610938.9,21638,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484973947,1520131.00
01/20/2017 23:45,2,0.000,ALERT,213.51,302.37,59.959,1484973904,"201051344000917","219011344069620",0.00,4.50,0,298.77,302.98,0.0,0.0,0.000,607907.1,607907.1,21651,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484973949,1520132.00
01/20/2017 23:45,2,0.000,ALERT,213.51,302.68,59.954,1484973904,"201051344001145","219011344069620",0.00,3.30,0,299.97,304.18,0.0,0.0,0.000,613898.2,613898.2,21513,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484973951,1520133.00
01/20/2017 23:45,2,0.000,ALERT,213.51,301.77,59.959,1484973904,"201051344000651","219011344069620",0.00,2.50,0,299.07,303.28,0.0,0.0,0.000,606479.3,606479.3,21683,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484973953,1520134.00
01/20/2017 23:45,2,0.000,ALERT,212.38,300.57,59.959,1484973904,"274151322000088","219011344069620",0.00,4.50,0,299.07,302.37,0.0,0.0,0.000,830651.9,830651.9,21367,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484973955,1520135.00
01/20/2017 23:45,2,0.000,ALERT,213.29,300.27,59.959,1484973904,"274151322000068","219011344069620",0.00,5.00,0,298.47,301.77,0.0,0.0,0.000,720754.4,720754.4,21833,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484973957,1520136.00
01/20/2017 23:45,2,0.000,ALERT,213.06,302.68,59.975,1484973904,"201051344001135","219011344069620",0.00,3.30,0,299.97,304.18,0.0,0.0,0.000,602095.5,602095.5,21730,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484973959,1520137.00
01/20/2017 23:45,2,0.000,ALERT,213.51,305.08,59.975,1484973904,"201051344000594","219011344069620",0.00,3.30,0,301.77,305.98,0.0,0.0,0.000,618200.1,618200.1,21621,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484973960,1520138.00
01/20/2017 23:45,2,0.000,ALERT,213.29,302.37,59.970,1484973904,"201051344001203","219011344069620",0.00,3.30,0,299.67,305.38,0.0,0.0,0.000,610446.4,610446.4,21732,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484973962,1520139.00
01/20/2017 23:45,2,0.000,ALERT,212.38,301.47,60.012,1484973904,"274151322000054","219011344069620",0.00,5.00,0,299.07,302.98,0.0,0.0,0.000,846851.2,846851.2,21448,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484973964,1520140.00
01/20/2017 23:45,2,0.000,ALERT,214.19,304.18,59.965,1484973904,"201051344000867","219011344069620",0.00,4.00,0,301.47,305.68,0.0,0.0,0.000,604603.1,604603.1,21714,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484973966,1520141.00
01/20/2017 23:45,2,0.000,ALERT,213.29,302.68,59.970,1484973904,"201051344001093","219011344069620",0.00,4.50,0,299.67,303.58,0.0,0.0,0.000,607416.5,607416.5,21652,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484973967,1520142.00
01/20/2017 23:45,2,0.000,ALERT,213.74,304.48,59.970,1484973904,"201051344000900","219011344069620",0.00,3.30,0,302.07,305.68,0.0,0.0,0.000,623606.8,623606.8,21302,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484973969,1520143.00
01/20/2017 23:45,2,0.000,ALERT,214.19,303.88,59.975,1484973904,"201051344000648","219011344069620",0.00,3.00,0,301.47,305.38,0.0,0.0,0.000,613190.3,613190.3,21286,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484973971,1520144.00
01/20/2017 23:45,2,0.000,ALERT,213.96,305.08,59.970,1484973904,"201051344000569","219011344069620",0.00,3.70,0,302.98,306.28,0.0,0.0,0.000,623891.7,623891.7,21312,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484973973,1520145.00
01/20/2017 23:45,2,0.000,ALERT,213.96,304.78,59.965,1484973904,"201051344000983","219011344069620",0.00,3.70,0,302.37,305.98,0.0,0.0,0.000,616724.0,616724.0,21438,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484973975,1520146.00
01/20/2017 23:45,2,0.000,ALERT,214.19,304.18,59.970,1484973904,"201051344001158","219011344069620",0.00,3.00,0,301.77,305.38,0.0,0.0,0.000,605263.9,605263.9,21629,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484973976,1520147.00
01/20/2017 23:45,2,0.000,ALERT,214.41,305.08,59.970,1484973904,"201051344000576","219011344069620",0.00,3.30,0,302.07,305.98,0.0,0.0,0.000,615851.5,615851.5,21336,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484973978,1520148.00
01/20/2017 23:45,2,0.000,ALERT,212.83,300.27,59.959,1484973904,"274151322000087","219011344069620",0.00,5.00,0,298.17,302.07,0.0,0.0,0.000,818868.7,818868.7,21645,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484973980,1520149.00
